Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,15.0,2.6,0.5,31.0,157.62,0.0
2016,1,1,8,0,357.0,30.0,2.7,1.0,62.0,309.2,245.32
2016,1,1,8,15,454.5,38.5,2.7,1.5,102.0,384.06,326.4
2016,1,1,8,30,552.0,47.0,2.7,2.0,142.0,459.26,394.58
2016,1,1,8,45,610.5,52.5,2.75,2.5,182.5,503.72,434.15
2016,1,1,9,0,669.0,58.0,2.8,3.0,223.0,545.86,469.84
2016,1,1,9,15,707.5,62.5,2.8,3.5,261.5,565.95,485.86
2016,1,1,9,30,746.0,67.0,2.8,4.0,300.0,588.34,502.6
2016,1,1,9,45,775.5,69.0,2.85,4.5,334.0,598.5,508.9
2016,1,1,10,0,805.0,71.0,2.9,5.0,368.0,604.89,511.72
2016,1,1,10,15,822.5,73.0,2.85,5.5,396.5,600.04,504.78
2016,1,1,10,30,840.0,75.0,2.8,6.0,425.0,591.57,494.71
2016,1,1,10,45,851.5,76.5,2.8,6.5,446.5,575.51,478.52
2016,1,1,11,0,863.0,78.0,2.8,7.0,468.0,556.04,459.32
2016,1,1,11,15,870.0,79.0,2.75,7.0,482.5,530.41,435.48
2016,1,1,11,30,877.0,80.0,2.7,7.0,497.0,501.73,408.68
2016,1,1,11,45,880.0,80.5,2.65,7.0,504.0,467.85,377.11
2016,1,1,12,0,883.0,81.0,2.6,7.0,511.0,431.44,342.76
2016,1,1,12,15,882.5,81.0,2.55,7.0,510.0,390.91,304.39
2016,1,1,12,30,882.0,81.0,2.5,7.0,509.0,348.44,263.77
2016,1,1,12,45,881.0,79.5,2.45,7.5,501.5,302.76,219.78
2016,1,1,13,0,880.0,78.0,2.4,8.0,494.0,255.6,175.09
2016,1,1,13,15,872.0,77.0,2.35,8.0,478.0,206.43,131.23
2016,1,1,13,30,864.0,76.0,2.3,8.0,462.0,156.84,91.52
2016,1,1,13,45,851.0,74.5,2.25,8.0,439.0,106.37,60.33
2016,1,1,14,0,838.0,73.0,2.2,8.0,416.0,60.93,49.85
2016,1,1,14,15,819.0,71.0,2.15,8.0,387.0,59.62,48.78
2016,1,1,14,30,800.0,69.0,2.1,8.0,358.0,58.35,47.7
2016,1,1,14,45,772.5,66.0,2.05,8.0,323.0,56.23,45.83
2016,1,1,15,0,745.0,63.0,2.0,8.0,288.0,54.14,43.96
2016,1,1,15,15,704.5,59.0,1.9,7.0,249.0,51.13,41.35
2016,1,1,15,30,664.0,55.0,1.8,6.0,210.0,44.21,35.07
2016,1,1,15,45,599.5,49.5,1.75,5.5,169.0,40.13,31.17
2016,1,1,16,0,535.0,44.0,1.7,5.0,128.0,36.09,27.17
2016,1,1,16,15,430.5,35.0,1.8,4.5,89.5,28.89,20.02
2016,1,1,16,30,326.0,26.0,1.9,4.0,51.0,21.68,10.57
2016,1,1,16,45,163.0,13.0,2.0,4.0,25.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,1.5,14.5,11.97,0.0
2016,1,2,8,0,0.0,29.0,3.1,2.0,29.0,28.14,17.03
2016,1,2,8,15,12.0,45.5,3.1,2.5,47.5,53.52,40.99
2016,1,2,8,30,24.0,62.0,3.1,3.0,66.0,85.79,70.27
2016,1,2,8,45,32.0,78.5,3.1,3.5,85.5,107.49,89.98
2016,1,2,9,0,40.0,95.0,3.1,4.0,105.0,128.49,108.72
2016,1,2,9,15,45.0,110.5,3.05,4.0,123.5,145.5,123.76
2016,1,2,9,30,50.0,126.0,3.0,4.0,142.0,162.0,138.09
2016,1,2,9,45,56.0,139.0,3.0,4.5,158.5,175.51,149.39
2016,1,2,10,0,62.0,152.0,3.0,5.0,175.0,188.58,160.09
2016,1,2,10,15,152.0,163.5,2.95,5.5,225.5,261.65,222.87
2016,1,2,10,30,242.0,175.0,2.9,6.0,276.0,329.77,279.31
2016,1,2,10,45,346.0,167.5,2.85,6.5,319.5,369.33,310.93
2016,1,2,11,0,450.0,160.0,2.8,7.0,363.0,413.19,344.69
2016,1,2,11,15,653.5,118.0,2.7,7.5,423.5,462.07,381.21
2016,1,2,11,30,857.0,76.0,2.6,8.0,484.0,490.23,398.67
2016,1,2,11,45,485.0,147.5,2.55,8.5,379.0,355.23,288.12
2016,1,2,12,0,113.0,219.0,2.5,9.0,274.0,235.15,191.64
2016,1,2,12,15,166.5,217.5,2.4,9.0,298.5,243.32,196.85
2016,1,2,12,30,220.0,216.0,2.3,9.0,323.0,246.58,196.8
2016,1,2,12,45,136.5,208.0,2.2,9.5,274.0,203.57,162.16
2016,1,2,13,0,53.0,200.0,2.1,10.0,225.0,168.71,135.57
2016,1,2,13,15,26.5,158.5,2.0,10.0,171.0,129.31,103.72
2016,1,2,13,30,0.0,117.0,1.9,10.0,117.0,94.94,76.02
2016,1,2,13,45,23.5,142.5,1.85,10.5,152.0,110.7,88.63
2016,1,2,14,0,47.0,168.0,1.8,11.0,187.0,122.21,103.58
2016,1,2,14,15,23.5,113.0,1.7,10.5,122.5,87.58,73.21
2016,1,2,14,30,0.0,58.0,1.6,10.0,58.0,48.02,37.98
2016,1,2,14,45,0.0,52.0,1.5,10.0,52.0,43.02,33.54
2016,1,2,15,0,0.0,46.0,1.4,10.0,46.0,38.03,29.03
2016,1,2,15,15,0.0,40.0,1.4,9.5,40.0,33.04,24.54
2016,1,2,15,30,0.0,34.0,1.4,9.0,34.0,28.06,19.99
2016,1,2,15,45,0.0,27.0,1.45,8.5,27.0,22.26,14.62
2016,1,2,16,0,0.0,20.0,1.5,8.0,20.0,16.46,9.22
2016,1,2,16,15,0.0,14.0,1.65,7.5,14.0,11.51,4.51
2016,1,2,16,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,1,2,16,45,0.0,4.0,1.95,6.5,4.0,3.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,4.5,9.5,7.81,0.0
2016,1,3,8,0,0.0,19.0,2.4,5.0,19.0,15.67,6.85
2016,1,3,8,15,0.0,31.5,2.3,5.0,31.5,26.04,16.75
2016,1,3,8,30,0.0,44.0,2.2,5.0,44.0,37.89,27.52
2016,1,3,8,45,0.0,56.5,2.1,5.5,56.5,49.46,37.91
2016,1,3,9,0,0.0,69.0,2.0,6.0,69.0,60.79,47.96
2016,1,3,9,15,0.0,81.0,2.0,6.0,81.0,71.41,57.35
2016,1,3,9,30,0.0,93.0,2.0,6.0,93.0,81.92,66.52
2016,1,3,9,45,0.0,103.5,2.0,6.5,103.5,90.78,74.03
2016,1,3,10,0,0.0,114.0,2.0,7.0,114.0,99.59,81.4
2016,1,3,10,15,77.5,148.0,2.05,7.0,180.5,188.28,158.56
2016,1,3,10,30,155.0,182.0,2.1,7.0,247.0,275.56,231.9
2016,1,3,10,45,173.0,191.0,2.2,7.5,267.0,286.23,239.4
2016,1,3,11,0,191.0,200.0,2.3,8.0,287.0,295.2,245.59
2016,1,3,11,15,255.5,198.5,2.45,8.0,318.5,324.02,268.43
2016,1,3,11,30,320.0,197.0,2.6,8.0,350.0,339.02,279.18
2016,1,3,11,45,302.0,203.5,2.8,8.0,349.5,319.83,261.92
2016,1,3,12,0,284.0,210.0,3.0,8.0,349.0,300.84,244.88
2016,1,3,12,15,284.5,209.5,3.1,8.0,348.5,283.03,228.39
2016,1,3,12,30,285.0,209.0,3.2,8.0,348.0,264.52,211.13
2016,1,3,12,45,298.0,203.5,3.3,8.5,347.0,244.86,192.08
2016,1,3,13,0,311.0,198.0,3.4,9.0,346.0,223.63,171.78
2016,1,3,13,15,349.5,184.5,3.25,9.0,346.0,199.5,148.72
2016,1,3,13,30,388.0,171.0,3.1,9.0,346.0,171.6,124.14
2016,1,3,13,45,493.0,140.5,3.0,9.5,351.5,129.49,89.64
2016,1,3,14,0,598.0,110.0,2.9,10.0,357.0,79.71,66.25
2016,1,3,14,15,557.5,109.0,2.7,10.0,327.0,79.73,66.41
2016,1,3,14,30,517.0,108.0,2.5,10.0,297.0,77.82,64.79
2016,1,3,14,45,482.5,104.0,2.4,10.0,267.0,75.34,62.65
2016,1,3,15,0,448.0,100.0,2.3,10.0,237.0,72.89,60.49
2016,1,3,15,15,421.0,89.5,2.2,9.5,205.0,65.96,54.33
2016,1,3,15,30,394.0,79.0,2.1,9.0,173.0,58.88,47.92
2016,1,3,15,45,344.0,67.5,2.05,8.5,138.5,50.78,40.43
2016,1,3,16,0,294.0,56.0,2.0,8.0,104.0,42.53,32.65
2016,1,3,16,15,228.0,42.5,2.05,7.5,73.0,32.57,23.1
2016,1,3,16,30,162.0,29.0,2.1,7.0,42.0,22.42,11.82
2016,1,3,16,45,81.0,14.5,2.15,7.0,21.0,12.38,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,2.6,7.5,3.5,2.87,0.0
2016,1,4,8,0,0.0,7.0,2.6,8.0,7.0,5.74,0.0
2016,1,4,8,15,0.0,12.0,2.6,8.5,12.0,9.86,2.73
2016,1,4,8,30,0.0,17.0,2.6,9.0,17.0,13.98,6.44
2016,1,4,8,45,0.0,22.5,2.6,9.5,22.5,18.53,10.49
2016,1,4,9,0,0.0,28.0,2.6,10.0,28.0,23.08,14.5
2016,1,4,9,15,0.0,32.5,2.65,10.0,32.5,26.81,17.79
2016,1,4,9,30,0.0,37.0,2.7,10.0,37.0,30.55,21.05
2016,1,4,9,45,0.0,41.0,2.8,10.5,41.0,33.87,23.87
2016,1,4,10,0,0.0,45.0,2.9,11.0,45.0,37.2,26.66
2016,1,4,10,15,34.5,111.0,2.95,11.0,125.5,123.02,100.83
2016,1,4,10,30,69.0,177.0,3.0,11.0,206.0,209.12,173.18
2016,1,4,10,45,262.0,168.5,3.1,11.5,286.5,324.23,268.97
2016,1,4,11,0,455.0,160.0,3.2,12.0,367.0,418.18,343.46
2016,1,4,11,15,360.0,183.5,3.3,12.0,350.5,363.67,297.3
2016,1,4,11,30,265.0,207.0,3.4,12.0,334.0,322.95,262.94
2016,1,4,11,45,208.5,215.0,3.5,12.5,316.0,283.75,229.72
2016,1,4,12,0,152.0,223.0,3.6,13.0,298.0,255.0,205.36
2016,1,4,12,15,299.5,201.0,3.6,13.0,348.5,282.26,223.89
2016,1,4,12,30,447.0,179.0,3.6,13.0,399.0,295.37,228.54
2016,1,4,12,45,229.5,175.5,3.65,13.0,288.5,205.84,159.42
2016,1,4,13,0,12.0,172.0,3.7,13.0,178.0,140.95,113.0
2016,1,4,13,15,24.5,177.5,3.6,12.5,188.5,144.95,116.12
2016,1,4,13,30,37.0,183.0,3.5,12.0,199.0,143.41,114.61
2016,1,4,13,45,18.5,135.5,3.4,12.0,143.5,108.93,86.78
2016,1,4,14,0,0.0,88.0,3.3,12.0,88.0,72.26,59.14
2016,1,4,14,15,0.0,105.5,3.15,11.5,105.5,84.77,70.52
2016,1,4,14,30,0.0,123.0,3.0,11.0,123.0,96.3,81.03
2016,1,4,14,45,0.0,110.5,2.9,11.0,110.5,86.99,72.81
2016,1,4,15,0,0.0,98.0,2.8,11.0,98.0,77.56,64.43
2016,1,4,15,15,0.0,85.0,2.65,11.0,85.0,67.67,55.54
2016,1,4,15,30,0.0,72.0,2.5,11.0,72.0,57.67,46.46
2016,1,4,15,45,0.0,58.0,2.45,11.0,58.0,46.85,36.52
2016,1,4,16,0,0.0,44.0,2.4,11.0,44.0,35.91,26.39
2016,1,4,16,15,0.0,31.0,2.4,10.5,31.0,25.59,16.76
2016,1,4,16,30,0.0,18.0,2.4,10.0,18.0,14.84,6.03
2016,1,4,16,45,0.0,9.0,2.45,10.0,9.0,7.68,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,2.15,8.5,1.0,0.82,0.0
2016,1,5,8,0,0.0,2.0,2.3,9.0,2.0,1.64,0.0
2016,1,5,8,15,0.0,3.5,2.4,9.0,3.5,2.87,0.0
2016,1,5,8,30,0.0,5.0,2.5,9.0,5.0,4.1,0.0
2016,1,5,8,45,0.0,7.0,2.65,9.5,7.0,5.75,0.0
2016,1,5,9,0,0.0,9.0,2.8,10.0,9.0,7.39,0.8
2016,1,5,9,15,0.0,10.5,2.85,10.0,10.5,8.63,1.9
2016,1,5,9,30,0.0,12.0,2.9,10.0,12.0,9.87,2.99
2016,1,5,9,45,0.0,13.5,3.0,10.5,13.5,11.11,4.05
2016,1,5,10,0,0.0,15.0,3.1,11.0,15.0,12.36,5.1
2016,1,5,10,15,0.0,16.5,3.2,11.0,16.5,13.6,6.17
2016,1,5,10,30,0.0,18.0,3.3,11.0,18.0,14.84,7.23
2016,1,5,10,45,0.0,21.5,3.4,11.0,21.5,17.74,9.72
2016,1,5,11,0,0.0,25.0,3.5,11.0,25.0,20.64,12.21
2016,1,5,11,15,34.0,116.5,3.55,11.0,133.0,119.3,96.72
2016,1,5,11,30,68.0,208.0,3.6,11.0,241.0,216.27,177.34
2016,1,5,11,45,34.0,127.0,3.7,11.0,143.5,124.13,100.03
2016,1,5,12,0,0.0,46.0,3.8,11.0,46.0,38.08,27.11
2016,1,5,12,15,0.0,69.0,3.8,10.5,69.0,57.23,43.64
2016,1,5,12,30,0.0,92.0,3.8,10.0,92.0,76.33,60.07
2016,1,5,12,45,0.0,76.5,3.85,10.0,76.5,63.49,49.09
2016,1,5,13,0,0.0,61.0,3.9,10.0,61.0,50.55,38.02
2016,1,5,13,15,0.0,49.0,3.8,10.0,49.0,40.56,29.46
2016,1,5,13,30,0.0,37.0,3.7,10.0,37.0,30.58,20.88
2016,1,5,13,45,0.0,75.0,3.65,10.0,75.0,62.22,48.23
2016,1,5,14,0,0.0,113.0,3.6,10.0,113.0,90.65,76.08
2016,1,5,14,15,1.0,121.0,3.55,10.0,121.0,95.73,80.71
2016,1,5,14,30,2.0,129.0,3.5,10.0,129.0,100.41,85.0
2016,1,5,14,45,1.0,117.0,3.45,10.0,117.0,91.47,77.1
2016,1,5,15,0,0.0,105.0,3.4,10.0,105.0,82.4,69.03
2016,1,5,15,15,0.0,91.0,3.15,9.5,91.0,71.88,59.67
2016,1,5,15,30,0.0,77.0,2.9,9.0,77.0,61.23,50.05
2016,1,5,15,45,236.5,63.0,2.7,9.0,102.5,46.82,36.81
2016,1,5,16,0,473.0,49.0,2.5,9.0,128.0,39.8,30.13
2016,1,5,16,15,372.5,40.0,2.35,8.5,91.0,32.8,23.32
2016,1,5,16,30,272.0,31.0,2.2,8.0,54.0,25.8,15.13
2016,1,5,16,45,136.0,15.5,2.1,7.5,27.0,12.66,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,3.65,9.0,1.5,1.23,0.0
2016,1,6,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,5.5,3.55,9.0,5.5,4.51,0.0
2016,1,6,8,30,0.0,8.0,3.5,9.0,8.0,6.56,0.02
2016,1,6,8,45,0.0,11.0,3.45,9.5,11.0,9.04,2.22
2016,1,6,9,0,0.0,14.0,3.4,10.0,14.0,11.51,4.4
2016,1,6,9,15,0.0,16.5,3.35,10.0,16.5,13.58,6.23
2016,1,6,9,30,0.0,19.0,3.3,10.0,19.0,15.65,8.04
2016,1,6,9,45,0.0,21.5,3.25,10.0,21.5,17.72,9.84
2016,1,6,10,0,0.0,24.0,3.2,10.0,24.0,19.79,11.63
2016,1,6,10,15,0.0,28.0,3.2,10.0,28.0,23.11,14.49
2016,1,6,10,30,0.0,32.0,3.2,10.0,32.0,26.43,17.34
2016,1,6,10,45,5.5,98.5,3.25,10.0,101.0,85.82,68.56
2016,1,6,11,0,11.0,165.0,3.3,10.0,170.0,148.12,121.29
2016,1,6,11,15,5.5,115.5,3.35,10.0,118.0,99.76,80.1
2016,1,6,11,30,0.0,66.0,3.4,10.0,66.0,54.72,41.58
2016,1,6,11,45,172.0,134.5,3.45,10.0,219.5,202.31,165.77
2016,1,6,12,0,344.0,203.0,3.5,10.0,373.0,321.79,260.5
2016,1,6,12,15,213.0,210.5,3.4,10.0,316.0,256.86,206.94
2016,1,6,12,30,82.0,218.0,3.3,10.0,259.0,204.65,165.61
2016,1,6,12,45,110.0,217.5,3.25,10.0,271.5,204.46,164.07
2016,1,6,13,0,138.0,217.0,3.2,10.0,284.0,201.1,159.47
2016,1,6,13,15,136.0,210.5,3.1,10.0,274.5,184.17,144.89
2016,1,6,13,30,134.0,204.0,3.0,10.0,265.0,167.32,131.04
2016,1,6,13,45,67.0,167.5,2.95,10.0,198.0,130.84,104.17
2016,1,6,14,0,0.0,131.0,2.9,10.0,131.0,103.37,87.29
2016,1,6,14,15,0.0,72.0,2.85,9.5,72.0,59.71,48.5
2016,1,6,14,30,0.0,13.0,2.8,9.0,13.0,10.71,4.14
2016,1,6,14,45,0.0,12.0,2.8,9.0,12.0,9.88,3.4
2016,1,6,15,0,0.0,11.0,2.8,9.0,11.0,9.05,2.64
2016,1,6,15,15,0.0,9.5,2.75,8.5,9.5,7.81,1.52
2016,1,6,15,30,0.0,8.0,2.7,8.0,8.0,6.57,0.38
2016,1,6,15,45,0.0,6.5,2.65,8.0,6.5,5.33,0.0
2016,1,6,16,0,0.0,5.0,2.6,8.0,5.0,4.1,0.0
2016,1,6,16,15,0.0,3.5,2.55,7.5,3.5,2.87,0.0
2016,1,6,16,30,0.0,2.0,2.5,7.0,2.0,1.64,0.0
2016,1,6,16,45,0.0,1.0,2.5,7.0,1.0,0.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,18.0,0.6,6.5,27.0,108.32,0.0
2016,1,7,8,0,195.0,36.0,0.6,7.0,54.0,215.04,164.7
2016,1,7,8,15,290.5,48.0,0.65,7.0,90.5,289.4,238.78
2016,1,7,8,30,386.0,60.0,0.7,7.0,127.0,365.7,305.51
2016,1,7,8,45,473.0,65.0,0.8,7.5,168.0,430.22,359.94
2016,1,7,9,0,560.0,70.0,0.9,8.0,209.0,492.74,410.76
2016,1,7,9,15,602.0,75.0,0.9,8.0,246.0,521.95,433.59
2016,1,7,9,30,644.0,80.0,0.9,8.0,283.0,548.08,453.32
2016,1,7,9,45,710.0,75.0,0.95,8.5,321.5,574.91,472.88
2016,1,7,10,0,776.0,70.0,1.0,9.0,360.0,594.89,486.53
2016,1,7,10,15,794.0,72.0,1.0,9.0,388.5,591.51,481.96
2016,1,7,10,30,812.0,74.0,1.0,9.0,417.0,584.6,474.65
2016,1,7,10,45,422.5,128.5,1.05,9.5,308.0,389.33,318.93
2016,1,7,11,0,33.0,183.0,1.1,10.0,199.0,184.88,150.5
2016,1,7,11,15,40.0,192.5,1.15,10.0,212.0,193.4,158.11
2016,1,7,11,30,47.0,202.0,1.2,10.0,225.0,201.04,164.07
2016,1,7,11,45,46.5,205.0,1.25,10.0,228.5,198.53,161.65
2016,1,7,12,0,46.0,208.0,1.3,10.0,232.0,195.9,159.18
2016,1,7,12,15,46.0,208.0,1.35,10.0,232.0,190.78,154.66
2016,1,7,12,30,46.0,208.0,1.4,10.0,232.0,185.54,150.05
2016,1,7,12,45,46.0,205.0,1.45,10.0,228.5,177.83,143.43
2016,1,7,13,0,46.0,202.0,1.5,10.0,225.0,170.04,136.77
2016,1,7,13,15,23.0,109.5,1.5,10.0,121.0,93.26,73.33
2016,1,7,13,30,0.0,17.0,1.5,10.0,17.0,14.03,6.53
2016,1,7,13,45,0.0,16.0,1.55,10.0,16.0,13.2,5.84
2016,1,7,14,0,0.0,15.0,1.6,10.0,15.0,12.37,5.13
2016,1,7,14,15,0.0,14.0,1.55,10.0,14.0,11.54,4.86
2016,1,7,14,30,0.0,13.0,1.5,10.0,13.0,10.71,4.12
2016,1,7,14,45,371.5,37.0,1.45,10.0,154.5,27.15,19.14
2016,1,7,15,0,743.0,61.0,1.4,10.0,296.0,52.17,41.86
2016,1,7,15,15,706.5,57.0,1.3,9.5,258.0,49.14,39.17
2016,1,7,15,30,670.0,53.0,1.2,9.0,220.0,46.12,36.44
2016,1,7,15,45,618.0,47.5,1.1,8.5,180.0,41.7,32.34
2016,1,7,16,0,566.0,42.0,1.0,8.0,140.0,37.27,28.09
2016,1,7,16,15,474.5,35.0,1.0,8.0,101.0,28.71,19.9
2016,1,7,16,30,383.0,28.0,1.0,8.0,62.0,23.22,13.62
2016,1,7,16,45,191.5,14.0,1.05,8.0,31.0,11.33,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,11.5,15.5,1.65,4.5,16.5,22.59,0.0
2016,1,8,8,0,23.0,31.0,1.7,5.0,33.0,52.63,36.96
2016,1,8,8,15,41.5,48.0,1.7,5.0,54.0,84.73,68.01
2016,1,8,8,30,60.0,65.0,1.7,5.0,75.0,126.92,106.03
2016,1,8,8,45,70.5,82.0,1.75,5.0,97.0,151.15,128.01
2016,1,8,9,0,81.0,99.0,1.8,5.0,119.0,174.47,148.76
2016,1,8,9,15,86.5,115.0,1.75,5.0,140.0,192.16,164.07
2016,1,8,9,30,92.0,131.0,1.7,5.0,161.0,209.07,178.36
2016,1,8,9,45,93.5,145.0,1.65,5.5,177.5,207.98,176.75
2016,1,8,10,0,95.0,159.0,1.6,6.0,194.0,218.64,184.96
2016,1,8,10,15,174.0,168.0,1.55,6.5,239.5,282.59,238.63
2016,1,8,10,30,253.0,177.0,1.5,7.0,285.0,342.33,286.79
2016,1,8,10,45,228.0,189.5,1.45,7.5,290.5,318.79,265.37
2016,1,8,11,0,203.0,202.0,1.4,8.0,296.0,306.47,253.58
2016,1,8,11,15,252.5,203.0,1.45,8.5,323.5,330.56,271.82
2016,1,8,11,30,302.0,204.0,1.5,9.0,351.0,341.42,278.62
2016,1,8,11,45,151.5,182.0,1.55,9.5,255.5,231.45,188.4
2016,1,8,12,0,1.0,160.0,1.6,10.0,160.0,133.63,108.02
2016,1,8,12,15,42.5,190.0,1.6,10.0,211.0,174.91,141.97
2016,1,8,12,30,84.0,220.0,1.6,10.0,262.0,207.58,167.48
2016,1,8,12,45,115.5,219.5,1.65,10.0,276.5,209.52,167.41
2016,1,8,13,0,147.0,219.0,1.7,10.0,291.0,205.8,162.42
2016,1,8,13,15,143.5,214.0,1.65,10.0,282.0,189.11,148.13
2016,1,8,13,30,140.0,209.0,1.6,10.0,273.0,172.53,134.59
2016,1,8,13,45,249.5,186.0,1.6,10.5,294.5,150.88,113.72
2016,1,8,14,0,359.0,163.0,1.6,11.0,316.0,120.26,93.33
2016,1,8,14,15,200.0,157.0,1.5,10.5,241.0,113.34,95.94
2016,1,8,14,30,41.0,151.0,1.4,10.0,166.0,110.92,94.13
2016,1,8,14,45,35.5,138.0,1.35,10.0,150.0,102.09,86.42
2016,1,8,15,0,30.0,125.0,1.3,10.0,134.0,93.06,78.46
2016,1,8,15,15,25.0,109.5,1.3,9.5,117.0,82.34,69.04
2016,1,8,15,30,20.0,94.0,1.3,9.0,100.0,73.11,60.79
2016,1,8,15,45,12.0,78.0,1.3,9.0,81.5,61.06,49.71
2016,1,8,16,0,4.0,62.0,1.3,9.0,63.0,48.89,38.38
2016,1,8,16,15,2.0,45.0,1.35,8.5,45.5,35.94,26.29
2016,1,8,16,30,0.0,28.0,1.4,8.0,28.0,22.82,13.48
2016,1,8,16,45,0.0,14.0,1.5,8.0,14.0,11.55,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.05,6.5,30.0,152.87,0.0
2016,1,9,8,0,339.0,29.0,3.1,7.0,60.0,300.33,234.42
2016,1,9,8,15,432.5,37.0,3.1,7.0,98.0,372.83,312.0
2016,1,9,8,30,526.0,45.0,3.1,7.0,136.0,445.97,378.21
2016,1,9,8,45,583.0,50.5,3.1,7.5,176.0,490.36,417.15
2016,1,9,9,0,640.0,56.0,3.1,8.0,216.0,532.74,452.49
2016,1,9,9,15,345.0,92.0,3.05,8.0,180.0,365.33,311.95
2016,1,9,9,30,50.0,128.0,3.0,8.0,144.0,165.01,138.27
2016,1,9,9,45,49.5,140.5,2.95,8.0,157.5,173.68,145.8
2016,1,9,10,0,49.0,153.0,2.9,8.0,171.0,182.17,152.65
2016,1,9,10,15,39.5,160.0,2.75,8.0,175.5,178.64,149.05
2016,1,9,10,30,30.0,167.0,2.6,8.0,180.0,175.62,145.95
2016,1,9,10,45,69.5,185.5,2.5,8.5,217.5,213.33,177.52
2016,1,9,11,0,109.0,204.0,2.4,9.0,255.0,248.03,205.69
2016,1,9,11,15,68.0,197.5,2.25,9.0,230.0,213.08,175.68
2016,1,9,11,30,27.0,191.0,2.1,9.0,205.0,175.58,143.93
2016,1,9,11,45,28.5,194.5,2.0,9.0,209.0,181.45,148.65
2016,1,9,12,0,30.0,198.0,1.9,9.0,213.0,181.15,148.08
2016,1,9,12,15,71.0,212.0,1.8,9.0,247.5,203.82,165.94
2016,1,9,12,30,112.0,226.0,1.7,9.0,282.0,221.85,179.16
2016,1,9,12,45,119.0,223.0,1.6,9.0,282.0,213.64,171.24
2016,1,9,13,0,126.0,220.0,1.5,9.0,282.0,202.22,160.74
2016,1,9,13,15,69.0,194.0,1.35,9.0,228.0,163.54,130.55
2016,1,9,13,30,12.0,168.0,1.2,9.0,174.0,134.34,108.81
2016,1,9,13,45,6.0,131.5,1.1,9.0,134.5,105.71,85.14
2016,1,9,14,0,0.0,95.0,1.0,9.0,95.0,77.69,61.65
2016,1,9,14,15,0.0,109.0,0.95,9.0,109.0,87.51,73.52
2016,1,9,14,30,0.0,123.0,0.9,9.0,123.0,96.68,81.8
2016,1,9,14,45,0.0,112.0,0.85,9.0,112.0,88.39,74.47
2016,1,9,15,0,0.0,101.0,0.8,9.0,101.0,79.99,67.04
2016,1,9,15,15,0.0,88.0,0.8,9.0,88.0,70.11,58.18
2016,1,9,15,30,0.0,75.0,0.8,9.0,75.0,60.12,49.11
2016,1,9,15,45,0.0,61.0,0.85,9.0,61.0,49.3,39.17
2016,1,9,16,0,0.0,47.0,0.9,9.0,47.0,38.37,29.01
2016,1,9,16,15,0.0,34.0,0.9,8.5,34.0,28.05,19.37
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,17.33,9.03
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,8.64,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,164.0,15.5,2.75,6.5,30.5,151.3,0.0
2016,1,10,8,0,328.0,31.0,2.9,7.0,61.0,295.44,231.0
2016,1,10,8,15,422.5,40.0,2.85,7.0,100.0,370.29,309.66
2016,1,10,8,30,517.0,49.0,2.8,7.0,139.0,445.63,377.32
2016,1,10,8,45,581.5,54.0,2.8,7.5,180.0,494.93,420.13
2016,1,10,9,0,646.0,59.0,2.8,8.0,221.0,542.0,459.09
2016,1,10,9,15,684.0,63.5,2.75,8.0,259.5,567.76,479.86
2016,1,10,9,30,722.0,68.0,2.7,8.0,298.0,586.43,494.16
2016,1,10,9,45,755.0,69.5,2.7,8.5,333.0,599.75,502.76
2016,1,10,10,0,788.0,71.0,2.7,9.0,368.0,609.29,507.87
2016,1,10,10,15,805.0,73.0,2.6,9.5,396.5,605.37,501.59
2016,1,10,10,30,822.0,75.0,2.5,10.0,425.0,597.91,492.36
2016,1,10,10,45,839.5,75.0,2.45,10.5,448.0,584.95,478.87
2016,1,10,11,0,857.0,75.0,2.4,11.0,471.0,568.35,462.27
2016,1,10,11,15,863.5,75.5,2.3,11.0,486.0,542.82,439.03
2016,1,10,11,30,870.0,76.0,2.2,11.0,501.0,514.29,413.01
2016,1,10,11,45,665.0,128.5,2.1,11.5,456.5,435.64,347.57
2016,1,10,12,0,460.0,181.0,2.0,12.0,412.0,361.02,286.6
2016,1,10,12,15,671.0,128.0,1.95,12.0,465.0,373.64,290.61
2016,1,10,12,30,882.0,75.0,1.9,12.0,518.0,366.02,275.05
2016,1,10,12,45,665.5,126.5,1.85,12.0,458.0,300.26,222.68
2016,1,10,13,0,449.0,178.0,1.8,12.0,398.0,249.35,185.23
2016,1,10,13,15,401.5,181.5,1.75,12.0,374.0,214.58,156.77
2016,1,10,13,30,354.0,185.0,1.7,12.0,350.0,185.18,134.41
2016,1,10,13,45,480.5,149.5,1.7,12.0,362.5,145.11,99.2
2016,1,10,14,0,607.0,114.0,1.7,12.0,375.0,94.8,66.51
2016,1,10,14,15,524.0,121.5,1.65,12.0,336.0,85.84,71.2
2016,1,10,14,30,441.0,129.0,1.6,12.0,297.0,90.55,75.5
2016,1,10,14,45,424.0,120.0,1.55,12.0,270.0,85.15,70.8
2016,1,10,15,0,407.0,111.0,1.5,12.0,243.0,79.66,66.0
2016,1,10,15,15,390.5,98.5,1.4,11.5,213.0,71.64,58.99
2016,1,10,15,30,374.0,86.0,1.3,11.0,183.0,63.41,51.67
2016,1,10,15,45,343.5,73.5,1.25,10.5,150.5,54.86,43.92
2016,1,10,16,0,313.0,61.0,1.2,10.0,118.0,46.1,35.81
2016,1,10,16,15,268.0,47.0,1.3,9.5,86.5,35.94,26.28
2016,1,10,16,30,223.0,33.0,1.4,9.0,55.0,25.53,16.04
2016,1,10,16,45,111.5,16.5,1.5,8.5,27.5,12.84,0.0
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,6.0,15.5,2.15,7.5,16.0,18.9,0.0
2016,1,11,8,0,12.0,31.0,2.2,8.0,32.0,44.95,30.45
2016,1,11,8,15,29.0,48.0,2.2,8.0,52.5,76.04,59.71
2016,1,11,8,30,46.0,65.0,2.2,8.0,73.0,105.43,86.41
2016,1,11,8,45,55.5,82.0,2.25,8.0,94.5,128.78,107.41
2016,1,11,9,0,65.0,99.0,2.3,8.0,116.0,151.38,127.37
2016,1,11,9,15,70.5,115.5,2.25,8.0,136.0,169.85,143.31
2016,1,11,9,30,76.0,132.0,2.2,8.0,156.0,187.66,158.36
2016,1,11,9,45,80.5,146.0,2.2,8.5,174.0,200.99,169.07
2016,1,11,10,0,85.0,160.0,2.2,9.0,192.0,213.8,179.13
2016,1,11,10,15,44.0,153.5,2.2,9.5,170.0,174.42,144.56
2016,1,11,10,30,3.0,147.0,2.2,10.0,148.0,130.17,106.03
2016,1,11,10,45,18.0,166.5,2.25,10.5,175.0,155.75,127.49
2016,1,11,11,0,33.0,186.0,2.3,11.0,202.0,188.23,154.18
2016,1,11,11,15,30.5,190.0,2.25,11.0,205.0,186.53,152.34
2016,1,11,11,30,28.0,194.0,2.2,11.0,208.0,178.9,145.7
2016,1,11,11,45,24.5,193.0,2.15,11.5,205.5,173.73,140.92
2016,1,11,12,0,21.0,192.0,2.1,12.0,203.0,168.93,136.51
2016,1,11,12,15,81.5,211.0,2.05,12.0,252.0,207.57,167.2
2016,1,11,12,30,142.0,230.0,2.0,12.0,301.0,238.31,190.14
2016,1,11,12,45,105.0,222.0,2.0,12.0,274.5,208.74,166.02
2016,1,11,13,0,68.0,214.0,2.0,12.0,248.0,185.16,147.47
2016,1,11,13,15,85.0,210.5,1.95,12.0,252.0,178.7,141.18
2016,1,11,13,30,102.0,207.0,1.9,12.0,256.0,170.22,133.41
2016,1,11,13,45,101.0,198.0,1.9,12.5,244.5,154.69,121.19
2016,1,11,14,0,100.0,189.0,1.9,13.0,233.0,139.2,110.55
2016,1,11,14,15,445.5,127.5,1.8,13.0,302.0,88.76,73.41
2016,1,11,14,30,791.0,66.0,1.7,13.0,371.0,55.41,44.05
2016,1,11,14,45,768.5,63.0,1.6,13.0,338.0,53.29,42.26
2016,1,11,15,0,746.0,60.0,1.5,13.0,305.0,51.18,40.42
2016,1,11,15,15,712.0,56.5,1.4,12.5,267.5,48.56,38.17
2016,1,11,15,30,678.0,53.0,1.3,12.0,230.0,45.96,35.88
2016,1,11,15,45,627.5,48.0,1.2,11.5,190.0,41.97,32.23
2016,1,11,16,0,577.0,43.0,1.1,11.0,150.0,37.99,28.47
2016,1,11,16,15,493.0,36.0,1.1,10.5,110.5,29.41,20.46
2016,1,11,16,30,409.0,29.0,1.1,10.0,71.0,23.92,14.76
2016,1,11,16,45,204.5,14.5,1.15,9.5,35.5,11.64,0.0
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
