Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,2.35,6.5,32.0,169.09,0.0
2016,1,12,8,0,387.0,28.0,2.4,7.0,64.0,332.92,261.45
2016,1,12,8,15,477.5,35.5,2.3,7.0,103.5,403.68,336.61
2016,1,12,8,30,568.0,43.0,2.2,7.0,143.0,475.1,400.41
2016,1,12,8,45,623.5,48.0,2.1,7.5,183.5,512.96,433.21
2016,1,12,9,0,679.0,53.0,2.0,8.0,224.0,555.17,467.23
2016,1,12,9,15,715.0,56.5,1.95,8.0,262.5,579.38,486.4
2016,1,12,9,30,751.0,60.0,1.9,8.0,301.0,600.39,502.02
2016,1,12,9,45,506.0,107.0,1.9,8.5,277.0,477.57,400.14
2016,1,12,10,0,261.0,154.0,1.9,9.0,253.0,345.91,289.71
2016,1,12,10,15,276.0,165.0,1.9,9.5,277.0,357.59,298.53
2016,1,12,10,30,291.0,176.0,1.9,10.0,301.0,367.41,304.86
2016,1,12,10,45,343.5,176.5,1.95,10.5,331.5,386.37,318.85
2016,1,12,11,0,396.0,177.0,2.0,11.0,362.0,411.86,337.27
2016,1,12,11,15,417.0,179.5,2.0,11.0,379.5,407.56,332.02
2016,1,12,11,30,438.0,182.0,2.0,11.0,397.0,400.5,324.43
2016,1,12,11,45,347.0,202.5,2.0,11.5,374.5,348.17,280.47
2016,1,12,12,0,256.0,223.0,2.0,12.0,352.0,308.56,247.28
2016,1,12,12,15,288.5,218.0,1.95,12.0,364.0,300.1,238.44
2016,1,12,12,30,321.0,213.0,1.9,12.0,376.0,288.49,226.34
2016,1,12,12,45,276.0,216.5,1.9,12.5,355.0,257.51,200.03
2016,1,12,13,0,231.0,220.0,1.9,13.0,334.0,229.5,176.87
2016,1,12,13,15,375.0,186.5,1.8,13.0,366.0,216.23,158.86
2016,1,12,13,30,519.0,153.0,1.7,13.0,398.0,186.9,127.89
2016,1,12,13,45,493.5,150.5,1.65,13.0,375.0,150.05,101.71
2016,1,12,14,0,468.0,148.0,1.6,13.0,352.0,115.4,83.88
2016,1,12,14,15,452.5,140.0,1.55,12.5,327.0,96.94,80.77
2016,1,12,14,30,437.0,132.0,1.5,12.0,302.0,92.32,77.0
2016,1,12,14,45,417.0,124.0,1.45,12.0,274.5,87.6,72.95
2016,1,12,15,0,397.0,116.0,1.4,12.0,247.0,82.83,68.8
2016,1,12,15,15,380.0,103.0,1.5,11.5,216.5,74.54,61.58
2016,1,12,15,30,363.0,90.0,1.6,11.0,186.0,66.03,54.04
2016,1,12,15,45,331.5,77.5,1.7,11.0,153.5,57.56,46.28
2016,1,12,16,0,300.0,65.0,1.8,11.0,121.0,48.88,38.19
2016,1,12,16,15,254.0,50.5,1.85,11.0,89.5,38.42,28.39
2016,1,12,16,30,208.0,36.0,1.9,11.0,58.0,27.72,18.02
2016,1,12,16,45,104.0,18.0,1.95,11.0,29.0,13.96,1.76
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,3.5,10.5,1.0,0.82,0.0
2016,1,13,8,0,0.0,2.0,3.6,11.0,2.0,1.64,0.0
2016,1,13,8,15,0.0,3.5,3.65,11.0,3.5,2.87,0.0
2016,1,13,8,30,0.0,5.0,3.7,11.0,5.0,4.1,0.0
2016,1,13,8,45,0.0,6.5,3.8,11.5,6.5,5.33,0.0
2016,1,13,9,0,0.0,8.0,3.9,12.0,8.0,6.57,0.04
2016,1,13,9,15,0.0,9.5,4.05,12.0,9.5,7.81,1.13
2016,1,13,9,30,0.0,11.0,4.2,12.0,11.0,9.05,2.2
2016,1,13,9,45,0.0,12.5,4.35,12.0,12.5,10.29,3.27
2016,1,13,10,0,0.0,14.0,4.5,12.0,14.0,11.53,4.33
2016,1,13,10,15,0.0,10.5,4.6,12.0,10.5,8.65,1.82
2016,1,13,10,30,0.0,7.0,4.7,12.0,7.0,5.77,0.0
2016,1,13,10,45,0.0,18.5,4.85,12.5,18.5,15.26,7.48
2016,1,13,11,0,0.0,30.0,5.0,13.0,30.0,24.79,15.6
2016,1,13,11,15,57.5,126.5,5.0,12.5,155.0,141.78,115.34
2016,1,13,11,30,115.0,223.0,5.0,12.0,280.0,262.76,215.58
2016,1,13,11,45,145.5,227.5,5.05,12.0,300.5,271.76,221.95
2016,1,13,12,0,176.0,232.0,5.1,12.0,321.0,277.89,225.77
2016,1,13,12,15,194.5,231.0,5.1,12.0,329.5,271.76,219.25
2016,1,13,12,30,213.0,230.0,5.1,12.0,338.0,263.64,210.79
2016,1,13,12,45,106.5,144.5,5.1,12.0,198.5,151.62,119.67
2016,1,13,13,0,0.0,59.0,5.1,12.0,59.0,48.9,36.2
2016,1,13,13,15,14.5,123.0,5.0,11.5,130.0,103.37,82.07
2016,1,13,13,30,29.0,187.0,4.9,11.0,201.0,147.6,118.9
2016,1,13,13,45,89.5,190.0,4.85,11.0,230.0,149.87,118.64
2016,1,13,14,0,150.0,193.0,4.8,11.0,259.0,140.44,111.45
2016,1,13,14,15,142.5,183.0,4.55,11.0,242.5,127.59,108.52
2016,1,13,14,30,135.0,173.0,4.3,11.0,226.0,121.21,103.03
2016,1,13,14,45,422.5,123.5,4.05,11.0,268.5,87.23,72.95
2016,1,13,15,0,710.0,74.0,3.8,11.0,311.0,57.01,45.95
2016,1,13,15,15,673.0,70.0,3.5,10.5,273.0,54.48,43.81
2016,1,13,15,30,636.0,66.0,3.2,10.0,235.0,51.99,41.61
2016,1,13,15,45,599.5,58.0,2.95,10.0,196.0,46.29,36.33
2016,1,13,16,0,563.0,50.0,2.7,10.0,157.0,40.46,30.83
2016,1,13,16,15,474.0,42.5,2.55,9.5,117.0,34.71,25.31
2016,1,13,16,30,385.0,35.0,2.4,9.0,77.0,28.98,19.4
2016,1,13,16,45,192.5,24.5,2.3,8.5,45.5,19.1,5.85
2016,1,13,17,0,0.0,14.0,2.2,8.0,14.0,11.95,0.0
2016,1,13,17,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,23.0,16.5,1.85,6.5,18.5,38.51,0.0
2016,1,14,8,0,46.0,33.0,1.9,7.0,37.0,82.52,61.88
2016,1,14,8,15,64.0,50.5,1.95,7.5,60.0,115.51,94.06
2016,1,14,8,30,82.0,68.0,2.0,8.0,83.0,146.75,122.44
2016,1,14,8,45,93.0,85.5,2.1,8.5,106.0,172.09,144.94
2016,1,14,9,0,104.0,103.0,2.2,9.0,129.0,196.45,165.98
2016,1,14,9,15,109.5,119.5,2.25,9.0,151.0,214.66,181.48
2016,1,14,9,30,115.0,136.0,2.3,9.0,173.0,232.01,195.9
2016,1,14,9,45,119.0,150.0,2.4,9.5,192.5,244.29,205.45
2016,1,14,10,0,123.0,164.0,2.5,10.0,212.0,255.81,214.17
2016,1,14,10,15,129.5,177.0,2.65,10.0,231.0,266.9,222.87
2016,1,14,10,30,136.0,190.0,2.8,10.0,250.0,276.97,230.62
2016,1,14,10,45,155.5,200.0,2.95,10.0,271.5,290.48,241.29
2016,1,14,11,0,175.0,210.0,3.1,10.0,293.0,302.23,250.3
2016,1,14,11,15,111.0,209.0,3.15,10.0,262.5,256.59,211.51
2016,1,14,11,30,47.0,208.0,3.2,10.0,232.0,207.76,170.4
2016,1,14,11,45,46.0,211.0,3.3,10.0,235.0,204.95,167.84
2016,1,14,12,0,45.0,214.0,3.4,10.0,238.0,202.06,165.13
2016,1,14,12,15,65.5,221.0,3.4,10.0,255.5,210.64,171.62
2016,1,14,12,30,86.0,228.0,3.4,10.0,273.0,216.83,175.8
2016,1,14,12,45,66.5,219.0,3.45,10.0,253.5,196.45,158.85
2016,1,14,13,0,47.0,210.0,3.5,10.0,234.0,178.18,143.98
2016,1,14,13,15,23.5,175.5,3.45,10.0,187.5,145.04,117.09
2016,1,14,13,30,0.0,141.0,3.4,10.0,141.0,113.57,91.71
2016,1,14,13,45,0.0,97.0,3.4,10.0,97.0,79.74,63.08
2016,1,14,14,0,0.0,53.0,3.4,10.0,53.0,43.87,32.38
2016,1,14,14,15,0.0,78.5,3.45,10.0,78.5,65.08,53.19
2016,1,14,14,30,0.0,104.0,3.5,10.0,104.0,83.73,70.01
2016,1,14,14,45,0.0,94.0,3.55,10.0,94.0,76.03,63.19
2016,1,14,15,0,0.0,84.0,3.6,10.0,84.0,68.24,56.27
2016,1,14,15,15,0.0,74.0,3.7,9.5,74.0,60.38,49.31
2016,1,14,15,30,0.0,64.0,3.8,9.0,64.0,52.44,42.19
2016,1,14,15,45,0.0,52.5,3.95,9.0,52.5,43.32,33.8
2016,1,14,16,0,0.0,41.0,4.1,9.0,41.0,33.9,25.05
2016,1,14,16,15,0.0,30.0,4.1,9.0,30.0,24.77,16.52
2016,1,14,16,30,0.0,19.0,4.1,9.0,19.0,15.65,7.94
2016,1,14,16,45,0.0,11.0,4.2,9.5,11.0,9.05,0.24
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,8.0,32.0,161.97,18.94
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,314.42,247.19
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,388.02,321.01
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,462.06,386.12
2016,1,15,8,45,591.0,53.0,1.5,8.5,184.0,506.84,424.32
2016,1,15,9,0,646.0,59.0,1.6,9.0,225.0,549.58,459.12
2016,1,15,9,15,683.5,63.0,1.65,9.0,263.5,575.08,479.47
2016,1,15,9,30,721.0,67.0,1.7,9.0,302.0,593.84,493.87
2016,1,15,9,45,736.5,72.5,1.8,9.5,335.0,600.5,497.41
2016,1,15,10,0,752.0,78.0,1.9,10.0,368.0,603.87,498.08
2016,1,15,10,15,770.5,80.0,1.9,10.0,397.0,601.98,494.87
2016,1,15,10,30,789.0,82.0,1.9,10.0,426.0,596.54,488.69
2016,1,15,10,45,672.0,113.0,1.95,10.5,416.5,538.85,440.26
2016,1,15,11,0,555.0,144.0,2.0,11.0,407.0,474.21,386.81
2016,1,15,11,15,580.5,142.0,1.9,11.0,424.5,469.41,380.94
2016,1,15,11,30,606.0,140.0,1.8,11.0,442.0,456.0,367.62
2016,1,15,11,45,559.5,157.0,1.75,11.0,440.0,417.75,334.79
2016,1,15,12,0,513.0,174.0,1.7,11.0,438.0,385.46,306.67
2016,1,15,12,15,477.0,183.0,1.6,11.0,429.0,351.89,277.35
2016,1,15,12,30,441.0,192.0,1.5,11.0,420.0,319.7,249.19
2016,1,15,12,45,364.0,204.5,1.45,11.0,391.0,277.66,214.55
2016,1,15,13,0,287.0,217.0,1.4,11.0,362.0,244.47,188.01
2016,1,15,13,15,559.0,149.0,1.3,11.0,421.0,229.16,162.73
2016,1,15,13,30,831.0,81.0,1.2,11.0,480.0,190.08,117.14
2016,1,15,13,45,822.5,78.5,1.15,11.0,459.0,140.19,79.79
2016,1,15,14,0,814.0,76.0,1.1,11.0,438.0,90.4,53.24
2016,1,15,14,15,796.5,74.0,1.05,11.0,410.0,60.9,49.19
2016,1,15,14,30,779.0,72.0,1.0,11.0,382.0,59.69,48.24
2016,1,15,14,45,760.0,68.0,0.95,11.5,349.0,56.92,45.75
2016,1,15,15,0,741.0,64.0,0.9,12.0,316.0,54.13,43.23
2016,1,15,15,15,706.0,60.5,0.85,11.5,278.0,51.58,41.06
2016,1,15,15,30,671.0,57.0,0.8,11.0,240.0,49.06,38.86
2016,1,15,15,45,621.5,52.0,0.8,11.0,200.0,41.48,31.94
2016,1,15,16,0,572.0,47.0,0.8,11.0,160.0,37.9,28.51
2016,1,15,16,15,491.0,40.0,0.85,10.5,120.0,32.51,23.38
2016,1,15,16,30,410.0,33.0,0.9,10.0,80.0,27.13,17.97
2016,1,15,16,45,270.0,22.5,1.0,10.0,48.0,18.5,7.22
2016,1,15,17,0,130.0,12.0,1.1,10.0,16.0,10.24,0.0
2016,1,15,17,15,65.0,6.0,1.1,9.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,17.5,2.4,10.0,31.0,137.33,22.62
2016,1,16,8,0,277.0,35.0,2.4,10.0,62.0,268.62,211.69
2016,1,16,8,15,370.0,44.5,2.4,10.0,100.0,344.71,286.08
2016,1,16,8,30,463.0,54.0,2.4,10.0,138.0,420.96,353.22
2016,1,16,8,45,534.0,59.0,2.4,10.5,179.5,476.11,400.0
2016,1,16,9,0,605.0,64.0,2.4,11.0,221.0,529.01,442.95
2016,1,16,9,15,481.0,93.0,2.35,11.0,230.0,466.61,391.27
2016,1,16,9,30,357.0,122.0,2.3,11.0,239.0,408.06,341.93
2016,1,16,9,45,368.0,131.5,2.3,11.5,263.5,417.78,348.73
2016,1,16,10,0,379.0,141.0,2.3,12.0,288.0,425.55,353.27
2016,1,16,10,15,189.5,129.0,2.3,12.0,202.5,264.96,220.27
2016,1,16,10,30,0.0,117.0,2.3,12.0,117.0,99.81,79.46
2016,1,16,10,45,0.0,114.5,2.35,12.5,114.5,96.87,76.94
2016,1,16,11,0,0.0,112.0,2.4,13.0,112.0,94.19,74.44
2016,1,16,11,15,0.0,117.0,2.4,13.0,117.0,98.2,77.72
2016,1,16,11,30,0.0,122.0,2.4,13.0,122.0,102.17,80.97
2016,1,16,11,45,0.0,94.5,2.4,13.5,94.5,78.6,61.01
2016,1,16,12,0,0.0,67.0,2.4,14.0,67.0,55.58,41.52
2016,1,16,12,15,24.5,143.0,2.35,14.0,155.5,130.28,103.68
2016,1,16,12,30,49.0,219.0,2.3,14.0,244.0,197.57,158.08
2016,1,16,12,45,25.5,191.5,2.25,14.0,204.5,163.38,130.27
2016,1,16,13,0,2.0,164.0,2.2,14.0,165.0,133.6,106.51
2016,1,16,13,15,38.5,187.5,2.1,14.0,206.5,155.33,123.02
2016,1,16,13,30,75.0,211.0,2.0,14.0,248.0,171.43,134.53
2016,1,16,13,45,37.5,178.0,1.9,14.0,196.5,138.53,109.35
2016,1,16,14,0,0.0,145.0,1.8,14.0,145.0,114.22,90.93
2016,1,16,14,15,0.0,135.5,1.7,14.0,135.5,106.48,88.58
2016,1,16,14,30,0.0,126.0,1.6,14.0,126.0,99.32,82.47
2016,1,16,14,45,0.0,115.0,1.55,14.0,115.0,91.03,75.34
2016,1,16,15,0,0.0,104.0,1.5,14.0,104.0,82.64,68.07
2016,1,16,15,15,0.0,91.5,1.45,13.5,91.5,73.1,59.82
2016,1,16,15,30,0.0,79.0,1.4,13.0,79.0,63.46,51.36
2016,1,16,15,45,0.0,65.5,1.35,13.0,65.5,53.01,41.94
2016,1,16,16,0,0.0,52.0,1.3,13.0,52.0,42.44,32.3
2016,1,16,16,15,0.0,39.0,1.3,12.5,39.0,32.13,22.85
2016,1,16,16,30,0.0,26.0,1.3,12.0,26.0,21.47,12.97
2016,1,16,16,45,0.0,15.5,1.35,12.0,15.5,12.77,3.61
2016,1,16,17,0,0.0,5.0,1.4,12.0,5.0,4.27,0.0
2016,1,16,17,15,0.0,2.5,1.45,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,11.5,5.0,4.1,0.0
2016,1,17,8,0,0.0,10.0,3.1,12.0,10.0,8.21,0.94
2016,1,17,8,15,0.0,16.0,3.05,12.0,16.0,13.16,5.46
2016,1,17,8,30,0.0,22.0,3.0,12.0,22.0,18.12,9.89
2016,1,17,8,45,0.0,28.5,3.0,12.0,28.5,23.5,14.66
2016,1,17,9,0,0.0,35.0,3.0,12.0,35.0,28.88,19.39
2016,1,17,9,15,0.0,41.0,3.0,12.0,41.0,33.87,23.73
2016,1,17,9,30,0.0,47.0,3.0,12.0,47.0,38.86,28.03
2016,1,17,9,45,0.0,52.5,3.05,12.5,52.5,43.44,31.87
2016,1,17,10,0,0.0,58.0,3.1,13.0,58.0,48.02,35.67
2016,1,17,10,15,0.0,101.5,3.1,13.0,101.5,86.15,68.05
2016,1,17,10,30,0.0,145.0,3.1,13.0,145.0,126.14,101.56
2016,1,17,10,45,0.0,109.5,3.15,13.0,109.5,92.36,72.98
2016,1,17,11,0,0.0,74.0,3.2,13.0,74.0,61.4,46.76
2016,1,17,11,15,0.0,76.0,3.25,13.0,76.0,63.08,48.14
2016,1,17,11,30,0.0,78.0,3.3,13.0,78.0,64.76,49.51
2016,1,17,11,45,0.0,112.5,3.35,13.0,112.5,93.79,73.95
2016,1,17,12,0,0.0,147.0,3.4,13.0,147.0,122.48,97.89
2016,1,17,12,15,0.0,125.0,3.4,13.0,125.0,103.73,82.17
2016,1,17,12,30,0.0,103.0,3.4,13.0,103.0,85.43,66.84
2016,1,17,12,45,0.0,103.5,3.4,13.0,103.5,85.71,67.12
2016,1,17,13,0,0.0,104.0,3.4,13.0,104.0,85.97,67.36
2016,1,17,13,15,0.5,130.5,3.35,13.0,131.0,106.61,84.74
2016,1,17,13,30,1.0,157.0,3.3,13.0,158.0,125.81,100.83
2016,1,17,13,45,0.5,86.0,3.3,13.0,86.5,71.33,55.15
2016,1,17,14,0,0.0,15.0,3.3,13.0,15.0,12.37,4.98
2016,1,17,14,15,0.0,70.5,3.3,13.0,70.5,58.46,46.67
2016,1,17,14,30,0.0,126.0,3.3,13.0,126.0,99.41,83.01
2016,1,17,14,45,0.0,115.0,3.3,13.0,115.0,91.12,75.77
2016,1,17,15,0,0.0,104.0,3.3,13.0,104.0,82.72,68.45
2016,1,17,15,15,0.0,92.0,3.3,12.5,92.0,73.54,60.47
2016,1,17,15,30,0.0,80.0,3.3,12.0,80.0,64.25,52.28
2016,1,17,15,45,0.0,67.0,3.3,12.0,67.0,54.16,43.14
2016,1,17,16,0,0.0,54.0,3.3,12.0,54.0,43.97,33.79
2016,1,17,16,15,0.0,41.0,3.25,12.0,41.0,33.68,24.27
2016,1,17,16,30,0.0,28.0,3.2,12.0,28.0,23.13,14.44
2016,1,17,16,45,0.0,17.0,3.2,12.0,17.0,14.02,4.88
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,187.09,53.74
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,356.04,281.66
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.5,428.5,351.99
2016,1,18,8,30,604.0,42.0,1.5,11.0,154.0,500.53,413.16
2016,1,18,8,45,660.5,46.5,1.5,11.5,196.5,546.36,450.77
2016,1,18,9,0,717.0,51.0,1.5,12.0,239.0,589.72,484.54
2016,1,18,9,15,514.0,87.5,1.55,12.0,233.0,490.87,406.17
2016,1,18,9,30,311.0,124.0,1.6,12.0,227.0,366.4,305.06
2016,1,18,9,45,227.5,146.0,1.65,12.5,226.0,327.45,271.7
2016,1,18,10,0,144.0,168.0,1.7,13.0,225.0,275.56,227.24
2016,1,18,10,15,142.5,182.0,1.75,13.0,242.0,282.25,232.18
2016,1,18,10,30,141.0,196.0,1.8,13.0,259.0,288.09,236.12
2016,1,18,10,45,501.5,135.0,1.9,13.5,374.0,457.96,374.0
2016,1,18,11,0,862.0,74.0,2.0,14.0,489.0,590.45,474.45
2016,1,18,11,15,684.5,123.5,2.05,14.0,459.5,514.73,412.07
2016,1,18,11,30,507.0,173.0,2.1,14.0,430.0,436.76,349.41
2016,1,18,11,45,350.0,205.5,2.15,14.5,384.5,359.34,286.71
2016,1,18,12,0,193.0,238.0,2.2,15.0,339.0,293.82,233.78
2016,1,18,12,15,96.5,186.5,2.15,14.5,237.0,199.47,158.68
2016,1,18,12,30,0.0,135.0,2.1,14.0,135.0,111.57,88.14
2016,1,18,12,45,18.5,172.5,2.1,14.0,182.0,146.62,116.8
2016,1,18,13,0,37.0,210.0,2.1,14.0,229.0,176.8,140.76
2016,1,18,13,15,21.5,189.5,2.1,14.0,200.5,155.69,123.88
2016,1,18,13,30,6.0,169.0,2.1,14.0,172.0,135.49,108.0
2016,1,18,13,45,25.5,178.0,2.1,14.0,190.0,141.87,112.65
2016,1,18,14,0,45.0,187.0,2.1,14.0,208.0,139.36,110.57
2016,1,18,14,15,35.0,172.0,2.0,14.0,188.0,125.27,104.88
2016,1,18,14,30,25.0,157.0,1.9,14.0,168.0,120.37,100.81
2016,1,18,14,45,22.0,144.5,1.8,14.0,153.5,111.18,92.95
2016,1,18,15,0,19.0,132.0,1.7,14.0,139.0,101.85,84.93
2016,1,18,15,15,15.0,118.0,1.65,13.5,123.0,91.42,75.99
2016,1,18,15,30,11.0,104.0,1.6,13.0,107.0,80.86,66.8
2016,1,18,15,45,5.5,88.0,1.55,12.5,89.5,68.84,56.15
2016,1,18,16,0,0.0,72.0,1.5,12.0,72.0,56.71,45.19
2016,1,18,16,15,0.0,55.0,1.5,12.0,55.0,43.79,33.29
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,30.72,21.13
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,19.3,9.31
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,7.68,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,3.84,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,5.4,11.5,12.5,10.3,0.0
2016,1,19,8,0,0.0,25.0,5.5,12.0,25.0,20.65,11.02
2016,1,19,8,15,0.0,40.0,5.55,12.0,40.0,35.6,24.4
2016,1,19,8,30,0.0,55.0,5.6,12.0,55.0,50.13,37.25
2016,1,19,8,45,0.0,70.5,5.65,12.5,70.5,64.74,49.99
2016,1,19,9,0,0.0,86.0,5.7,13.0,86.0,78.96,62.23
2016,1,19,9,15,0.0,101.0,5.6,13.0,101.0,92.34,73.7
2016,1,19,9,30,0.0,116.0,5.5,13.0,116.0,105.51,84.85
2016,1,19,9,45,0.0,118.0,5.4,13.0,118.0,104.82,84.14
2016,1,19,10,0,0.0,120.0,5.3,13.0,120.0,104.87,84.03
2016,1,19,10,15,0.0,79.5,5.25,13.0,79.5,66.09,50.96
2016,1,19,10,30,0.0,39.0,5.2,13.0,39.0,32.24,22.01
2016,1,19,10,45,0.0,89.0,5.2,13.5,89.0,74.18,57.57
2016,1,19,11,0,0.0,139.0,5.2,14.0,139.0,118.19,94.34
2016,1,19,11,15,16.5,172.0,5.1,14.0,180.5,155.95,125.83
2016,1,19,11,30,33.0,205.0,5.0,14.0,222.0,198.5,160.83
2016,1,19,11,45,16.5,113.5,4.9,14.0,122.0,105.54,83.45
2016,1,19,12,0,0.0,22.0,4.8,14.0,22.0,18.18,9.81
2016,1,19,12,15,0.0,42.5,4.7,14.0,42.5,35.19,24.25
2016,1,19,12,30,0.0,63.0,4.6,14.0,63.0,52.25,38.69
2016,1,19,12,45,0.0,105.5,4.5,14.0,105.5,87.36,68.25
2016,1,19,13,0,0.0,148.0,4.4,14.0,148.0,120.85,96.24
2016,1,19,13,15,1.5,156.0,4.45,14.0,157.0,126.49,100.92
2016,1,19,13,30,3.0,164.0,4.5,14.0,166.0,131.48,105.1
2016,1,19,13,45,151.0,177.0,4.55,14.0,246.5,148.34,112.98
2016,1,19,14,0,299.0,190.0,4.6,14.0,327.0,147.43,110.39
2016,1,19,14,15,282.0,184.0,4.4,13.5,307.0,125.71,105.68
2016,1,19,14,30,265.0,178.0,4.2,13.0,287.0,122.13,102.93
2016,1,19,14,45,425.0,134.5,4.05,13.0,292.5,93.99,78.29
2016,1,19,15,0,585.0,91.0,3.9,13.0,298.0,67.99,55.33
2016,1,19,15,15,528.5,92.5,3.7,12.5,263.5,70.11,57.42
2016,1,19,15,30,472.0,94.0,3.5,12.0,229.0,69.3,56.81
2016,1,19,15,45,433.0,83.5,3.3,12.0,192.5,62.2,50.36
2016,1,19,16,0,394.0,73.0,3.1,12.0,156.0,54.94,43.64
2016,1,19,16,15,330.0,60.5,2.85,11.5,119.0,45.94,35.28
2016,1,19,16,30,266.0,48.0,2.6,11.0,82.0,36.77,26.55
2016,1,19,16,45,133.0,34.5,2.35,11.0,51.5,26.71,15.59
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,16.53,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,18.0,0.95,8.5,20.5,40.94,11.71
2016,1,20,8,0,45.0,36.0,1.0,9.0,41.0,86.19,65.89
2016,1,20,8,15,60.5,54.0,1.05,9.0,63.5,118.17,96.08
2016,1,20,8,30,76.0,72.0,1.1,9.0,86.0,148.47,123.41
2016,1,20,8,45,87.0,89.5,1.15,9.5,110.0,173.75,145.53
2016,1,20,9,0,98.0,107.0,1.2,10.0,134.0,198.17,166.28
2016,1,20,9,15,104.5,123.5,1.2,10.5,155.5,217.15,181.8
2016,1,20,9,30,111.0,140.0,1.2,11.0,177.0,235.29,196.2
2016,1,20,9,45,55.5,134.0,1.3,11.5,152.5,170.03,140.28
2016,1,20,10,0,0.0,128.0,1.4,12.0,128.0,112.77,90.64
2016,1,20,10,15,87.0,162.5,1.4,12.0,201.5,212.82,175.78
2016,1,20,10,30,174.0,197.0,1.4,12.0,275.0,310.91,255.67
2016,1,20,10,45,369.5,171.5,1.45,12.5,348.0,405.65,331.46
2016,1,20,11,0,565.0,146.0,1.5,13.0,421.0,491.17,396.55
2016,1,20,11,15,524.5,163.5,1.45,13.0,425.0,463.51,371.92
2016,1,20,11,30,484.0,181.0,1.4,13.0,429.0,435.65,348.01
2016,1,20,11,45,462.0,190.0,1.35,13.5,430.0,409.54,324.9
2016,1,20,12,0,440.0,199.0,1.3,14.0,431.0,383.27,301.59
2016,1,20,12,15,497.0,183.0,1.25,14.0,446.5,368.29,286.73
2016,1,20,12,30,554.0,167.0,1.2,14.0,462.0,347.84,266.47
2016,1,20,12,45,484.0,183.5,1.15,14.0,439.0,307.65,232.8
2016,1,20,13,0,414.0,200.0,1.1,14.0,416.0,272.02,203.55
2016,1,20,13,15,411.5,195.0,1.05,14.0,405.0,240.52,176.06
2016,1,20,13,30,409.0,190.0,1.0,14.0,394.0,208.82,149.27
2016,1,20,13,45,518.0,154.5,1.0,14.0,401.0,168.56,113.02
2016,1,20,14,0,627.0,119.0,1.0,14.0,408.0,118.06,75.52
2016,1,20,14,15,549.5,128.0,1.0,14.0,370.5,89.52,73.6
2016,1,20,14,30,472.0,137.0,1.0,14.0,333.0,95.16,78.73
2016,1,20,14,45,462.0,126.0,1.0,14.0,305.0,88.65,73.15
2016,1,20,15,0,452.0,115.0,1.0,14.0,277.0,82.0,67.44
2016,1,20,15,15,434.0,104.5,0.95,13.5,246.0,75.46,61.88
2016,1,20,15,30,416.0,94.0,0.9,13.0,215.0,68.76,56.08
2016,1,20,15,45,388.5,82.5,0.9,13.0,181.5,61.1,49.2
2016,1,20,16,0,361.0,71.0,0.9,13.0,148.0,53.25,42.02
2016,1,20,16,15,321.5,57.0,0.85,12.5,114.0,43.3,32.89
2016,1,20,16,30,282.0,43.0,0.8,12.0,80.0,33.08,23.35
2016,1,20,16,45,141.0,32.0,0.8,12.0,50.5,24.6,14.26
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,16.64,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,16.5,2.9,8.5,35.5,173.65,76.49
2016,1,21,8,0,364.0,33.0,2.9,9.0,71.0,330.72,267.18
2016,1,21,8,15,451.5,41.0,2.85,9.5,111.0,402.75,336.33
2016,1,21,8,30,539.0,49.0,2.8,10.0,151.0,475.04,399.29
2016,1,21,8,45,599.5,53.5,2.75,10.5,193.0,522.91,439.43
2016,1,21,9,0,660.0,58.0,2.7,11.0,235.0,568.75,475.96
2016,1,21,9,15,695.5,62.0,2.55,11.5,274.0,589.63,490.97
2016,1,21,9,30,731.0,66.0,2.4,12.0,313.0,612.32,506.64
2016,1,21,9,45,758.5,68.0,2.3,12.5,348.5,623.7,513.0
2016,1,21,10,0,786.0,70.0,2.2,13.0,384.0,631.52,515.99
2016,1,21,10,15,681.5,99.5,2.1,13.5,386.0,582.06,473.52
2016,1,21,10,30,577.0,129.0,2.0,14.0,388.0,527.74,427.91
2016,1,21,10,45,707.0,103.5,1.95,14.5,437.5,563.52,454.03
2016,1,21,11,0,837.0,78.0,1.9,15.0,487.0,588.43,470.1
2016,1,21,11,15,843.5,79.0,1.9,15.0,503.0,564.47,449.0
2016,1,21,11,30,850.0,80.0,1.9,15.0,519.0,537.48,425.51
2016,1,21,11,45,845.0,83.5,1.95,15.5,526.0,504.4,396.27
2016,1,21,12,0,840.0,87.0,2.0,16.0,533.0,469.17,364.83
2016,1,21,12,15,612.0,151.0,2.0,15.5,476.0,393.6,305.04
2016,1,21,12,30,384.0,215.0,2.0,15.0,419.0,323.43,250.94
2016,1,21,12,45,384.5,212.0,2.0,15.0,414.5,297.81,228.24
2016,1,21,13,0,385.0,209.0,2.0,15.0,410.0,271.47,204.61
2016,1,21,13,15,372.5,205.5,1.95,15.0,396.0,241.22,178.47
2016,1,21,13,30,360.0,202.0,1.9,15.0,382.0,211.68,153.83
2016,1,21,13,45,286.0,203.0,1.85,15.0,342.5,178.7,130.88
2016,1,21,14,0,212.0,204.0,1.8,15.0,303.0,156.84,119.08
2016,1,21,14,15,120.0,183.5,1.8,14.5,239.0,128.37,107.21
2016,1,21,14,30,28.0,163.0,1.8,14.0,175.0,119.44,99.91
2016,1,21,14,45,59.5,157.0,1.8,14.0,179.5,115.2,96.41
2016,1,21,15,0,91.0,151.0,1.8,14.0,184.0,110.69,92.63
2016,1,21,15,15,84.5,135.5,1.8,13.5,163.5,100.14,83.66
2016,1,21,15,30,78.0,120.0,1.8,13.0,143.0,89.36,74.34
2016,1,21,15,45,70.5,102.5,1.8,13.0,121.0,77.16,63.46
2016,1,21,16,0,63.0,85.0,1.8,13.0,99.0,64.71,52.19
2016,1,21,16,15,50.0,66.5,1.8,12.5,76.0,51.37,40.04
2016,1,21,16,30,37.0,48.0,1.8,12.0,53.0,37.77,27.48
2016,1,21,16,45,18.5,31.0,1.85,12.0,33.5,24.9,14.78
2016,1,21,17,0,0.0,14.0,1.9,12.0,14.0,11.55,0.0
2016,1,21,17,15,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
