Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,9.86,2.41
2016,1,22,8,15,0.0,19.0,2.85,12.0,19.0,15.64,7.62
2016,1,22,8,30,0.0,26.0,2.8,12.0,26.0,21.43,12.77
2016,1,22,8,45,0.0,33.5,2.75,12.0,33.5,27.64,18.27
2016,1,22,9,0,0.0,41.0,2.7,12.0,41.0,33.87,23.72
2016,1,22,9,15,0.0,48.0,2.75,12.0,48.0,39.69,28.76
2016,1,22,9,30,0.0,55.0,2.8,12.0,55.0,45.52,33.76
2016,1,22,9,45,22.5,109.0,2.9,12.5,118.0,118.84,96.8
2016,1,22,10,0,45.0,163.0,3.0,13.0,181.0,191.13,157.24
2016,1,22,10,15,22.5,148.5,3.05,13.0,157.5,145.89,118.59
2016,1,22,10,30,0.0,134.0,3.1,13.0,134.0,115.41,92.39
2016,1,22,10,45,0.0,138.0,3.2,13.0,138.0,118.07,94.51
2016,1,22,11,0,0.0,142.0,3.3,13.0,142.0,120.81,96.67
2016,1,22,11,15,29.5,183.0,3.35,13.0,198.5,180.24,146.27
2016,1,22,11,30,59.0,224.0,3.4,13.0,255.0,230.16,187.0
2016,1,22,11,45,42.0,216.5,3.5,13.0,238.5,209.28,169.39
2016,1,22,12,0,25.0,209.0,3.6,13.0,222.0,186.08,150.15
2016,1,22,12,15,12.5,160.5,3.55,13.0,167.0,138.27,110.65
2016,1,22,12,30,0.0,112.0,3.5,13.0,112.0,92.86,72.95
2016,1,22,12,45,0.0,101.5,3.5,13.0,101.5,84.15,65.71
2016,1,22,13,0,0.0,91.0,3.5,13.0,91.0,75.56,58.52
2016,1,22,13,15,20.0,149.0,3.35,13.0,159.0,125.5,99.65
2016,1,22,13,30,40.0,207.0,3.2,13.0,227.0,165.58,131.92
2016,1,22,13,45,20.0,144.0,3.1,13.0,154.0,117.85,93.25
2016,1,22,14,0,0.0,81.0,3.0,13.0,81.0,67.25,51.73
2016,1,22,14,15,0.5,111.5,3.0,13.0,111.5,90.03,74.49
2016,1,22,14,30,1.0,142.0,3.0,13.0,142.0,110.78,92.85
2016,1,22,14,45,24.0,144.5,3.0,13.0,153.0,111.77,93.87
2016,1,22,15,0,47.0,147.0,3.0,13.0,164.0,108.12,90.82
2016,1,22,15,15,42.0,132.0,3.0,12.5,146.0,97.88,82.05
2016,1,22,15,30,37.0,117.0,3.0,12.0,128.0,87.42,72.96
2016,1,22,15,45,29.5,100.0,3.0,12.0,108.0,75.52,62.29
2016,1,22,16,0,22.0,83.0,3.0,12.0,88.0,63.38,51.24
2016,1,22,16,15,12.0,65.5,3.0,11.5,68.0,51.47,40.33
2016,1,22,16,30,2.0,48.0,3.0,11.0,48.0,38.12,27.95
2016,1,22,16,45,1.0,30.5,3.0,11.0,30.5,24.67,14.89
2016,1,22,17,0,0.0,13.0,3.0,11.0,13.0,10.72,0.0
2016,1,22,17,15,0.0,6.5,3.0,11.0,6.5,5.55,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,3.8,9.0,9.0,7.68,0.0
2016,1,23,7,45,64.0,29.0,3.9,9.5,36.0,94.03,46.64
2016,1,23,8,0,128.0,49.0,4.0,10.0,63.0,183.13,146.85
2016,1,23,8,15,212.0,64.5,4.05,10.0,100.5,255.57,214.0
2016,1,23,8,30,296.0,80.0,4.1,10.0,138.0,342.38,290.18
2016,1,23,8,45,339.0,95.0,4.15,10.5,176.0,387.89,329.44
2016,1,23,9,0,382.0,110.0,4.2,11.0,214.0,432.11,366.25
2016,1,23,9,15,299.5,124.5,4.25,11.0,214.0,371.33,314.99
2016,1,23,9,30,217.0,139.0,4.3,11.0,214.0,323.06,273.18
2016,1,23,9,45,228.5,154.0,4.35,11.0,240.0,340.86,287.53
2016,1,23,10,0,240.0,169.0,4.4,11.0,266.0,357.06,300.1
2016,1,23,10,15,169.0,184.5,4.4,11.0,255.5,304.41,254.56
2016,1,23,10,30,98.0,200.0,4.4,11.0,245.0,255.0,211.76
2016,1,23,10,45,49.0,177.5,4.4,11.0,200.0,194.51,160.25
2016,1,23,11,0,0.0,155.0,4.4,11.0,155.0,132.54,107.26
2016,1,23,11,15,8.0,174.0,4.45,11.0,178.0,153.04,124.51
2016,1,23,11,30,16.0,193.0,4.5,11.0,201.0,172.56,140.7
2016,1,23,11,45,11.0,186.5,4.55,11.0,192.0,162.44,132.04
2016,1,23,12,0,6.0,180.0,4.6,11.0,183.0,153.04,124.09
2016,1,23,12,15,3.0,141.5,4.6,11.0,143.0,118.69,95.28
2016,1,23,12,30,0.0,103.0,4.6,11.0,103.0,85.49,67.32
2016,1,23,12,45,23.0,163.0,4.7,11.0,175.0,141.69,114.17
2016,1,23,13,0,46.0,223.0,4.8,11.0,247.0,190.23,153.73
2016,1,23,13,15,44.0,218.0,4.8,11.0,240.5,180.19,145.16
2016,1,23,13,30,42.0,213.0,4.8,11.0,234.0,170.29,136.92
2016,1,23,13,45,21.0,118.5,4.8,11.0,129.0,97.26,76.61
2016,1,23,14,0,0.0,24.0,4.8,11.0,24.0,19.82,11.45
2016,1,23,14,15,0.0,67.0,4.7,11.0,67.0,55.55,44.34
2016,1,23,14,30,0.0,110.0,4.6,11.0,110.0,88.6,73.95
2016,1,23,14,45,355.5,97.0,4.55,11.0,228.0,67.96,55.61
2016,1,23,15,0,711.0,84.0,4.5,11.0,346.0,63.49,51.71
2016,1,23,15,15,676.5,80.0,4.35,10.5,307.5,61.16,49.8
2016,1,23,15,30,642.0,76.0,4.2,10.0,269.0,58.88,47.87
2016,1,23,15,45,596.5,69.5,4.05,10.0,228.0,54.56,43.92
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,50.21,39.83
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,44.38,34.35
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,38.57,28.65
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,28.53,18.51
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,17.16,0.0
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,9.39,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,2.05,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,2.0,6.0,10.0,8.54,0.0
2016,1,24,7,45,86.5,25.0,1.95,6.5,34.5,110.03,60.62
2016,1,24,8,0,173.0,40.0,1.9,7.0,59.0,210.25,171.49
2016,1,24,8,15,218.5,56.0,1.85,7.0,91.5,260.18,219.19
2016,1,24,8,30,264.0,72.0,1.8,7.0,124.0,310.07,263.96
2016,1,24,8,45,295.0,86.5,1.8,7.5,157.5,346.92,295.7
2016,1,24,9,0,326.0,101.0,1.8,8.0,191.0,382.52,325.12
2016,1,24,9,15,341.5,115.5,1.75,8.0,222.5,405.31,343.29
2016,1,24,9,30,357.0,130.0,1.7,8.0,254.0,426.14,359.28
2016,1,24,9,45,375.5,139.0,1.7,8.5,281.0,440.87,369.59
2016,1,24,10,0,394.0,148.0,1.7,9.0,308.0,453.47,377.89
2016,1,24,10,15,354.0,167.5,1.7,9.0,319.5,422.44,351.34
2016,1,24,10,30,314.0,187.0,1.7,9.0,331.0,405.0,335.63
2016,1,24,10,45,329.0,195.0,1.7,9.5,353.0,409.64,337.69
2016,1,24,11,0,344.0,203.0,1.7,10.0,375.0,412.18,337.76
2016,1,24,11,15,415.0,194.5,1.65,10.5,408.5,437.98,356.16
2016,1,24,11,30,486.0,186.0,1.6,11.0,442.0,448.25,361.57
2016,1,24,11,45,552.0,168.5,1.6,11.5,464.0,441.77,353.58
2016,1,24,12,0,618.0,151.0,1.6,12.0,486.0,433.81,343.61
2016,1,24,12,15,748.5,117.0,1.7,12.0,523.0,426.97,333.81
2016,1,24,12,30,879.0,83.0,1.8,12.0,560.0,410.78,314.54
2016,1,24,12,45,885.5,79.5,1.9,12.0,556.0,366.76,273.89
2016,1,24,13,0,892.0,76.0,2.0,12.0,552.0,320.49,230.76
2016,1,24,13,15,886.0,75.0,2.15,12.0,538.0,271.28,185.58
2016,1,24,13,30,880.0,74.0,2.3,12.0,524.0,221.27,141.04
2016,1,24,13,45,865.5,74.5,2.45,12.0,502.0,170.72,100.27
2016,1,24,14,0,851.0,75.0,2.6,12.0,480.0,114.42,62.92
2016,1,24,14,15,836.5,73.0,2.6,11.5,452.0,62.56,50.44
2016,1,24,14,30,822.0,71.0,2.6,11.0,424.0,58.81,47.33
2016,1,24,14,45,798.0,69.5,2.65,11.0,390.0,57.89,46.6
2016,1,24,15,0,774.0,68.0,2.7,11.0,356.0,57.03,45.92
2016,1,24,15,15,744.0,64.5,2.55,10.5,317.5,54.57,43.87
2016,1,24,15,30,714.0,61.0,2.4,10.0,279.0,52.12,41.78
2016,1,24,15,45,674.5,56.0,2.25,10.0,237.5,48.34,38.32
2016,1,24,16,0,635.0,51.0,2.1,10.0,196.0,44.53,34.76
2016,1,24,16,15,566.0,44.5,2.0,9.5,153.5,36.0,26.87
2016,1,24,16,30,497.0,38.0,1.9,9.0,111.0,31.07,22.08
2016,1,24,16,45,381.5,29.0,1.85,8.5,73.0,23.84,14.78
2016,1,24,17,0,266.0,20.0,1.8,8.0,35.0,16.57,1.08
2016,1,24,17,15,133.0,10.0,1.75,7.5,17.5,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.8,8.0,13.0,81.1,0.0
2016,1,25,7,45,253.5,22.5,0.8,8.5,46.0,235.99,141.79
2016,1,25,8,0,398.0,34.0,0.8,9.0,79.0,359.61,289.92
2016,1,25,8,15,482.0,41.5,0.75,9.0,120.5,430.05,354.03
2016,1,25,8,30,566.0,49.0,0.7,9.0,162.0,500.62,412.74
2016,1,25,8,45,621.0,54.0,0.7,9.5,204.5,546.11,448.81
2016,1,25,9,0,676.0,59.0,0.7,10.0,247.0,584.69,477.89
2016,1,25,9,15,453.0,100.0,0.65,10.0,234.0,467.84,385.19
2016,1,25,9,30,230.0,141.0,0.6,10.0,221.0,335.9,277.81
2016,1,25,9,45,483.5,114.5,0.55,10.5,305.5,490.25,402.28
2016,1,25,10,0,737.0,88.0,0.5,11.0,390.0,631.86,506.66
2016,1,25,10,15,755.5,90.5,0.45,11.0,420.0,630.84,501.61
2016,1,25,10,30,774.0,93.0,0.4,11.0,450.0,623.89,494.1
2016,1,25,10,45,415.0,153.0,0.4,11.5,345.5,434.16,347.09
2016,1,25,11,0,56.0,213.0,0.4,12.0,241.0,229.7,183.79
2016,1,25,11,15,55.0,221.0,0.35,12.0,249.5,231.31,185.85
2016,1,25,11,30,54.0,229.0,0.3,12.0,258.0,232.64,186.33
2016,1,25,11,45,33.0,211.5,0.3,12.5,229.5,200.74,160.15
2016,1,25,12,0,12.0,194.0,0.3,13.0,201.0,167.68,133.31
2016,1,25,12,15,11.5,194.5,0.3,13.0,201.5,166.11,132.13
2016,1,25,12,30,11.0,195.0,0.3,13.0,202.0,164.54,130.79
2016,1,25,12,45,424.5,144.0,0.3,13.0,372.5,264.59,201.25
2016,1,25,13,0,838.0,93.0,0.3,13.0,543.0,319.62,227.72
2016,1,25,13,15,831.5,92.0,0.3,13.0,529.0,271.64,184.35
2016,1,25,13,30,825.0,91.0,0.3,13.0,515.0,223.05,142.34
2016,1,25,13,45,653.0,128.0,0.35,13.0,455.5,176.69,112.64
2016,1,25,14,0,481.0,165.0,0.4,13.0,396.0,147.71,101.53
2016,1,25,14,15,466.5,159.5,0.45,13.0,373.0,111.36,92.55
2016,1,25,14,30,452.0,154.0,0.5,13.0,350.0,105.31,87.62
2016,1,25,14,45,446.0,142.0,0.55,13.0,322.5,98.44,81.83
2016,1,25,15,0,440.0,130.0,0.6,13.0,295.0,91.41,75.85
2016,1,25,15,15,562.5,98.0,0.6,12.5,286.0,73.7,60.49
2016,1,25,15,30,685.0,66.0,0.6,12.0,277.0,51.34,40.74
2016,1,25,15,45,643.0,60.5,0.6,12.0,236.0,47.58,37.39
2016,1,25,16,0,601.0,55.0,0.6,12.0,195.0,43.8,33.88
2016,1,25,16,15,532.0,48.5,0.65,11.5,153.0,39.01,29.41
2016,1,25,16,30,463.0,42.0,0.7,11.0,111.0,34.25,24.79
2016,1,25,16,45,351.5,32.0,0.8,10.5,73.5,26.28,16.9
2016,1,25,17,0,240.0,22.0,0.9,10.0,36.0,18.25,3.59
2016,1,25,17,15,120.0,11.0,0.9,9.5,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.3,7.0,15.0,12.8,0.0
2016,1,26,7,45,208.0,24.5,1.4,7.5,48.5,209.02,132.7
2016,1,26,8,0,416.0,34.0,1.5,8.0,82.0,373.33,305.01
2016,1,26,8,15,500.0,42.0,1.5,8.0,125.0,444.86,370.76
2016,1,26,8,30,584.0,50.0,1.5,8.0,168.0,516.53,431.84
2016,1,26,8,45,639.0,55.0,1.55,8.5,211.5,562.35,469.28
2016,1,26,9,0,694.0,60.0,1.6,9.0,255.0,601.04,499.48
2016,1,26,9,15,729.0,64.0,1.6,9.0,295.5,627.2,519.37
2016,1,26,9,30,764.0,68.0,1.6,9.0,336.0,650.04,536.08
2016,1,26,9,45,404.0,118.0,1.6,9.5,261.0,439.87,366.48
2016,1,26,10,0,44.0,168.0,1.6,10.0,186.0,195.91,161.3
2016,1,26,10,15,44.5,180.5,1.55,10.5,200.0,204.71,168.67
2016,1,26,10,30,45.0,193.0,1.5,11.0,214.0,213.16,174.81
2016,1,26,10,45,190.5,200.5,1.5,11.5,296.0,318.62,261.91
2016,1,26,11,0,336.0,208.0,1.5,12.0,378.0,414.73,337.22
2016,1,26,11,15,606.0,147.0,1.45,12.0,465.5,511.07,411.33
2016,1,26,11,30,876.0,86.0,1.4,12.0,553.0,572.08,454.97
2016,1,26,11,45,880.5,86.0,1.4,12.5,562.5,539.1,425.09
2016,1,26,12,0,885.0,86.0,1.4,13.0,572.0,503.34,393.29
2016,1,26,12,15,800.5,105.5,1.4,13.0,545.5,445.14,345.07
2016,1,26,12,30,716.0,125.0,1.4,13.0,519.0,388.85,298.24
2016,1,26,12,45,646.5,144.5,1.4,13.0,497.5,343.72,259.81
2016,1,26,13,0,577.0,164.0,1.4,13.0,476.0,299.86,222.73
2016,1,26,13,15,590.0,155.5,1.4,13.0,468.0,264.42,190.21
2016,1,26,13,30,603.0,147.0,1.4,13.0,460.0,224.07,154.32
2016,1,26,13,45,553.0,154.0,1.4,13.0,432.5,183.1,122.99
2016,1,26,14,0,503.0,161.0,1.4,13.0,405.0,148.31,101.33
2016,1,26,14,15,525.5,146.0,1.4,13.0,388.0,105.48,87.7
2016,1,26,14,30,548.0,131.0,1.4,13.0,371.0,91.51,75.71
2016,1,26,14,45,456.5,135.0,1.4,13.0,324.5,93.83,77.93
2016,1,26,15,0,365.0,139.0,1.4,13.0,278.0,96.46,80.39
2016,1,26,15,15,344.5,128.5,1.3,12.5,248.5,93.12,77.71
2016,1,26,15,30,324.0,118.0,1.2,12.0,219.0,86.15,71.76
2016,1,26,15,45,304.0,102.5,1.1,11.5,187.0,75.81,62.67
2016,1,26,16,0,284.0,87.0,1.0,11.0,155.0,65.19,53.16
2016,1,26,16,15,252.0,71.0,1.05,10.5,122.0,52.86,41.92
2016,1,26,16,30,220.0,55.0,1.1,10.0,89.0,41.54,31.38
2016,1,26,16,45,160.0,39.0,1.2,9.5,59.5,29.8,20.12
2016,1,26,17,0,100.0,23.0,1.3,9.0,30.0,17.77,4.82
2016,1,26,17,15,50.0,11.5,1.3,8.5,15.0,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,184.5,26.5,2.35,7.5,48.5,196.47,130.09
2016,1,27,8,0,369.0,38.0,2.4,8.0,82.0,345.88,285.1
2016,1,27,8,15,453.0,47.0,2.3,8.0,123.5,418.92,352.39
2016,1,27,8,30,537.0,56.0,2.2,8.0,165.0,491.9,415.42
2016,1,27,8,45,592.5,62.0,2.15,8.5,208.0,539.62,454.55
2016,1,27,9,0,648.0,68.0,2.1,9.0,251.0,585.15,490.09
2016,1,27,9,15,684.5,72.5,2.1,9.0,291.5,612.37,511.04
2016,1,27,9,30,721.0,77.0,2.1,9.0,332.0,636.53,529.02
2016,1,27,9,45,763.0,76.0,2.15,9.5,371.0,651.07,538.5
2016,1,27,10,0,805.0,75.0,2.2,10.0,410.0,666.15,548.2
2016,1,27,10,15,822.0,77.0,2.05,10.5,441.0,663.37,542.22
2016,1,27,10,30,839.0,79.0,1.9,11.0,472.0,656.93,533.4
2016,1,27,10,45,853.5,79.5,1.8,11.5,496.5,643.51,519.53
2016,1,27,11,0,868.0,80.0,1.7,12.0,521.0,626.47,502.8
2016,1,27,11,15,875.5,81.0,1.55,12.0,538.5,602.26,481.0
2016,1,27,11,30,883.0,82.0,1.4,12.0,556.0,572.48,454.73
2016,1,27,11,45,888.5,82.0,1.3,12.5,566.0,540.69,425.96
2016,1,27,12,0,894.0,82.0,1.2,13.0,576.0,506.06,394.51
2016,1,27,12,15,895.0,82.0,1.15,13.0,577.5,466.75,359.85
2016,1,27,12,30,896.0,82.0,1.1,13.0,579.0,425.2,322.61
2016,1,27,12,45,898.0,80.5,1.05,13.5,574.0,380.59,281.61
2016,1,27,13,0,900.0,79.0,1.0,14.0,569.0,334.03,238.51
2016,1,27,13,15,894.5,78.0,1.0,14.0,555.0,284.29,193.61
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,233.67,149.0
2016,1,27,13,45,882.0,75.0,1.0,14.0,520.5,181.42,106.41
2016,1,27,14,0,875.0,73.0,1.0,14.0,500.0,128.91,71.03
2016,1,27,14,15,861.5,71.5,0.95,14.0,472.0,69.56,45.18
2016,1,27,14,30,848.0,70.0,0.9,14.0,444.0,58.2,46.17
2016,1,27,14,45,830.5,67.5,0.9,14.0,410.5,56.55,44.83
2016,1,27,15,0,813.0,65.0,0.9,14.0,377.0,54.91,43.47
2016,1,27,15,15,785.5,62.0,0.8,13.5,338.0,52.78,41.75
2016,1,27,15,30,758.0,59.0,0.7,13.0,299.0,50.66,40.0
2016,1,27,15,45,719.0,54.5,0.65,13.0,256.5,47.21,36.91
2016,1,27,16,0,680.0,50.0,0.6,13.0,214.0,43.75,33.73
2016,1,27,16,15,616.5,44.5,0.65,12.5,170.0,39.26,29.56
2016,1,27,16,30,553.0,39.0,0.7,12.0,126.0,34.8,25.26
2016,1,27,16,45,446.0,30.5,0.75,11.5,85.5,25.12,16.07
2016,1,27,17,0,339.0,22.0,0.8,11.0,45.0,18.28,6.18
2016,1,27,17,15,169.5,11.0,0.8,10.5,22.5,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,8.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,8.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,21.5,1.05,8.5,21.5,18.34,7.26
2016,1,28,8,0,0.0,36.0,1.1,9.0,36.0,33.54,22.57
2016,1,28,8,15,0.0,53.5,1.1,9.0,53.5,51.54,38.7
2016,1,28,8,30,0.0,71.0,1.1,9.0,71.0,68.45,53.74
2016,1,28,8,45,5.0,87.5,1.15,9.5,89.0,87.1,70.12
2016,1,28,9,0,10.0,104.0,1.2,10.0,107.0,105.47,85.96
2016,1,28,9,15,14.5,119.0,1.15,10.0,124.0,121.47,99.64
2016,1,28,9,30,19.0,134.0,1.1,10.0,141.0,137.31,112.97
2016,1,28,9,45,90.5,158.0,1.1,10.5,195.5,223.04,185.8
2016,1,28,10,0,162.0,182.0,1.1,11.0,250.0,307.53,254.59
2016,1,28,10,15,485.5,131.0,1.2,11.0,355.5,491.51,404.2
2016,1,28,10,30,809.0,80.0,1.3,11.0,461.0,641.12,518.8
2016,1,28,10,45,616.5,136.5,1.45,11.5,435.5,556.81,449.44
2016,1,28,11,0,424.0,193.0,1.6,12.0,410.0,466.91,377.27
2016,1,28,11,15,278.0,221.0,1.55,12.5,365.0,380.1,306.79
2016,1,28,11,30,132.0,249.0,1.5,13.0,320.0,302.54,243.26
2016,1,28,11,45,133.0,253.0,1.5,13.5,326.0,296.33,237.5
2016,1,28,12,0,134.0,257.0,1.5,14.0,332.0,289.54,230.9
2016,1,28,12,15,69.5,220.0,1.5,14.0,259.0,215.49,171.64
2016,1,28,12,30,5.0,183.0,1.5,14.0,186.0,152.75,121.47
2016,1,28,12,45,3.0,176.5,1.55,14.0,178.5,145.62,115.86
2016,1,28,13,0,1.0,170.0,1.6,14.0,171.0,138.81,110.39
2016,1,28,13,15,176.0,193.5,1.55,14.0,286.5,195.53,150.33
2016,1,28,13,30,351.0,217.0,1.5,14.0,402.0,229.44,169.14
2016,1,28,13,45,179.5,194.5,1.5,14.0,289.0,169.72,127.86
2016,1,28,14,0,8.0,172.0,1.5,14.0,176.0,135.35,107.68
2016,1,28,14,15,32.0,179.0,1.45,14.0,194.0,131.94,105.01
2016,1,28,14,30,56.0,186.0,1.4,14.0,212.0,133.95,112.19
2016,1,28,14,45,64.0,174.0,1.35,14.0,201.0,126.1,105.6
2016,1,28,15,0,72.0,162.0,1.3,14.0,190.0,118.02,98.79
2016,1,28,15,15,68.5,146.0,1.2,13.5,170.0,107.32,89.79
2016,1,28,15,30,65.0,130.0,1.1,13.0,150.0,96.38,80.45
2016,1,28,15,45,59.0,112.0,1.05,13.0,129.0,83.98,69.53
2016,1,28,16,0,53.0,94.0,1.0,13.0,108.0,71.32,58.21
2016,1,28,16,15,43.5,76.0,1.0,12.5,86.0,58.39,46.55
2016,1,28,16,30,34.0,58.0,1.0,12.0,64.0,45.21,34.46
2016,1,28,16,45,17.0,40.5,1.0,12.0,43.5,32.1,22.13
2016,1,28,17,0,0.0,23.0,1.0,12.0,23.0,18.75,7.33
2016,1,28,17,15,0.0,11.5,1.0,11.5,11.5,9.82,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,55.0,7.0,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,110.0,14.0,2.5,12.0,17.0,85.47,0.0
2016,1,29,7,45,247.5,25.0,2.65,12.5,50.0,243.04,169.71
2016,1,29,8,0,385.0,36.0,2.8,13.0,83.0,357.7,291.31
2016,1,29,8,15,466.5,43.5,2.8,13.0,124.5,427.44,354.69
2016,1,29,8,30,548.0,51.0,2.8,13.0,166.0,497.27,414.2
2016,1,29,8,45,319.5,84.0,2.85,13.0,154.5,365.94,307.21
2016,1,29,9,0,91.0,117.0,2.9,13.0,143.0,206.67,171.95
2016,1,29,9,15,97.0,134.5,2.9,13.0,166.0,226.6,188.88
2016,1,29,9,30,103.0,152.0,2.9,13.0,189.0,245.66,204.31
2016,1,29,9,45,51.5,114.5,2.95,13.5,133.0,145.26,119.08
2016,1,29,10,0,0.0,77.0,3.0,14.0,77.0,63.89,48.84
2016,1,29,10,15,0.0,85.5,3.0,14.0,85.5,71.25,55.03
2016,1,29,10,30,0.0,94.0,3.0,14.0,94.0,78.61,61.11
2016,1,29,10,45,0.0,74.5,3.0,14.0,74.5,61.83,46.87
2016,1,29,11,0,0.0,55.0,3.0,14.0,55.0,45.58,33.08
2016,1,29,11,15,0.0,57.5,3.0,14.0,57.5,47.67,34.81
2016,1,29,11,30,0.0,60.0,3.0,14.0,60.0,49.76,36.54
2016,1,29,11,45,0.0,86.5,3.0,14.0,86.5,71.9,55.12
2016,1,29,12,0,0.0,113.0,3.0,14.0,113.0,94.07,73.6
2016,1,29,12,15,0.0,105.5,3.0,14.0,105.5,87.7,68.24
2016,1,29,12,30,0.0,98.0,3.0,14.0,98.0,81.43,63.02
2016,1,29,12,45,0.0,60.5,3.0,14.0,60.5,50.19,36.83
2016,1,29,13,0,0.0,23.0,3.0,14.0,23.0,19.02,10.51
2016,1,29,13,15,0.0,83.0,3.0,14.0,83.0,68.96,52.73
2016,1,29,13,30,0.0,143.0,3.0,14.0,143.0,116.12,92.14
2016,1,29,13,45,0.0,137.5,3.0,14.0,137.5,111.22,88.11
2016,1,29,14,0,0.0,132.0,3.0,14.0,132.0,106.33,84.18
2016,1,29,14,15,0.0,69.0,3.0,13.5,69.0,57.22,43.13
2016,1,29,14,30,0.0,6.0,3.0,13.0,6.0,4.94,0.0
2016,1,29,14,45,0.0,5.5,3.0,13.0,5.5,4.53,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,91.5,7.0,2.4,7.5,10.0,5.97,0.0
2016,1,30,7,30,183.0,14.0,2.5,8.0,20.0,134.79,0.0
2016,1,30,7,45,326.5,23.5,2.65,8.5,56.0,298.12,217.33
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,415.22,342.79
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,475.36,398.82
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,543.37,457.51
2016,1,30,8,45,680.5,49.5,2.95,9.5,223.5,589.0,494.94
2016,1,30,9,0,735.0,53.0,3.0,10.0,268.0,632.12,528.65
2016,1,30,9,15,767.0,56.0,3.0,10.0,309.0,655.15,546.18
2016,1,30,9,30,799.0,59.0,3.0,10.0,350.0,674.95,560.69
2016,1,30,9,45,824.5,60.5,3.05,10.5,387.5,684.64,566.24
2016,1,30,10,0,850.0,62.0,3.1,11.0,425.0,684.73,564.35
2016,1,30,10,15,866.0,64.0,3.1,11.0,456.0,681.46,560.77
2016,1,30,10,30,882.0,66.0,3.1,11.0,487.0,674.55,553.79
2016,1,30,10,45,893.0,67.0,3.1,11.5,512.0,659.51,539.0
2016,1,30,11,0,904.0,68.0,3.1,12.0,537.0,640.96,521.35
2016,1,30,11,15,910.5,69.0,3.1,12.0,554.5,616.23,499.61
2016,1,30,11,30,917.0,70.0,3.1,12.0,572.0,588.26,474.96
2016,1,30,11,45,560.0,165.5,3.15,12.0,473.5,455.08,367.21
2016,1,30,12,0,203.0,261.0,3.2,12.0,375.0,327.16,263.93
2016,1,30,12,15,563.0,166.5,3.2,12.0,485.0,400.84,319.55
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,435.82,338.45
2016,1,30,12,45,914.0,74.5,3.2,12.0,588.0,389.84,295.59
2016,1,30,13,0,905.0,77.0,3.2,12.0,581.0,342.67,251.49
2016,1,30,13,15,609.5,153.0,3.2,12.0,489.0,274.99,200.87
2016,1,30,13,30,314.0,229.0,3.2,12.0,397.0,232.94,175.59
2016,1,30,13,45,287.5,223.5,3.2,12.0,372.5,202.12,151.11
2016,1,30,14,0,261.0,218.0,3.2,12.0,348.0,173.87,130.89
2016,1,30,14,15,358.5,188.0,3.2,12.0,356.0,138.07,105.81
2016,1,30,14,30,456.0,158.0,3.2,12.0,364.0,107.13,89.74
2016,1,30,14,45,323.5,163.0,3.25,12.0,304.0,113.9,95.93
2016,1,30,15,0,191.0,168.0,3.3,12.0,244.0,119.26,100.84
2016,1,30,15,15,183.0,152.5,3.15,11.5,219.0,109.37,92.45
2016,1,30,15,30,175.0,137.0,3.0,11.0,194.0,99.22,83.72
2016,1,30,15,45,166.0,119.0,2.95,10.5,167.0,87.32,73.29
2016,1,30,16,0,157.0,101.0,2.9,10.0,140.0,75.11,62.36
2016,1,30,16,15,140.0,82.5,2.75,9.5,112.0,62.21,50.61
2016,1,30,16,30,123.0,64.0,2.6,9.0,84.0,49.01,38.37
2016,1,30,16,45,92.0,46.0,2.5,8.5,58.5,35.79,25.88
2016,1,30,17,0,61.0,28.0,2.4,8.0,33.0,22.31,11.52
2016,1,30,17,15,30.5,14.0,2.4,7.5,16.5,11.95,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,2.25,6.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,1,31,7,45,141.0,30.5,2.4,6.0,48.5,180.09,133.88
2016,1,31,8,0,282.0,43.0,2.5,6.0,79.0,293.45,246.27
2016,1,31,8,15,329.0,56.5,2.6,6.0,115.0,343.85,293.82
2016,1,31,8,30,376.0,70.0,2.7,6.0,151.0,394.16,339.03
2016,1,31,8,45,407.0,82.0,2.8,6.5,187.5,429.75,369.5
2016,1,31,9,0,438.0,94.0,2.9,7.0,224.0,463.83,397.42
2016,1,31,9,15,460.5,104.0,3.0,7.0,258.0,487.2,416.3
2016,1,31,9,30,483.0,114.0,3.1,7.0,292.0,508.41,432.86
2016,1,31,9,45,673.5,90.5,3.25,7.5,365.0,617.93,521.37
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,709.78,591.6
2016,1,31,10,15,681.0,114.5,3.5,8.0,420.5,621.88,519.11
2016,1,31,10,30,498.0,162.0,3.6,8.0,403.0,523.44,437.54
2016,1,31,10,45,712.5,116.5,3.7,8.5,479.0,605.71,503.52
2016,1,31,11,0,927.0,71.0,3.8,9.0,555.0,661.72,545.96
2016,1,31,11,15,934.0,72.0,3.95,9.0,573.0,636.51,523.46
2016,1,31,11,30,941.0,73.0,4.1,9.0,591.0,607.96,498.38
2016,1,31,11,45,947.5,72.5,4.3,9.5,602.0,574.36,468.09
2016,1,31,12,0,954.0,72.0,4.5,10.0,613.0,537.68,434.51
2016,1,31,12,15,955.0,72.0,4.65,10.0,615.0,496.06,396.71
2016,1,31,12,30,956.0,72.0,4.8,10.0,617.0,452.03,355.9
2016,1,31,12,45,948.5,74.0,4.95,10.0,610.0,404.54,311.37
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,355.68,264.96
2016,1,31,13,15,935.5,75.0,5.1,10.0,589.0,303.71,215.65
2016,1,31,13,30,930.0,74.0,5.1,10.0,575.0,250.79,166.51
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.5,197.25,120.34
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,143.84,81.37
2016,1,31,14,15,891.5,73.5,5.3,9.5,501.5,89.36,55.58
2016,1,31,14,30,878.0,72.0,5.3,9.0,473.0,59.8,48.47
2016,1,31,14,45,854.0,71.0,5.3,9.0,437.5,59.21,48.05
2016,1,31,15,0,830.0,70.0,5.3,9.0,402.0,58.7,47.7
2016,1,31,15,15,802.5,67.0,5.2,8.5,361.5,56.65,46.03
2016,1,31,15,30,775.0,64.0,5.1,8.0,321.0,54.62,44.34
2016,1,31,15,45,732.0,60.0,5.05,8.0,277.0,51.65,41.65
2016,1,31,16,0,689.0,56.0,5.0,8.0,233.0,48.7,38.91
2016,1,31,16,15,625.5,50.5,4.95,7.5,187.5,40.72,31.53
2016,1,31,16,30,562.0,45.0,4.9,7.0,142.0,36.72,27.62
2016,1,31,16,45,456.0,36.0,4.85,7.0,99.0,29.59,20.62
2016,1,31,17,0,350.0,27.0,4.8,7.0,56.0,22.43,12.19
2016,1,31,17,15,175.0,13.5,4.95,7.0,28.0,11.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.35,3.5,13.5,110.15,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,226.09,0.0
2016,2,1,7,45,451.5,23.0,3.5,5.0,67.5,380.22,292.27
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,492.25,411.08
2016,2,1,8,15,660.0,36.5,3.7,6.5,155.0,556.94,470.64
2016,2,1,8,30,732.0,42.0,3.8,7.0,202.0,620.62,525.32
2016,2,1,8,45,776.0,45.5,3.95,7.5,248.0,659.14,557.34
2016,2,1,9,0,820.0,49.0,4.1,8.0,294.0,688.08,580.27
2016,2,1,9,15,805.0,53.0,4.1,8.0,322.0,684.65,577.07
2016,2,1,9,30,790.0,57.0,4.1,8.0,350.0,671.32,565.74
2016,2,1,9,45,843.0,61.0,4.15,8.5,402.0,698.06,585.02
2016,2,1,10,0,896.0,65.0,4.2,9.0,454.0,727.13,605.53
2016,2,1,10,15,910.0,67.0,4.1,9.0,485.5,721.74,599.44
2016,2,1,10,30,924.0,69.0,4.0,9.0,517.0,712.61,590.55
2016,2,1,10,45,930.0,71.5,3.95,9.5,541.5,694.99,573.26
2016,2,1,11,0,936.0,74.0,3.9,10.0,566.0,673.87,553.14
2016,2,1,11,15,942.0,74.5,3.85,10.0,583.5,647.19,529.51
2016,2,1,11,30,948.0,75.0,3.8,10.0,601.0,617.22,502.92
2016,2,1,11,45,949.0,76.0,3.75,10.0,610.5,581.91,471.59
2016,2,1,12,0,950.0,77.0,3.7,10.0,620.0,543.84,437.42
2016,2,1,12,15,950.0,77.5,3.6,10.0,622.0,502.23,399.56
2016,2,1,12,30,950.0,78.0,3.5,10.0,624.0,458.28,358.93
2016,2,1,12,45,946.0,78.0,3.45,10.0,617.0,410.3,314.33
2016,2,1,13,0,942.0,78.0,3.4,10.0,610.0,360.74,267.69
2016,2,1,13,15,936.5,77.5,3.35,10.0,595.5,309.01,219.06
2016,2,1,13,30,931.0,77.0,3.3,10.0,581.0,256.3,170.44
2016,2,1,13,45,923.0,75.0,3.3,10.5,559.5,201.29,122.73
2016,2,1,14,0,915.0,73.0,3.3,11.0,538.0,146.09,81.76
2016,2,1,14,15,901.5,71.5,3.25,10.5,509.0,91.02,54.99
2016,2,1,14,30,888.0,70.0,3.2,10.0,480.0,65.53,53.39
2016,2,1,14,45,870.0,67.5,3.15,10.0,444.5,63.36,51.58
2016,2,1,15,0,852.0,65.0,3.1,10.0,409.0,55.07,44.23
2016,2,1,15,15,825.5,62.5,2.9,9.5,368.5,53.3,42.82
2016,2,1,15,30,799.0,60.0,2.7,9.0,328.0,51.56,41.4
2016,2,1,15,45,762.0,56.0,2.55,9.0,284.0,48.52,38.67
2016,2,1,16,0,725.0,52.0,2.4,9.0,240.0,45.47,35.86
2016,2,1,16,15,666.0,46.5,2.4,8.5,194.0,40.99,31.7
2016,2,1,16,30,607.0,41.0,2.4,8.0,148.0,36.51,27.39
