Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,45,510.5,33.5,2.4,7.5,104.5,30.04,21.08
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,23.58,13.57
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,10.58,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,51.5,9.0,2.05,6.0,11.5,41.74,0.0
2016,2,2,7,30,103.0,18.0,2.0,6.0,23.0,117.21,0.0
2016,2,2,7,45,231.5,31.5,1.95,6.5,58.5,245.83,190.09
2016,2,2,8,0,360.0,45.0,1.9,7.0,94.0,354.05,295.86
2016,2,2,8,15,442.0,54.0,1.85,7.0,137.0,428.05,362.02
2016,2,2,8,30,524.0,63.0,1.8,7.0,180.0,501.51,424.39
2016,2,2,8,45,262.0,74.5,1.75,7.0,133.0,314.23,268.9
2016,2,2,9,0,0.0,86.0,1.7,7.0,86.0,76.16,60.93
2016,2,2,9,15,0.0,99.5,1.6,7.0,99.5,88.11,71.58
2016,2,2,9,30,0.0,113.0,1.5,7.0,113.0,99.93,81.65
2016,2,2,9,45,68.5,152.5,1.4,7.5,182.5,200.5,168.76
2016,2,2,10,0,137.0,192.0,1.3,8.0,252.0,302.96,253.42
2016,2,2,10,15,126.0,205.5,1.3,8.0,263.5,302.03,251.0
2016,2,2,10,30,115.0,219.0,1.3,8.0,275.0,300.73,248.92
2016,2,2,10,45,138.0,231.0,1.3,8.5,302.0,319.85,263.55
2016,2,2,11,0,161.0,243.0,1.3,9.0,329.0,336.96,276.15
2016,2,2,11,15,96.5,234.0,1.35,9.0,286.5,269.56,220.53
2016,2,2,11,30,32.0,225.0,1.4,9.0,244.0,217.6,177.4
2016,2,2,11,45,459.5,158.0,1.45,9.0,423.0,401.0,327.07
2016,2,2,12,0,887.0,91.0,1.5,9.0,602.0,530.5,423.1
2016,2,2,12,15,888.0,91.5,1.55,9.0,604.0,490.63,386.86
2016,2,2,12,30,889.0,92.0,1.6,9.0,606.0,448.47,349.19
2016,2,2,12,45,898.5,87.5,1.65,9.5,602.5,404.63,308.4
2016,2,2,13,0,908.0,83.0,1.7,10.0,599.0,357.49,264.06
2016,2,2,13,15,902.5,82.0,1.7,10.0,585.0,306.86,217.26
2016,2,2,13,30,897.0,81.0,1.7,10.0,571.0,255.33,170.29
2016,2,2,13,45,887.5,80.0,1.75,10.0,549.5,202.49,124.97
2016,2,2,14,0,878.0,79.0,1.8,10.0,528.0,143.33,80.47
2016,2,2,14,15,864.5,77.5,1.8,10.0,499.5,89.38,52.92
2016,2,2,14,30,851.0,76.0,1.8,10.0,471.0,62.21,50.4
2016,2,2,14,45,831.5,73.5,1.8,10.0,436.5,60.65,49.14
2016,2,2,15,0,812.0,71.0,1.8,10.0,402.0,59.1,47.86
2016,2,2,15,15,785.0,68.0,1.75,9.5,362.5,57.09,46.25
2016,2,2,15,30,758.0,65.0,1.7,9.0,323.0,55.11,44.62
2016,2,2,15,45,709.0,62.5,1.7,9.0,278.5,53.37,43.09
2016,2,2,16,0,660.0,60.0,1.7,9.0,234.0,47.5,37.72
2016,2,2,16,15,598.5,54.0,1.7,8.5,189.0,43.21,33.75
2016,2,2,16,30,537.0,48.0,1.7,8.0,144.0,38.92,29.62
2016,2,2,16,45,434.0,39.0,1.75,7.5,102.0,31.91,22.82
2016,2,2,17,0,331.0,30.0,1.8,7.0,60.0,24.88,15.0
2016,2,2,17,15,165.5,15.0,1.85,6.5,30.0,12.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,35.36,0.0
2016,2,3,7,45,221.0,33.0,1.95,3.5,63.5,241.28,191.39
2016,2,3,8,0,442.0,40.0,2.0,4.0,101.0,409.88,346.34
2016,2,3,8,15,518.0,47.5,2.0,4.5,145.0,478.04,406.68
2016,2,3,8,30,594.0,55.0,2.0,5.0,189.0,545.83,463.75
2016,2,3,8,45,640.0,61.0,2.05,5.5,232.5,588.02,497.96
2016,2,3,9,0,686.0,67.0,2.1,6.0,276.0,627.97,528.9
2016,2,3,9,15,719.5,71.0,2.1,6.5,317.5,648.62,543.34
2016,2,3,9,30,753.0,75.0,2.1,7.0,359.0,671.5,559.04
2016,2,3,9,45,538.0,125.0,2.1,7.5,338.5,557.52,465.86
2016,2,3,10,0,323.0,175.0,2.1,8.0,318.0,431.68,360.98
2016,2,3,10,15,370.0,180.0,2.05,8.5,354.5,459.2,382.43
2016,2,3,10,30,417.0,185.0,2.0,9.0,391.0,497.15,410.29
2016,2,3,10,45,404.0,198.5,2.0,9.5,406.0,486.23,398.94
2016,2,3,11,0,391.0,212.0,2.0,10.0,421.0,462.98,378.53
2016,2,3,11,15,386.0,223.0,2.0,10.0,434.5,453.08,369.21
2016,2,3,11,30,381.0,234.0,2.0,10.0,448.0,441.73,358.58
2016,2,3,11,45,304.0,252.5,2.0,10.5,425.0,397.37,321.07
2016,2,3,12,0,227.0,271.0,2.0,11.0,402.0,350.64,282.24
2016,2,3,12,15,231.5,269.5,1.95,11.0,404.0,336.07,269.46
2016,2,3,12,30,236.0,268.0,1.9,11.0,406.0,320.64,255.62
2016,2,3,12,45,118.0,189.5,1.9,11.0,258.5,200.38,159.57
2016,2,3,13,0,0.0,111.0,1.9,11.0,111.0,91.89,72.32
2016,2,3,13,15,9.5,159.0,1.85,11.0,164.0,131.94,105.7
2016,2,3,13,30,19.0,207.0,1.8,11.0,217.0,168.21,135.28
2016,2,3,13,45,81.5,221.0,1.75,11.0,263.5,179.49,141.72
2016,2,3,14,0,144.0,235.0,1.7,11.0,310.0,180.65,140.58
2016,2,3,14,15,106.5,218.0,1.6,11.0,272.0,160.21,127.42
2016,2,3,14,30,69.0,201.0,1.5,11.0,234.0,143.5,121.53
2016,2,3,14,45,142.5,187.5,1.45,11.0,248.5,130.83,110.76
2016,2,3,15,0,216.0,174.0,1.4,11.0,263.0,123.42,104.52
2016,2,3,15,15,202.0,160.0,1.35,10.5,236.5,114.37,96.95
2016,2,3,15,30,188.0,146.0,1.3,10.0,210.0,105.07,89.07
2016,2,3,15,45,176.0,127.5,1.3,10.0,181.5,92.97,78.39
2016,2,3,16,0,164.0,109.0,1.3,10.0,153.0,80.53,67.24
2016,2,3,16,15,145.5,90.0,1.35,9.5,123.5,67.42,55.41
2016,2,3,16,30,127.0,71.0,1.4,9.0,94.0,54.0,43.05
2016,2,3,16,45,96.0,52.0,1.45,9.0,66.5,40.21,30.08
2016,2,3,17,0,65.0,33.0,1.5,9.0,39.0,26.13,16.2
2016,2,3,17,15,32.5,16.5,1.45,8.5,19.5,13.47,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.5,4.0,14.5,82.05,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,204.37,0.0
2016,2,4,7,45,349.0,28.5,2.55,4.5,67.5,327.63,262.42
2016,2,4,8,0,475.0,39.0,2.6,5.0,106.0,434.14,366.22
2016,2,4,8,15,549.0,46.0,2.55,5.5,150.5,500.7,425.46
2016,2,4,8,30,623.0,53.0,2.5,6.0,195.0,566.88,480.98
2016,2,4,8,45,667.5,58.5,2.5,6.5,239.5,607.58,513.69
2016,2,4,9,0,712.0,64.0,2.5,7.0,284.0,641.17,539.26
2016,2,4,9,15,744.0,67.5,2.5,7.0,325.5,665.64,557.65
2016,2,4,9,30,776.0,71.0,2.5,7.0,367.0,686.78,572.94
2016,2,4,9,45,793.5,75.0,2.55,7.5,403.5,694.21,576.62
2016,2,4,10,0,811.0,79.0,2.6,8.0,440.0,698.09,577.6
2016,2,4,10,15,827.0,81.5,2.55,8.0,471.5,695.53,574.19
2016,2,4,10,30,843.0,84.0,2.5,8.0,503.0,689.26,567.29
2016,2,4,10,45,854.5,85.5,2.5,8.5,528.0,675.12,553.33
2016,2,4,11,0,866.0,87.0,2.5,9.0,553.0,657.42,536.54
2016,2,4,11,15,873.0,88.0,2.4,9.5,570.5,632.89,513.83
2016,2,4,11,30,880.0,89.0,2.3,10.0,588.0,605.11,488.41
2016,2,4,11,45,885.5,89.0,2.25,10.5,598.5,570.42,457.6
2016,2,4,12,0,891.0,89.0,2.2,11.0,609.0,535.66,426.13
2016,2,4,12,15,892.0,89.0,2.05,11.0,611.0,496.06,390.65
2016,2,4,12,30,893.0,89.0,1.9,11.0,613.0,454.19,352.61
2016,2,4,12,45,891.5,88.5,1.8,11.5,607.5,408.87,310.64
2016,2,4,13,0,890.0,88.0,1.7,12.0,602.0,361.85,266.71
2016,2,4,13,15,884.5,87.0,1.6,12.0,588.0,311.86,220.72
2016,2,4,13,30,879.0,86.0,1.5,12.0,574.0,256.46,170.89
2016,2,4,13,45,732.5,119.0,1.45,12.0,515.5,202.84,130.95
2016,2,4,14,0,586.0,152.0,1.4,12.0,457.0,166.92,110.31
2016,2,4,14,15,667.5,121.0,1.3,12.0,450.5,110.26,71.98
2016,2,4,14,30,749.0,90.0,1.2,12.0,444.0,70.98,57.69
2016,2,4,14,45,627.0,110.0,1.2,12.0,392.0,78.34,64.39
2016,2,4,15,0,505.0,130.0,1.2,12.0,340.0,90.94,75.66
2016,2,4,15,15,481.0,122.5,1.1,11.5,307.0,86.65,72.13
2016,2,4,15,30,457.0,115.0,1.0,11.0,274.0,82.28,68.52
2016,2,4,15,45,438.5,101.5,0.95,11.0,238.0,73.74,60.97
2016,2,4,16,0,420.0,88.0,0.9,11.0,202.0,64.93,53.07
2016,2,4,16,15,382.0,75.5,0.95,10.5,164.5,56.41,45.38
2016,2,4,16,30,344.0,63.0,1.0,10.0,127.0,47.66,37.28
2016,2,4,16,45,288.5,48.0,1.05,9.5,91.5,36.75,27.05
2016,2,4,17,0,233.0,33.0,1.1,9.0,56.0,25.57,15.99
2016,2,4,17,15,116.5,16.5,1.15,8.5,28.0,12.86,0.0
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.0,2.35,4.5,15.0,76.53,0.0
2016,2,5,7,30,203.0,20.0,2.4,5.0,30.0,194.69,19.27
2016,2,5,7,45,327.0,31.5,2.45,5.5,69.0,316.35,254.84
2016,2,5,8,0,451.0,43.0,2.5,6.0,108.0,422.94,356.33
2016,2,5,8,15,527.0,51.0,2.5,6.5,153.0,492.67,417.74
2016,2,5,8,30,603.0,59.0,2.5,7.0,198.0,561.85,475.5
2016,2,5,8,45,652.0,64.5,2.5,7.5,243.5,606.15,510.82
2016,2,5,9,0,701.0,70.0,2.5,8.0,289.0,648.1,542.73
2016,2,5,9,15,734.5,74.0,2.5,8.5,331.5,673.58,560.67
2016,2,5,9,30,768.0,78.0,2.5,9.0,374.0,691.72,572.44
2016,2,5,9,45,795.5,80.0,2.5,10.0,412.5,704.39,578.73
2016,2,5,10,0,823.0,82.0,2.5,11.0,451.0,713.24,582.01
2016,2,5,10,15,839.5,84.0,2.4,11.0,483.0,710.27,577.95
2016,2,5,10,30,856.0,86.0,2.3,11.0,515.0,703.54,570.6
2016,2,5,10,45,866.5,88.0,2.25,11.5,540.5,688.96,556.19
2016,2,5,11,0,877.0,90.0,2.2,12.0,566.0,670.79,539.0
2016,2,5,11,15,884.0,91.0,2.05,12.0,583.5,645.85,516.96
2016,2,5,11,30,891.0,92.0,1.9,12.0,601.0,617.62,492.16
2016,2,5,11,45,890.0,94.5,1.75,12.5,610.5,583.34,461.5
2016,2,5,12,0,889.0,97.0,1.6,13.0,620.0,546.47,428.49
2016,2,5,12,15,760.0,131.5,1.45,13.0,579.5,476.35,371.16
2016,2,5,12,30,631.0,166.0,1.3,13.0,539.0,413.3,319.7
2016,2,5,12,45,532.5,196.0,1.15,13.5,509.0,362.63,277.38
2016,2,5,13,0,434.0,226.0,1.0,14.0,479.0,321.59,243.41
2016,2,5,13,15,653.5,160.0,1.0,14.0,530.5,304.1,219.78
2016,2,5,13,30,873.0,94.0,1.0,14.0,582.0,264.35,175.72
2016,2,5,13,45,870.5,90.0,1.0,14.0,562.0,210.17,129.48
2016,2,5,14,0,868.0,86.0,1.0,14.0,542.0,155.41,87.95
2016,2,5,14,15,855.0,84.5,1.05,14.0,513.5,101.59,58.6
2016,2,5,14,30,842.0,83.0,1.1,14.0,485.0,66.94,53.68
2016,2,5,14,45,829.5,79.0,1.15,14.0,451.5,64.47,51.68
2016,2,5,15,0,817.0,75.0,1.2,14.0,418.0,61.97,49.59
2016,2,5,15,15,792.0,71.5,1.2,13.5,378.5,59.67,47.76
2016,2,5,15,30,767.0,68.0,1.2,13.0,339.0,57.37,45.9
2016,2,5,15,45,727.0,64.5,1.2,12.5,295.0,54.93,43.88
2016,2,5,16,0,687.0,61.0,1.2,12.0,251.0,48.24,37.95
2016,2,5,16,15,629.5,55.0,1.2,11.0,205.0,43.96,34.14
2016,2,5,16,30,572.0,49.0,1.2,10.0,159.0,39.67,30.16
2016,2,5,16,45,469.0,41.0,1.2,9.5,114.5,33.48,24.21
2016,2,5,17,0,366.0,33.0,1.2,9.0,70.0,27.34,17.71
2016,2,5,17,15,183.0,16.5,1.2,9.0,35.0,13.38,0.0
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,123.5,10.0,2.25,5.5,16.5,91.63,0.0
2016,2,6,7,30,247.0,20.0,2.3,6.0,33.0,227.8,57.82
2016,2,6,7,45,366.5,30.0,2.35,6.5,72.5,344.13,278.24
2016,2,6,8,0,486.0,40.0,2.4,7.0,112.0,446.72,374.5
2016,2,6,8,15,557.5,47.0,2.3,7.5,157.0,512.14,431.48
2016,2,6,8,30,629.0,54.0,2.2,8.0,202.0,577.09,484.73
2016,2,6,8,45,680.0,58.0,2.1,8.5,247.5,615.85,514.64
2016,2,6,9,0,731.0,62.0,2.0,9.0,293.0,658.54,545.99
2016,2,6,9,15,761.0,65.0,1.9,9.5,334.5,681.02,560.51
2016,2,6,9,30,791.0,68.0,1.8,10.0,376.0,700.17,572.01
2016,2,6,9,45,811.0,71.0,1.75,11.0,413.0,708.3,574.26
2016,2,6,10,0,831.0,74.0,1.7,12.0,450.0,712.82,573.82
2016,2,6,10,15,846.0,76.0,1.6,12.0,481.5,708.82,568.82
2016,2,6,10,30,861.0,78.0,1.5,12.0,513.0,701.12,561.13
2016,2,6,10,45,872.5,79.0,1.4,12.5,538.0,681.32,542.78
2016,2,6,11,0,884.0,80.0,1.3,13.0,563.0,663.47,525.7
2016,2,6,11,15,890.5,81.0,1.35,13.0,580.5,639.02,505.75
2016,2,6,11,30,897.0,82.0,1.4,13.0,598.0,611.36,482.99
2016,2,6,11,45,774.0,121.0,1.45,13.5,571.5,549.04,432.36
2016,2,6,12,0,651.0,160.0,1.5,14.0,545.0,487.08,382.2
2016,2,6,12,15,780.5,120.0,1.5,14.0,583.5,479.18,372.78
2016,2,6,12,30,910.0,80.0,1.5,14.0,622.0,459.26,351.84
2016,2,6,12,45,754.0,127.0,1.55,14.5,573.5,392.82,297.09
2016,2,6,13,0,598.0,174.0,1.6,15.0,525.0,338.65,253.22
2016,2,6,13,15,512.0,196.5,1.6,15.0,492.0,293.17,216.11
2016,2,6,13,30,426.0,219.0,1.6,15.0,459.0,257.0,187.64
2016,2,6,13,45,472.5,198.0,1.6,15.0,455.5,220.12,154.77
2016,2,6,14,0,519.0,177.0,1.6,15.0,452.0,178.51,120.71
2016,2,6,14,15,529.5,164.0,1.55,14.5,431.5,135.4,93.82
2016,2,6,14,30,540.0,151.0,1.5,14.0,411.0,102.65,84.81
2016,2,6,14,45,521.5,142.5,1.45,14.0,379.5,98.0,80.99
2016,2,6,15,0,503.0,134.0,1.4,14.0,348.0,93.27,77.04
2016,2,6,15,15,459.5,127.0,1.25,13.5,308.0,89.15,73.75
2016,2,6,15,30,416.0,120.0,1.1,13.0,268.0,85.02,70.38
2016,2,6,15,45,396.0,107.5,1.0,13.0,234.0,77.29,63.63
2016,2,6,16,0,376.0,95.0,0.9,13.0,200.0,69.33,56.57
2016,2,6,16,15,481.5,70.0,0.95,12.5,180.0,55.08,43.87
2016,2,6,16,30,587.0,45.0,1.0,12.0,160.0,39.62,29.89
2016,2,6,16,45,498.5,37.5,1.05,11.5,116.5,30.56,21.47
2016,2,6,17,0,410.0,30.0,1.1,11.0,73.0,24.73,15.5
2016,2,6,17,15,205.0,15.0,1.1,10.5,36.5,12.07,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,9.0,2.35,7.5,18.5,120.21,0.0
2016,2,7,7,30,333.0,18.0,2.4,8.0,37.0,281.06,105.39
2016,2,7,7,45,453.0,26.5,2.5,8.5,79.0,394.31,317.8
2016,2,7,8,0,573.0,35.0,2.6,9.0,121.0,498.29,413.67
2016,2,7,8,15,639.5,40.0,2.65,9.5,167.5,559.89,467.37
2016,2,7,8,30,706.0,45.0,2.7,10.0,214.0,620.28,516.97
2016,2,7,8,45,749.0,48.5,2.8,10.5,259.5,658.97,547.43
2016,2,7,9,0,792.0,52.0,2.9,11.0,305.0,695.05,574.48
2016,2,7,9,15,820.5,54.5,2.8,11.5,348.0,708.45,582.21
2016,2,7,9,30,849.0,57.0,2.7,12.0,391.0,725.92,592.67
2016,2,7,9,45,862.0,61.5,2.65,12.5,428.0,730.84,593.61
2016,2,7,10,0,875.0,66.0,2.6,13.0,465.0,732.11,591.89
2016,2,7,10,15,889.5,67.5,2.5,13.0,497.0,727.14,586.39
2016,2,7,10,30,904.0,69.0,2.4,13.0,529.0,718.47,578.3
2016,2,7,10,45,914.0,70.0,2.35,13.5,554.5,702.43,563.54
2016,2,7,11,0,924.0,71.0,2.3,14.0,580.0,682.79,545.33
2016,2,7,11,15,930.5,72.0,2.3,14.5,598.0,657.41,522.93
2016,2,7,11,30,937.0,73.0,2.3,15.0,616.0,628.68,497.72
2016,2,7,11,45,940.5,73.5,2.3,15.5,626.5,594.53,468.02
2016,2,7,12,0,944.0,74.0,2.3,16.0,637.0,557.45,435.54
2016,2,7,12,15,944.5,74.0,2.25,16.0,639.0,515.71,399.4
2016,2,7,12,30,945.0,74.0,2.2,16.0,641.0,471.59,360.52
2016,2,7,12,45,944.5,73.0,2.2,16.5,635.0,424.01,317.51
2016,2,7,13,0,944.0,72.0,2.2,17.0,629.0,374.56,272.21
2016,2,7,13,15,939.0,71.5,2.2,17.0,615.0,322.61,225.04
2016,2,7,13,30,934.0,71.0,2.2,17.0,601.0,269.61,177.27
2016,2,7,13,45,926.0,70.0,2.2,17.0,579.5,214.88,130.2
2016,2,7,14,0,918.0,69.0,2.2,17.0,558.0,159.9,88.12
2016,2,7,14,15,906.0,67.5,2.1,17.0,529.5,104.29,56.66
2016,2,7,14,30,894.0,66.0,2.0,17.0,501.0,63.01,49.59
2016,2,7,14,45,877.5,64.0,1.95,17.0,466.0,61.21,48.17
2016,2,7,15,0,861.0,62.0,1.9,17.0,431.0,59.34,46.65
2016,2,7,15,15,837.5,59.5,1.75,16.5,391.0,56.96,44.77
2016,2,7,15,30,814.0,57.0,1.6,16.0,351.0,49.04,37.97
2016,2,7,15,45,780.0,54.0,1.45,15.5,306.5,46.74,36.08
2016,2,7,16,0,746.0,51.0,1.3,15.0,262.0,44.47,34.14
2016,2,7,16,15,694.5,46.5,1.3,14.5,216.0,40.83,30.89
2016,2,7,16,30,643.0,42.0,1.3,14.0,170.0,37.2,27.52
2016,2,7,16,45,557.0,35.5,1.3,13.5,125.0,31.65,22.27
2016,2,7,17,0,471.0,29.0,1.3,13.0,80.0,26.13,16.66
2016,2,7,17,15,235.5,14.5,1.3,12.5,40.0,12.68,1.07
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,137.0,10.5,2.95,8.5,19.0,101.97,0.0
2016,2,8,7,30,274.0,21.0,3.0,9.0,38.0,253.17,118.73
2016,2,8,7,45,393.5,31.0,3.15,10.0,79.0,367.21,297.65
2016,2,8,8,0,513.0,41.0,3.3,11.0,120.0,471.31,391.57
2016,2,8,8,15,584.5,47.5,3.2,11.5,166.5,536.96,448.01
2016,2,8,8,30,656.0,54.0,3.1,12.0,213.0,595.81,495.9
2016,2,8,8,45,699.0,59.0,3.05,12.5,258.5,636.68,527.46
2016,2,8,9,0,742.0,64.0,3.0,13.0,304.0,674.84,555.39
2016,2,8,9,15,772.5,67.5,2.9,13.5,347.0,698.52,570.97
2016,2,8,9,30,803.0,71.0,2.8,14.0,390.0,718.8,583.45
2016,2,8,9,45,831.5,71.5,2.75,14.5,429.0,730.3,589.3
2016,2,8,10,0,860.0,72.0,2.7,15.0,468.0,737.96,592.26
2016,2,8,10,15,874.5,74.0,2.65,15.5,500.5,727.2,581.67
2016,2,8,10,30,889.0,76.0,2.6,16.0,533.0,719.23,573.45
2016,2,8,10,45,899.0,77.5,2.55,16.5,558.0,703.89,559.2
2016,2,8,11,0,909.0,79.0,2.5,17.0,583.0,684.98,541.71
2016,2,8,11,15,915.5,80.0,2.45,17.0,601.0,659.79,520.4
2016,2,8,11,30,922.0,81.0,2.4,17.0,619.0,631.31,496.32
2016,2,8,11,45,925.5,81.5,2.35,17.5,629.0,597.44,466.89
2016,2,8,12,0,929.0,82.0,2.3,18.0,639.0,560.69,434.78
2016,2,8,12,15,929.5,82.0,2.25,18.0,641.0,519.3,399.32
2016,2,8,12,30,930.0,82.0,2.2,18.0,643.0,475.58,361.18
2016,2,8,12,45,669.5,161.0,2.15,18.0,563.5,394.37,297.43
2016,2,8,13,0,409.0,240.0,2.1,18.0,484.0,327.36,247.1
2016,2,8,13,15,668.5,157.5,2.0,18.0,545.0,312.44,224.75
2016,2,8,13,30,928.0,75.0,1.9,18.0,606.0,274.31,180.55
2016,2,8,13,45,919.5,74.0,1.85,18.5,584.5,219.63,133.38
2016,2,8,14,0,911.0,73.0,1.8,19.0,563.0,164.74,91.18
2016,2,8,14,15,899.0,72.0,1.75,18.5,534.5,109.67,59.81
2016,2,8,14,30,887.0,71.0,1.7,18.0,506.0,66.37,52.27
2016,2,8,14,45,869.5,69.0,1.65,18.0,471.0,64.6,50.91
2016,2,8,15,0,852.0,67.0,1.6,18.0,436.0,56.15,43.67
2016,2,8,15,15,828.0,64.5,1.5,17.5,395.5,54.45,42.39
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,52.77,41.09
2016,2,8,15,45,769.0,58.5,1.3,17.0,310.5,50.19,38.88
2016,2,8,16,0,734.0,55.0,1.2,17.0,266.0,47.62,36.63
2016,2,8,16,15,681.5,50.0,1.2,16.0,219.5,43.66,33.21
2016,2,8,16,30,629.0,45.0,1.2,15.0,173.0,39.71,29.64
2016,2,8,16,45,542.0,38.0,1.3,14.5,128.0,33.79,24.09
2016,2,8,17,0,455.0,31.0,1.4,14.0,83.0,25.59,16.24
2016,2,8,17,15,227.5,15.5,1.4,13.5,41.5,12.45,1.86
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.0,2.6,8.5,20.5,113.41,0.0
2016,2,9,7,30,305.0,22.0,2.7,9.0,41.0,278.98,152.39
2016,2,9,7,45,422.5,31.5,2.8,9.5,83.5,390.15,317.48
2016,2,9,8,0,540.0,41.0,2.9,10.0,126.0,493.13,410.09
2016,2,9,8,15,609.5,47.0,2.9,10.5,173.0,550.2,459.55
2016,2,9,8,30,679.0,53.0,2.9,11.0,220.0,614.77,511.99
2016,2,9,8,45,723.5,57.5,2.95,11.5,266.5,656.39,544.22
2016,2,9,9,0,768.0,62.0,3.0,12.0,313.0,695.27,572.94
2016,2,9,9,15,797.5,65.0,2.9,12.5,356.5,717.59,587.31
2016,2,9,9,30,827.0,68.0,2.8,13.0,400.0,736.48,598.61
2016,2,9,9,45,763.5,83.5,2.7,13.5,412.0,696.13,565.26
2016,2,9,10,0,700.0,99.0,2.6,14.0,424.0,657.14,533.44
2016,2,9,10,15,657.0,120.5,2.4,14.5,442.0,633.99,511.7
2016,2,9,10,30,614.0,142.0,2.2,15.0,460.0,608.02,487.82
2016,2,9,10,45,659.5,136.0,2.05,15.5,492.0,613.54,489.28
2016,2,9,11,0,705.0,130.0,1.9,16.0,524.0,614.27,486.57
2016,2,9,11,15,639.5,156.5,1.8,16.5,523.0,572.52,451.2
2016,2,9,11,30,574.0,183.0,1.7,17.0,522.0,526.09,412.89
2016,2,9,11,45,525.0,205.0,1.6,17.5,518.5,491.79,383.77
2016,2,9,12,0,476.0,227.0,1.5,18.0,515.0,458.21,355.22
2016,2,9,12,15,707.0,154.5,1.35,18.0,584.0,482.12,369.62
2016,2,9,12,30,938.0,82.0,1.2,18.0,653.0,482.07,362.75
2016,2,9,12,45,766.0,132.0,1.1,18.5,595.5,409.05,303.77
2016,2,9,13,0,594.0,182.0,1.0,19.0,538.0,346.77,254.72
2016,2,9,13,15,759.5,130.5,0.85,19.0,575.5,318.68,224.02
2016,2,9,13,30,925.0,79.0,0.7,19.0,613.0,279.62,182.57
2016,2,9,13,45,694.5,138.5,0.55,19.0,531.5,221.84,143.11
2016,2,9,14,0,464.0,198.0,0.4,19.0,450.0,190.79,129.21
2016,2,9,14,15,404.5,199.0,0.3,18.5,410.5,154.94,108.99
2016,2,9,14,30,345.0,200.0,0.2,18.0,371.0,135.18,110.29
2016,2,9,14,45,442.5,165.5,0.15,18.0,369.5,111.1,90.3
2016,2,9,15,0,540.0,131.0,0.1,18.0,368.0,91.4,73.81
2016,2,9,15,15,299.5,140.5,0.15,17.5,270.0,100.02,81.64
2016,2,9,15,30,59.0,150.0,0.2,17.0,172.0,110.18,90.69
2016,2,9,15,45,53.0,132.5,0.25,16.5,150.5,98.25,80.72
2016,2,9,16,0,47.0,115.0,0.3,16.0,129.0,86.07,70.41
2016,2,9,16,15,39.5,96.0,0.35,15.5,106.5,72.72,58.83
2016,2,9,16,30,32.0,77.0,0.4,15.0,84.0,59.11,46.74
2016,2,9,16,45,20.0,58.0,0.5,14.5,62.0,45.21,34.14
2016,2,9,17,0,8.0,39.0,0.6,14.0,40.0,31.24,21.2
2016,2,9,17,15,4.0,22.5,0.65,14.0,23.0,18.35,6.47
2016,2,9,17,30,0.0,6.0,0.7,14.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,0.75,14.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,23.5,12.0,1.15,9.5,13.5,26.35,0.0
2016,2,10,7,30,47.0,24.0,1.1,10.0,27.0,72.29,39.92
2016,2,10,7,45,86.0,42.5,1.1,10.5,54.0,129.44,103.45
2016,2,10,8,0,125.0,61.0,1.1,11.0,81.0,194.53,161.09
2016,2,10,8,15,144.5,80.5,1.15,11.0,111.0,217.11,182.1
2016,2,10,8,30,164.0,100.0,1.2,11.0,141.0,253.07,213.14
2016,2,10,8,45,173.5,119.0,1.25,11.5,170.0,279.55,234.75
2016,2,10,9,0,183.0,138.0,1.3,12.0,199.0,304.9,254.76
2016,2,10,9,15,194.0,154.5,1.2,12.0,226.5,326.92,271.76
2016,2,10,9,30,205.0,171.0,1.1,12.0,254.0,347.86,287.45
2016,2,10,9,45,438.0,139.5,1.0,12.5,338.5,512.07,417.75
2016,2,10,10,0,671.0,108.0,0.9,13.0,423.0,648.46,518.19
2016,2,10,10,15,694.5,110.0,0.85,13.5,455.0,652.33,516.35
2016,2,10,10,30,718.0,112.0,0.8,14.0,487.0,652.63,513.37
2016,2,10,10,45,799.5,100.5,0.8,14.5,536.0,672.27,525.5
2016,2,10,11,0,881.0,89.0,0.8,15.0,585.0,688.2,534.1
2016,2,10,11,15,811.5,109.5,0.85,15.0,577.5,635.02,493.38
2016,2,10,11,30,742.0,130.0,0.9,15.0,570.0,583.24,453.89
2016,2,10,11,45,541.5,197.0,0.95,15.0,521.5,495.69,386.53
2016,2,10,12,0,341.0,264.0,1.0,15.0,473.0,415.54,324.54
2016,2,10,12,15,480.0,221.5,1.0,15.0,516.0,429.96,333.96
2016,2,10,12,30,619.0,179.0,1.0,15.0,559.0,429.67,329.72
2016,2,10,12,45,589.5,187.0,1.05,15.5,546.0,386.31,292.89
2016,2,10,13,0,560.0,195.0,1.1,16.0,533.0,347.4,259.46
2016,2,10,13,15,546.0,195.0,1.1,16.0,518.5,308.35,225.77
2016,2,10,13,30,532.0,195.0,1.1,16.0,504.0,269.83,192.67
2016,2,10,13,45,536.0,186.0,1.15,16.5,488.0,228.94,157.75
2016,2,10,14,0,540.0,177.0,1.2,17.0,472.0,187.38,124.93
2016,2,10,14,15,549.0,164.5,1.15,17.0,451.5,143.3,96.07
2016,2,10,14,30,558.0,152.0,1.1,17.0,431.0,102.88,83.82
2016,2,10,14,45,480.5,157.0,1.1,17.0,385.5,106.03,86.81
2016,2,10,15,0,403.0,162.0,1.1,17.0,340.0,109.51,89.99
2016,2,10,15,15,234.5,158.0,1.05,16.5,259.0,109.91,90.7
2016,2,10,15,30,66.0,154.0,1.0,16.0,178.0,112.74,93.51
2016,2,10,15,45,59.5,136.0,1.0,15.5,156.0,100.54,83.24
2016,2,10,16,0,53.0,118.0,1.0,15.0,134.0,88.08,72.58
2016,2,10,16,15,45.0,99.0,1.05,14.5,111.0,74.76,60.93
2016,2,10,16,30,37.0,80.0,1.1,14.0,88.0,61.17,48.79
2016,2,10,16,45,24.5,60.5,1.15,13.5,65.5,46.99,35.88
2016,2,10,17,0,12.0,41.0,1.2,13.0,43.0,32.53,22.49
2016,2,10,17,15,6.0,24.0,1.2,12.5,25.0,19.52,8.17
2016,2,10,17,30,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,2,10,17,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,109.5,12.5,1.8,9.5,20.0,86.07,0.0
2016,2,11,7,30,219.0,25.0,1.8,10.0,40.0,227.14,147.23
2016,2,11,7,45,294.5,38.5,1.8,10.5,77.0,307.18,250.95
2016,2,11,8,0,370.0,52.0,1.8,11.0,114.0,382.41,318.71
2016,2,11,8,15,420.0,64.0,1.7,11.5,154.5,437.84,366.01
2016,2,11,8,30,470.0,76.0,1.6,12.0,195.0,492.47,410.08
2016,2,11,8,45,510.0,82.5,1.5,12.5,234.5,532.0,440.05
2016,2,11,9,0,550.0,89.0,1.4,13.0,274.0,569.18,466.77
2016,2,11,9,15,587.5,94.5,1.25,13.0,315.0,600.68,488.57
2016,2,11,9,30,625.0,100.0,1.1,13.0,356.0,629.25,507.36
2016,2,11,9,45,578.5,124.5,1.0,13.5,378.5,611.05,489.42
2016,2,11,10,0,532.0,149.0,0.9,14.0,401.0,584.13,465.46
2016,2,11,10,15,546.0,155.5,0.85,14.0,429.0,587.51,466.33
2016,2,11,10,30,560.0,162.0,0.8,14.0,457.0,588.08,464.71
2016,2,11,10,45,376.0,212.5,0.8,14.5,415.0,480.51,380.12
2016,2,11,11,0,192.0,263.0,0.8,15.0,373.0,381.64,301.64
2016,2,11,11,15,190.0,272.0,0.8,15.0,383.5,377.15,298.03
2016,2,11,11,30,188.0,281.0,0.8,15.0,394.0,371.86,293.05
2016,2,11,11,45,185.0,287.0,0.8,15.5,400.0,362.5,284.43
2016,2,11,12,0,182.0,293.0,0.8,16.0,406.0,352.57,275.4
2016,2,11,12,15,197.0,292.0,0.8,16.0,414.5,344.91,268.59
2016,2,11,12,30,212.0,291.0,0.8,16.0,423.0,335.51,260.15
2016,2,11,12,45,379.5,246.0,0.8,16.5,478.5,351.14,267.94
2016,2,11,13,0,547.0,201.0,0.8,17.0,534.0,349.44,259.75
2016,2,11,13,15,487.0,215.5,0.7,17.0,507.5,308.36,225.72
2016,2,11,13,30,427.0,230.0,0.6,17.0,481.0,271.86,196.41
2016,2,11,13,45,594.5,177.0,0.55,17.0,512.5,234.82,158.72
2016,2,11,14,0,762.0,124.0,0.5,17.0,544.0,179.92,108.75
2016,2,11,14,15,704.0,125.5,0.4,17.0,498.5,129.09,78.79
2016,2,11,14,30,646.0,127.0,0.3,17.0,453.0,87.53,70.46
2016,2,11,14,45,543.5,141.5,0.2,17.0,403.0,96.92,78.77
2016,2,11,15,0,441.0,156.0,0.1,17.0,353.0,105.95,86.57
2016,2,11,15,15,463.5,136.5,0.25,16.5,326.5,94.8,77.42
2016,2,11,15,30,486.0,117.0,0.4,16.0,300.0,83.2,67.79
2016,2,11,15,45,436.5,112.5,0.55,16.0,262.5,80.59,65.69
2016,2,11,16,0,387.0,108.0,0.7,16.0,225.0,78.01,63.51
2016,2,11,16,15,347.5,93.5,0.85,15.5,185.5,68.48,55.2
2016,2,11,16,30,308.0,79.0,1.0,15.0,146.0,58.67,46.43
2016,2,11,16,45,250.5,62.5,1.15,14.5,108.0,47.01,35.8
2016,2,11,17,0,193.0,46.0,1.3,14.0,70.0,35.04,24.63
2016,2,11,17,15,96.5,28.5,1.35,13.5,40.5,22.28,10.83
2016,2,11,17,30,0.0,11.0,1.4,13.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
