Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,13.5,1.15,9.5,23.5,102.16,0.0
2016,2,12,7,30,262.0,27.0,1.1,10.0,47.0,262.74,179.95
2016,2,12,7,45,371.5,37.5,1.1,10.5,88.5,364.18,296.36
2016,2,12,8,0,481.0,48.0,1.1,11.0,130.0,463.37,381.02
2016,2,12,8,15,549.0,55.5,1.05,11.0,176.0,528.78,434.91
2016,2,12,8,30,617.0,63.0,1.0,11.0,222.0,593.37,485.39
2016,2,12,8,45,549.5,82.5,0.95,11.5,244.0,564.91,462.32
2016,2,12,9,0,482.0,102.0,0.9,12.0,266.0,526.37,431.06
2016,2,12,9,15,391.0,133.5,0.85,12.0,277.5,487.9,398.62
2016,2,12,9,30,300.0,165.0,0.8,12.0,289.0,430.64,351.62
2016,2,12,9,45,432.0,153.0,0.8,12.5,349.5,525.9,425.43
2016,2,12,10,0,564.0,141.0,0.8,13.0,410.0,601.3,480.42
2016,2,12,10,15,698.5,117.0,0.85,13.5,472.5,668.24,528.15
2016,2,12,10,30,833.0,93.0,0.9,14.0,535.0,716.85,561.55
2016,2,12,10,45,772.0,112.5,0.95,14.5,537.0,674.12,527.19
2016,2,12,11,0,711.0,132.0,1.0,15.0,539.0,628.05,491.26
2016,2,12,11,15,786.5,116.5,1.05,15.0,579.0,631.86,493.61
2016,2,12,11,30,862.0,101.0,1.1,15.0,619.0,631.26,491.55
2016,2,12,11,45,862.5,102.5,1.15,15.0,628.5,597.33,464.24
2016,2,12,12,0,863.0,104.0,1.2,15.0,638.0,560.8,434.61
2016,2,12,12,15,742.5,143.0,1.2,15.0,603.5,496.26,383.2
2016,2,12,12,30,622.0,182.0,1.2,15.0,569.0,437.57,336.31
2016,2,12,12,45,612.5,185.0,1.3,15.0,563.0,400.44,305.0
2016,2,12,13,0,603.0,188.0,1.4,15.0,557.0,360.25,270.47
2016,2,12,13,15,415.0,230.5,1.45,15.0,482.0,300.03,224.87
2016,2,12,13,30,227.0,273.0,1.5,15.0,407.0,259.08,196.97
2016,2,12,13,45,177.0,264.5,1.55,15.0,367.0,225.57,171.7
2016,2,12,14,0,127.0,256.0,1.6,15.0,327.0,197.45,151.69
2016,2,12,14,15,295.5,218.5,1.6,15.0,372.0,167.88,124.06
2016,2,12,14,30,464.0,181.0,1.6,15.0,417.0,119.18,98.51
2016,2,12,14,45,490.0,161.5,1.6,15.0,395.5,108.65,89.73
2016,2,12,15,0,516.0,142.0,1.6,15.0,374.0,97.76,80.51
2016,2,12,15,15,523.0,126.0,1.55,14.5,343.5,88.52,72.79
2016,2,12,15,30,530.0,110.0,1.5,14.0,313.0,78.93,64.67
2016,2,12,15,45,487.0,105.0,1.45,14.0,274.0,75.92,62.15
2016,2,12,16,0,444.0,100.0,1.4,14.0,235.0,72.89,59.53
2016,2,12,16,15,404.0,87.5,1.45,13.5,194.5,64.6,52.24
2016,2,12,16,30,364.0,75.0,1.5,13.0,154.0,56.09,44.55
2016,2,12,16,45,303.0,60.5,1.55,12.5,115.5,45.76,35.05
2016,2,12,17,0,242.0,46.0,1.6,12.0,77.0,35.19,25.07
2016,2,12,17,15,121.0,30.5,1.6,12.0,46.0,23.81,12.69
2016,2,12,17,30,0.0,15.0,1.6,12.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.5,12.5,2.0,8.5,26.5,133.39,0.0
2016,2,13,7,30,353.0,25.0,2.0,9.0,53.0,329.92,237.61
2016,2,13,7,45,465.0,33.5,2.0,9.5,97.5,429.82,352.32
2016,2,13,8,0,577.0,42.0,2.0,10.0,142.0,522.17,432.4
2016,2,13,8,15,641.0,47.5,1.85,10.5,190.0,584.59,483.41
2016,2,13,8,30,705.0,53.0,1.7,11.0,238.0,645.45,529.92
2016,2,13,8,45,748.5,56.5,1.6,11.5,285.5,685.71,558.52
2016,2,13,9,0,792.0,60.0,1.5,12.0,333.0,723.18,583.57
2016,2,13,9,15,469.0,120.0,1.5,12.5,287.5,534.52,437.6
2016,2,13,9,30,146.0,180.0,1.5,13.0,242.0,314.1,257.61
2016,2,13,9,45,524.5,123.0,1.5,13.5,371.5,564.42,460.73
2016,2,13,10,0,903.0,66.0,1.5,14.0,501.0,772.41,611.35
2016,2,13,10,15,917.0,67.5,1.45,14.5,534.0,766.86,602.12
2016,2,13,10,30,931.0,69.0,1.4,15.0,567.0,757.51,592.75
2016,2,13,10,45,943.0,69.0,1.4,15.5,593.5,741.16,579.17
2016,2,13,11,0,955.0,69.0,1.4,16.0,620.0,721.06,562.24
2016,2,13,11,15,961.0,69.5,1.45,16.0,638.5,693.87,540.86
2016,2,13,11,30,967.0,70.0,1.5,16.0,657.0,663.27,516.58
2016,2,13,11,45,972.0,69.5,1.6,16.5,667.5,627.76,487.54
2016,2,13,12,0,977.0,69.0,1.7,17.0,678.0,589.16,455.43
2016,2,13,12,15,977.5,69.5,1.7,17.0,680.5,546.34,419.56
2016,2,13,12,30,978.0,70.0,1.7,17.0,683.0,501.01,380.77
2016,2,13,12,45,969.5,73.0,1.75,17.0,676.0,452.04,338.35
2016,2,13,13,0,961.0,76.0,1.8,17.0,669.0,401.66,293.73
2016,2,13,13,15,956.0,75.5,2.0,17.0,654.5,348.26,246.11
2016,2,13,13,30,951.0,75.0,2.2,17.0,640.0,293.79,197.22
2016,2,13,13,45,940.5,74.5,2.45,17.0,617.5,237.44,148.21
2016,2,13,14,0,930.0,74.0,2.7,17.0,595.0,181.06,103.19
2016,2,13,14,15,918.0,72.5,2.75,16.5,565.5,124.06,66.98
2016,2,13,14,30,906.0,71.0,2.8,16.0,536.0,67.72,53.78
2016,2,13,14,45,888.0,69.5,2.85,16.0,499.5,65.33,51.87
2016,2,13,15,0,870.0,68.0,2.9,16.0,463.0,63.86,50.71
2016,2,13,15,15,847.0,65.5,2.75,15.5,422.0,55.14,43.26
2016,2,13,15,30,824.0,63.0,2.6,15.0,381.0,53.46,41.99
2016,2,13,15,45,787.0,60.5,2.5,14.5,335.0,51.66,40.55
2016,2,13,16,0,750.0,58.0,2.4,14.0,289.0,49.91,39.12
2016,2,13,16,15,699.5,53.5,2.4,13.0,241.5,46.44,36.15
2016,2,13,16,30,649.0,49.0,2.4,12.0,194.0,42.99,33.06
2016,2,13,16,45,562.5,42.5,2.45,11.5,146.5,34.53,25.23
2016,2,13,17,0,476.0,36.0,2.5,11.0,99.0,29.58,20.35
2016,2,13,17,15,331.5,25.5,2.5,10.5,60.5,21.01,11.06
2016,2,13,17,30,187.0,15.0,2.5,10.0,22.0,12.8,0.0
2016,2,13,17,45,93.5,7.5,2.5,10.0,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,12.0,2.35,9.5,28.0,144.74,0.0
2016,2,14,7,30,385.0,24.0,2.4,10.0,56.0,345.09,255.9
2016,2,14,7,45,483.5,32.0,2.45,10.5,99.5,434.97,357.09
2016,2,14,8,0,582.0,40.0,2.5,11.0,143.0,526.22,436.21
2016,2,14,8,15,641.0,45.0,2.35,11.5,190.0,584.04,483.81
2016,2,14,8,30,700.0,50.0,2.2,12.0,237.0,640.43,527.29
2016,2,14,8,45,738.0,54.0,2.05,12.5,282.5,677.0,553.2
2016,2,14,9,0,776.0,58.0,1.9,13.0,328.0,710.9,575.69
2016,2,14,9,15,448.5,120.0,1.9,13.5,281.0,520.05,426.74
2016,2,14,9,30,121.0,182.0,1.9,14.0,234.0,297.09,243.17
2016,2,14,9,45,346.0,162.0,1.95,15.0,327.0,455.65,373.12
2016,2,14,10,0,571.0,142.0,2.0,16.0,420.0,611.91,491.97
2016,2,14,10,15,456.0,183.0,2.1,16.0,414.5,555.83,445.15
2016,2,14,10,30,341.0,224.0,2.2,16.0,409.0,486.11,389.48
2016,2,14,10,45,617.0,151.0,2.3,16.5,503.0,611.2,486.99
2016,2,14,11,0,893.0,78.0,2.4,17.0,597.0,692.5,547.52
2016,2,14,11,15,625.0,169.5,2.4,17.0,538.0,587.16,463.1
2016,2,14,11,30,357.0,261.0,2.4,17.0,479.0,467.0,368.47
2016,2,14,11,45,488.0,223.0,2.4,17.5,526.0,496.02,389.88
2016,2,14,12,0,619.0,185.0,2.4,18.0,573.0,510.09,397.83
2016,2,14,12,15,768.0,133.5,2.4,18.0,617.0,505.14,390.95
2016,2,14,12,30,917.0,82.0,2.4,18.0,661.0,487.94,372.87
2016,2,14,12,45,778.5,128.5,2.45,18.5,617.0,423.27,319.29
2016,2,14,13,0,640.0,175.0,2.5,19.0,573.0,369.04,274.74
2016,2,14,13,15,617.5,177.5,2.5,19.0,555.0,325.19,236.9
2016,2,14,13,30,595.0,180.0,2.5,19.0,537.0,282.71,200.27
2016,2,14,13,45,551.5,187.5,2.5,19.0,509.5,239.31,164.87
2016,2,14,14,0,508.0,195.0,2.5,19.0,482.0,201.5,136.54
2016,2,14,14,15,538.5,175.0,2.5,18.5,465.5,155.57,103.97
2016,2,14,14,30,569.0,155.0,2.5,18.0,449.0,106.67,86.78
2016,2,14,14,45,533.5,152.5,2.5,18.0,413.5,103.24,84.09
2016,2,14,15,0,498.0,150.0,2.5,18.0,378.0,102.34,83.52
2016,2,14,15,15,492.0,136.0,2.45,17.5,345.0,94.4,77.02
2016,2,14,15,30,486.0,122.0,2.4,17.0,312.0,86.2,70.23
2016,2,14,15,45,457.5,112.5,2.35,17.0,274.5,80.5,65.41
2016,2,14,16,0,429.0,103.0,2.3,17.0,237.0,74.66,60.37
2016,2,14,16,15,397.0,89.5,2.25,16.0,198.0,65.82,52.8
2016,2,14,16,30,365.0,76.0,2.2,15.0,159.0,56.7,44.78
2016,2,14,16,45,405.0,57.5,2.2,14.5,129.0,46.29,35.29
2016,2,14,17,0,445.0,39.0,2.2,14.0,99.0,31.96,22.19
2016,2,14,17,15,307.5,27.5,2.25,13.5,61.0,22.63,12.53
2016,2,14,17,30,170.0,16.0,2.3,13.0,23.0,13.2,0.0
2016,2,14,17,45,85.0,8.0,2.35,13.0,11.5,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,12.5,1.7,11.5,31.5,163.74,0.0
2016,2,15,7,30,436.0,25.0,1.7,12.0,63.0,385.3,288.75
2016,2,15,7,45,535.5,32.0,1.75,13.0,108.5,475.78,384.36
2016,2,15,8,0,635.0,39.0,1.8,14.0,154.0,567.8,460.95
2016,2,15,8,15,692.5,43.5,1.85,14.0,202.5,624.52,507.8
2016,2,15,8,30,750.0,48.0,1.9,14.0,251.0,679.7,551.02
2016,2,15,8,45,787.5,51.5,2.0,14.5,298.5,715.6,577.22
2016,2,15,9,0,825.0,55.0,2.1,15.0,346.0,740.96,594.62
2016,2,15,9,15,849.5,57.5,2.15,15.0,389.5,759.26,607.04
2016,2,15,9,30,874.0,60.0,2.2,15.0,433.0,774.26,616.81
2016,2,15,9,45,892.0,61.5,2.25,15.5,471.5,779.29,618.12
2016,2,15,10,0,910.0,63.0,2.3,16.0,510.0,780.65,616.89
2016,2,15,10,15,922.0,64.5,2.3,16.0,542.0,773.66,610.54
2016,2,15,10,30,934.0,66.0,2.3,16.0,574.0,762.9,601.69
2016,2,15,10,45,942.5,66.5,2.3,16.5,599.5,744.7,586.53
2016,2,15,11,0,951.0,67.0,2.3,17.0,625.0,722.88,568.5
2016,2,15,11,15,956.0,68.0,2.3,17.0,643.0,695.72,546.36
2016,2,15,11,30,961.0,69.0,2.3,17.0,661.0,665.19,521.39
2016,2,15,11,45,964.0,69.0,2.3,17.5,671.0,629.22,490.98
2016,2,15,12,0,967.0,69.0,2.3,18.0,681.0,590.29,457.81
2016,2,15,12,15,967.0,69.5,2.3,18.0,683.0,547.53,421.85
2016,2,15,12,30,967.0,70.0,2.3,18.0,685.0,502.33,383.05
2016,2,15,12,45,958.5,73.0,2.3,18.5,678.0,453.7,339.97
2016,2,15,13,0,950.0,76.0,2.3,19.0,671.0,403.67,294.99
2016,2,15,13,15,945.5,75.5,2.25,19.0,657.0,350.84,247.55
2016,2,15,13,30,941.0,75.0,2.2,19.0,643.0,296.89,199.04
2016,2,15,13,45,932.5,74.5,2.2,19.0,621.0,241.28,150.57
2016,2,15,14,0,924.0,74.0,2.2,19.0,599.0,185.44,105.66
2016,2,15,14,15,913.0,72.5,2.1,19.0,570.0,128.67,68.63
2016,2,15,14,30,902.0,71.0,2.0,19.0,541.0,72.46,57.15
2016,2,15,14,45,885.0,69.5,1.95,19.0,505.5,65.33,51.19
2016,2,15,15,0,868.0,68.0,1.9,19.0,470.0,63.89,50.08
2016,2,15,15,15,846.0,65.5,1.75,18.5,429.0,55.01,42.59
2016,2,15,15,30,824.0,63.0,1.6,18.0,388.0,53.35,41.35
2016,2,15,15,45,792.5,60.0,1.45,18.0,343.0,51.2,39.56
2016,2,15,16,0,761.0,57.0,1.3,18.0,298.0,49.07,37.74
2016,2,15,16,15,714.5,52.5,1.3,17.0,250.5,45.58,34.82
2016,2,15,16,30,668.0,48.0,1.3,16.0,203.0,42.1,31.77
2016,2,15,16,45,594.5,42.0,1.3,15.5,155.5,37.16,27.19
2016,2,15,17,0,521.0,36.0,1.3,15.0,108.0,32.26,22.44
2016,2,15,17,15,386.0,26.0,1.3,15.0,67.5,21.45,11.78
2016,2,15,17,30,251.0,16.0,1.3,15.0,27.0,13.23,0.0
2016,2,15,17,45,125.5,8.0,1.35,15.0,13.5,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,13.5,1.9,10.5,32.0,189.89,0.0
2016,2,16,7,30,413.0,27.0,1.9,11.0,64.0,371.54,285.45
2016,2,16,7,45,511.5,34.5,1.9,11.5,110.0,462.47,377.69
2016,2,16,8,0,610.0,42.0,1.9,12.0,156.0,554.61,455.29
2016,2,16,8,15,667.5,47.5,1.75,12.5,204.0,612.77,501.45
2016,2,16,8,30,725.0,53.0,1.6,13.0,252.0,669.37,543.34
2016,2,16,8,45,763.0,56.5,1.5,13.5,299.0,705.75,568.13
2016,2,16,9,0,801.0,60.0,1.4,14.0,346.0,739.31,589.56
2016,2,16,9,15,826.5,63.0,1.4,14.5,389.5,759.06,601.18
2016,2,16,9,30,852.0,66.0,1.4,15.0,433.0,767.84,604.75
2016,2,16,9,45,871.5,67.5,1.45,15.5,472.0,774.1,607.1
2016,2,16,10,0,891.0,69.0,1.5,16.0,511.0,776.72,606.92
2016,2,16,10,15,904.0,70.5,1.55,16.5,543.0,770.61,600.69
2016,2,16,10,30,917.0,72.0,1.6,17.0,575.0,760.76,592.02
2016,2,16,10,45,924.5,73.5,1.65,17.5,600.5,743.18,578.05
2016,2,16,11,0,932.0,75.0,1.7,18.0,626.0,722.03,561.12
2016,2,16,11,15,937.5,76.0,1.7,18.0,644.0,695.5,539.88
2016,2,16,11,30,943.0,77.0,1.7,18.0,662.0,665.61,515.88
2016,2,16,11,45,945.0,77.5,1.75,18.5,672.0,629.95,486.58
2016,2,16,12,0,947.0,78.0,1.8,19.0,682.0,591.42,454.57
2016,2,16,12,15,947.5,78.5,1.8,19.0,684.0,549.43,419.77
2016,2,16,12,30,948.0,79.0,1.8,19.0,686.0,505.01,382.18
2016,2,16,12,45,947.5,77.5,1.85,19.0,680.0,456.18,340.36
2016,2,16,13,0,947.0,76.0,1.9,19.0,674.0,405.48,295.91
2016,2,16,13,15,943.0,75.5,1.95,19.0,660.0,352.87,249.04
2016,2,16,13,30,939.0,75.0,2.0,19.0,646.0,299.1,200.9
2016,2,16,13,45,931.5,74.0,2.05,19.5,624.5,243.33,151.98
2016,2,16,14,0,924.0,73.0,2.1,20.0,603.0,187.24,106.5
2016,2,16,14,15,913.0,72.0,2.1,19.5,574.0,130.77,69.5
2016,2,16,14,30,902.0,71.0,2.1,19.0,545.0,74.83,59.16
2016,2,16,14,45,887.0,69.0,2.1,19.0,509.5,65.03,50.92
2016,2,16,15,0,872.0,67.0,2.1,19.0,474.0,63.28,49.54
2016,2,16,15,15,850.5,64.5,1.95,18.5,433.0,61.02,47.8
2016,2,16,15,30,829.0,62.0,1.8,18.0,392.0,52.59,40.67
2016,2,16,15,45,796.0,59.5,1.7,18.0,346.5,50.79,39.19
2016,2,16,16,0,763.0,57.0,1.6,18.0,301.0,49.03,37.7
2016,2,16,16,15,717.5,52.5,1.5,17.5,253.5,45.55,34.71
2016,2,16,16,30,672.0,48.0,1.4,17.0,206.0,42.06,31.61
2016,2,16,16,45,593.0,42.5,1.35,16.5,158.0,37.53,27.43
2016,2,16,17,0,514.0,37.0,1.3,16.0,110.0,30.36,20.75
2016,2,16,17,15,257.0,33.0,1.25,15.5,69.5,27.21,16.71
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,21.94,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,13.0,11.5,9.47,0.0
2016,2,17,7,30,0.0,23.0,3.6,13.0,23.0,18.99,9.4
2016,2,17,7,45,0.0,39.5,3.5,13.5,39.5,35.36,24.04
2016,2,17,8,0,0.0,56.0,3.4,14.0,56.0,51.57,38.22
2016,2,17,8,15,0.0,73.5,3.5,14.0,73.5,68.35,52.83
2016,2,17,8,30,0.0,91.0,3.6,14.0,91.0,84.63,66.82
2016,2,17,8,45,1.0,108.0,3.7,14.5,108.5,100.78,80.38
2016,2,17,9,0,2.0,125.0,3.8,15.0,126.0,116.71,93.51
2016,2,17,9,15,110.0,156.0,4.0,15.0,204.0,263.38,218.39
2016,2,17,9,30,218.0,187.0,4.2,15.0,282.0,380.31,314.93
2016,2,17,9,45,333.5,184.0,4.45,15.5,344.0,474.83,390.99
2016,2,17,10,0,449.0,181.0,4.7,16.0,406.0,566.67,462.88
2016,2,17,10,15,540.0,166.0,4.75,16.0,453.0,606.38,493.61
2016,2,17,10,30,631.0,151.0,4.8,16.0,500.0,648.37,525.5
2016,2,17,10,45,571.0,180.0,4.9,16.0,506.5,607.87,491.73
2016,2,17,11,0,511.0,209.0,5.0,16.0,513.0,573.79,463.05
2016,2,17,11,15,298.5,249.0,4.95,16.0,428.0,439.81,354.51
2016,2,17,11,30,86.0,289.0,4.9,16.0,343.0,310.67,248.69
2016,2,17,11,45,96.5,296.5,4.9,16.0,358.0,315.52,252.4
2016,2,17,12,0,107.0,304.0,4.9,16.0,373.0,318.99,254.61
2016,2,17,12,15,60.5,265.5,4.9,16.0,304.5,254.13,202.32
2016,2,17,12,30,14.0,227.0,4.9,16.0,236.0,193.48,153.45
2016,2,17,12,45,148.5,260.0,4.9,16.0,354.5,274.19,216.84
2016,2,17,13,0,283.0,293.0,4.9,16.0,473.0,334.09,260.49
2016,2,17,13,15,262.5,289.5,4.9,15.5,453.5,302.87,234.44
2016,2,17,13,30,242.0,286.0,4.9,15.0,434.0,275.78,212.09
2016,2,17,13,45,237.0,276.0,4.95,15.0,417.0,248.34,188.99
2016,2,17,14,0,232.0,266.0,5.0,15.0,400.0,221.39,167.27
2016,2,17,14,15,236.0,251.5,4.9,15.0,382.5,193.18,146.24
2016,2,17,14,30,240.0,237.0,4.8,15.0,365.0,164.73,129.57
2016,2,17,14,45,188.5,223.5,4.75,15.0,320.0,152.31,127.53
2016,2,17,15,0,137.0,210.0,4.7,15.0,275.0,143.65,120.36
2016,2,17,15,15,68.5,112.0,4.65,14.5,144.5,84.33,69.08
2016,2,17,15,30,0.0,14.0,4.6,14.0,14.0,11.54,4.68
2016,2,17,15,45,0.0,12.5,4.55,14.0,12.5,10.29,3.59
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,9.05,2.48
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,7.4,1.01
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,13.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.5,3.95,9.0,9.5,7.81,0.0
2016,2,18,7,30,0.0,19.0,4.0,9.0,19.0,15.66,7.09
2016,2,18,7,45,0.0,33.5,4.1,9.5,33.5,27.69,17.99
2016,2,18,8,0,0.0,48.0,4.2,10.0,48.0,41.15,29.92
2016,2,18,8,15,0.0,63.5,4.25,10.0,63.5,55.86,42.91
2016,2,18,8,30,0.0,79.0,4.3,10.0,79.0,70.22,55.45
2016,2,18,8,45,0.0,94.5,4.35,10.5,94.5,84.34,67.49
2016,2,18,9,0,0.0,110.0,4.4,11.0,110.0,98.25,79.15
2016,2,18,9,15,102.5,150.0,4.4,11.0,195.0,249.78,210.37
2016,2,18,9,30,205.0,190.0,4.4,11.0,280.0,373.98,314.36
2016,2,18,9,45,209.0,207.5,4.45,11.5,306.0,389.17,324.75
2016,2,18,10,0,213.0,225.0,4.5,12.0,332.0,403.0,334.24
2016,2,18,10,15,121.5,223.0,4.45,12.0,285.0,321.41,265.07
2016,2,18,10,30,30.0,221.0,4.4,12.0,238.0,230.26,187.77
2016,2,18,10,45,109.0,251.5,4.4,12.5,316.5,312.97,256.35
2016,2,18,11,0,188.0,282.0,4.4,13.0,395.0,401.47,327.01
2016,2,18,11,15,206.5,289.5,4.35,13.0,417.0,408.61,331.64
2016,2,18,11,30,225.0,297.0,4.3,13.0,439.0,413.67,334.74
2016,2,18,11,45,219.0,306.0,4.3,13.0,446.0,403.42,325.43
2016,2,18,12,0,213.0,315.0,4.3,13.0,453.0,392.51,315.63
2016,2,18,12,15,119.5,285.0,4.25,13.0,363.0,304.91,244.89
2016,2,18,12,30,26.0,255.0,4.2,13.0,273.0,221.68,177.71
2016,2,18,12,45,15.0,222.0,4.2,13.0,232.5,187.9,150.38
2016,2,18,13,0,4.0,189.0,4.2,13.0,192.0,155.95,124.43
2016,2,18,13,15,18.0,219.0,4.1,13.0,230.5,182.08,145.54
2016,2,18,13,30,32.0,249.0,4.0,13.0,269.0,200.77,160.19
2016,2,18,13,45,235.5,237.0,3.95,13.0,374.5,219.57,166.85
2016,2,18,14,0,439.0,225.0,3.9,13.0,480.0,217.21,155.57
2016,2,18,14,15,225.5,207.5,3.8,12.5,338.5,160.78,120.86
2016,2,18,14,30,12.0,190.0,3.7,12.0,197.0,146.79,118.17
2016,2,18,14,45,13.0,181.5,3.6,12.0,188.5,139.77,117.9
2016,2,18,15,0,14.0,173.0,3.5,12.0,180.0,133.18,112.43
2016,2,18,15,15,11.0,159.0,3.35,12.0,164.0,122.83,103.63
2016,2,18,15,30,8.0,145.0,3.2,12.0,148.0,112.35,94.66
2016,2,18,15,45,339.5,111.0,3.05,12.0,222.5,77.82,64.26
2016,2,18,16,0,671.0,77.0,2.9,12.0,297.0,59.05,47.61
2016,2,18,16,15,620.0,71.0,2.7,11.5,250.0,55.23,44.3
2016,2,18,16,30,569.0,65.0,2.5,11.0,203.0,51.4,40.85
2016,2,18,16,45,495.0,56.0,2.3,10.5,156.5,44.92,34.82
2016,2,18,17,0,421.0,47.0,2.1,10.0,110.0,38.37,28.52
2016,2,18,17,15,293.5,34.5,2.05,9.5,70.5,28.42,18.64
2016,2,18,17,30,166.0,22.0,2.0,9.0,31.0,17.16,0.0
2016,2,18,17,45,83.0,11.0,1.95,9.0,15.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,3.7,8.5,35.0,182.82,49.88
2016,2,19,7,30,362.0,32.0,3.9,9.0,70.0,355.31,287.86
2016,2,19,7,45,449.5,42.0,4.1,9.5,114.0,439.1,368.61
2016,2,19,8,0,537.0,52.0,4.3,10.0,158.0,525.01,443.55
2016,2,19,8,15,596.0,58.0,4.45,10.5,205.5,583.78,493.21
2016,2,19,8,30,655.0,64.0,4.6,11.0,253.0,641.39,539.66
2016,2,19,8,45,686.0,70.5,4.75,11.5,298.0,675.3,565.62
2016,2,19,9,0,717.0,77.0,4.9,12.0,343.0,706.59,588.68
2016,2,19,9,15,744.5,81.0,4.9,12.0,385.5,724.27,601.02
2016,2,19,9,30,772.0,85.0,4.9,12.0,428.0,743.87,614.66
2016,2,19,9,45,539.0,149.5,4.9,12.5,399.0,617.98,512.24
2016,2,19,10,0,306.0,214.0,4.9,13.0,370.0,479.02,395.59
2016,2,19,10,15,226.0,237.5,4.75,13.0,356.5,417.17,343.54
2016,2,19,10,30,146.0,261.0,4.6,13.0,343.0,372.05,304.37
2016,2,19,10,45,84.0,245.5,4.5,13.0,293.0,289.03,235.63
2016,2,19,11,0,22.0,230.0,4.4,13.0,243.0,214.31,173.12
2016,2,19,11,15,11.5,201.5,4.25,12.5,208.5,179.29,144.37
2016,2,19,11,30,1.0,173.0,4.1,12.0,174.0,146.4,117.17
2016,2,19,11,45,11.5,210.0,4.0,12.0,218.0,183.5,147.79
2016,2,19,12,0,22.0,247.0,3.9,12.0,262.0,218.87,176.51
2016,2,19,12,15,59.5,277.5,3.8,12.0,317.0,264.01,212.88
2016,2,19,12,30,97.0,308.0,3.7,12.0,372.0,298.97,240.2
2016,2,19,12,45,95.5,305.0,3.65,12.0,367.5,286.36,229.34
2016,2,19,13,0,94.0,302.0,3.6,12.0,363.0,273.72,218.57
2016,2,19,13,15,89.5,294.0,3.45,11.5,351.0,256.56,204.56
2016,2,19,13,30,85.0,286.0,3.3,11.0,339.0,239.92,191.02
2016,2,19,13,45,63.5,265.5,3.2,11.0,305.0,212.27,169.05
2016,2,19,14,0,42.0,245.0,3.1,11.0,271.0,187.69,149.97
2016,2,19,14,15,32.0,225.0,2.95,11.0,244.0,167.51,134.25
2016,2,19,14,30,22.0,205.0,2.8,11.0,217.0,157.11,126.86
2016,2,19,14,45,11.0,159.5,2.65,11.0,165.5,125.21,105.46
2016,2,19,15,0,0.0,114.0,2.5,11.0,114.0,92.33,76.82
2016,2,19,15,15,5.0,130.5,2.4,10.5,132.5,103.61,87.2
2016,2,19,15,30,10.0,147.0,2.3,10.0,151.0,113.84,96.64
2016,2,19,15,45,6.0,131.5,2.2,10.0,134.0,102.24,86.52
2016,2,19,16,0,2.0,116.0,2.1,10.0,117.0,90.52,76.22
2016,2,19,16,15,1.0,98.0,2.0,9.5,98.5,77.03,64.3
2016,2,19,16,30,0.0,80.0,1.9,9.0,80.0,63.4,52.03
2016,2,19,16,45,0.0,61.5,1.8,9.0,61.5,49.28,38.99
2016,2,19,17,0,0.0,43.0,1.7,9.0,43.0,34.98,25.67
2016,2,19,17,15,0.0,27.5,1.65,8.5,27.5,22.69,13.97
2016,2,19,17,30,0.0,12.0,1.6,8.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,1.6,8.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,19.0,2.15,4.5,32.5,144.41,60.22
2016,2,20,7,30,249.0,38.0,2.1,5.0,65.0,278.86,229.8
2016,2,20,7,45,309.5,53.5,2.1,5.5,104.5,345.77,294.06
2016,2,20,8,0,370.0,69.0,2.1,6.0,144.0,414.12,354.42
2016,2,20,8,15,414.0,81.5,2.05,6.5,186.0,465.51,397.88
2016,2,20,8,30,458.0,94.0,2.0,7.0,228.0,516.33,438.74
2016,2,20,8,45,499.5,99.5,2.0,8.0,268.0,554.79,467.41
2016,2,20,9,0,541.0,105.0,2.0,9.0,308.0,599.6,499.78
2016,2,20,9,15,537.5,121.0,1.9,9.0,342.5,603.14,500.33
2016,2,20,9,30,534.0,137.0,1.8,9.0,377.0,611.58,504.27
2016,2,20,9,45,586.5,134.0,1.75,9.5,418.5,648.1,529.81
2016,2,20,10,0,639.0,131.0,1.7,10.0,460.0,674.14,546.77
2016,2,20,10,15,754.0,114.0,1.6,10.0,525.0,728.13,584.97
2016,2,20,10,30,869.0,97.0,1.5,10.0,590.0,772.3,614.45
2016,2,20,10,45,793.5,120.0,1.4,10.5,585.5,716.97,569.88
2016,2,20,11,0,718.0,143.0,1.3,11.0,581.0,664.39,527.04
2016,2,20,11,15,690.0,159.0,1.15,11.0,589.5,633.65,501.18
2016,2,20,11,30,662.0,175.0,1.0,11.0,598.0,601.37,473.89
2016,2,20,11,45,527.5,226.0,0.9,11.5,566.5,532.03,417.85
2016,2,20,12,0,393.0,277.0,0.8,12.0,535.0,466.77,365.46
2016,2,20,12,15,444.5,260.0,0.75,12.0,552.5,459.78,358.64
2016,2,20,12,30,496.0,243.0,0.7,12.0,570.0,441.8,342.27
2016,2,20,12,45,481.0,246.5,0.7,12.0,561.5,406.9,313.16
2016,2,20,13,0,466.0,250.0,0.7,12.0,553.0,372.25,283.96
2016,2,20,13,15,518.5,225.0,0.7,12.0,555.0,338.45,253.45
2016,2,20,13,30,571.0,200.0,0.7,12.0,557.0,299.28,217.62
2016,2,20,13,45,734.0,144.5,0.75,12.5,588.0,255.68,173.16
2016,2,20,14,0,897.0,89.0,0.8,13.0,619.0,204.77,123.61
2016,2,20,14,15,886.5,87.0,0.85,13.0,590.0,148.42,84.06
2016,2,20,14,30,876.0,85.0,0.9,13.0,561.0,84.64,52.85
2016,2,20,14,45,863.5,82.0,0.95,13.0,526.0,65.63,52.6
2016,2,20,15,0,851.0,79.0,1.0,13.0,491.0,64.0,51.33
2016,2,20,15,15,829.5,76.0,1.0,12.5,450.0,62.22,50.0
2016,2,20,15,30,808.0,73.0,1.0,12.0,409.0,60.44,48.65
2016,2,20,15,45,782.5,68.5,1.05,12.0,364.0,57.43,46.09
2016,2,20,16,0,757.0,64.0,1.1,12.0,319.0,54.36,43.43
2016,2,20,16,15,712.5,59.0,1.15,11.5,270.5,50.65,40.22
2016,2,20,16,30,668.0,54.0,1.2,11.0,222.0,46.93,36.88
2016,2,20,16,45,601.0,47.5,1.3,10.5,173.5,38.33,28.99
2016,2,20,17,0,534.0,41.0,1.4,10.0,125.0,33.52,24.33
2016,2,20,17,15,412.5,31.0,1.45,9.5,82.0,25.5,16.44
2016,2,20,17,30,291.0,21.0,1.5,9.0,39.0,17.42,3.53
2016,2,20,17,45,145.5,10.5,1.6,9.0,19.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.5,16.5,1.85,6.5,41.5,219.3,116.64
2016,2,21,7,30,447.0,33.0,1.9,7.0,83.0,422.9,345.37
2016,2,21,7,45,540.0,40.5,1.95,8.0,131.0,510.13,424.02
2016,2,21,8,0,633.0,48.0,2.0,9.0,179.0,591.8,491.65
2016,2,21,8,15,688.0,53.5,2.0,9.5,229.5,649.56,537.54
2016,2,21,8,30,743.0,59.0,2.0,10.0,280.0,705.46,579.48
2016,2,21,8,45,782.0,62.0,2.0,10.5,328.5,742.86,605.58
2016,2,21,9,0,821.0,65.0,2.0,11.0,377.0,777.25,628.51
2016,2,21,9,15,846.0,68.0,1.95,11.0,422.0,796.89,640.67
2016,2,21,9,30,871.0,71.0,1.9,11.0,467.0,812.92,650.08
2016,2,21,9,45,890.5,73.0,1.9,11.5,506.5,811.93,646.42
2016,2,21,10,0,910.0,75.0,1.9,12.0,546.0,814.95,645.94
2016,2,21,10,15,922.5,76.5,1.85,12.0,579.5,808.03,639.11
2016,2,21,10,30,935.0,78.0,1.8,12.0,613.0,797.27,629.79
2016,2,21,10,45,944.0,79.0,1.75,12.5,639.0,779.53,614.55
2016,2,21,11,0,953.0,80.0,1.7,13.0,665.0,758.07,596.91
2016,2,21,11,15,958.5,81.0,1.65,13.0,683.5,730.57,574.58
2016,2,21,11,30,964.0,82.0,1.6,13.0,702.0,699.63,549.31
2016,2,21,11,45,966.5,82.5,1.6,13.5,712.5,663.08,518.93
2016,2,21,12,0,969.0,83.0,1.6,14.0,723.0,623.55,485.79
2016,2,21,12,15,969.0,83.0,1.65,14.0,725.0,579.46,449.66
2016,2,21,12,30,969.0,83.0,1.7,14.0,727.0,532.94,410.58
2016,2,21,12,45,772.5,146.5,1.8,14.0,657.0,452.38,346.52
2016,2,21,13,0,576.0,210.0,1.9,14.0,587.0,383.77,292.48
2016,2,21,13,15,765.0,146.0,1.95,14.0,635.5,359.43,264.95
2016,2,21,13,30,954.0,82.0,2.0,14.0,684.0,321.73,223.42
2016,2,21,13,45,943.5,82.0,2.15,14.5,661.0,264.66,172.27
2016,2,21,14,0,933.0,82.0,2.3,15.0,638.0,207.55,124.19
2016,2,21,14,15,921.5,80.5,2.4,14.5,608.0,149.5,83.01
2016,2,21,14,30,910.0,79.0,2.5,14.0,578.0,92.06,57.07
2016,2,21,14,45,892.0,78.0,2.6,14.0,541.0,71.24,57.31
2016,2,21,15,0,874.0,77.0,2.7,14.0,504.0,62.79,50.04
2016,2,21,15,15,725.5,95.5,2.7,13.5,430.0,69.0,55.77
2016,2,21,15,30,577.0,114.0,2.7,13.0,356.0,82.11,67.63
2016,2,21,15,45,672.0,89.0,2.7,13.0,341.0,66.34,53.79
2016,2,21,16,0,767.0,64.0,2.7,13.0,326.0,54.38,43.24
2016,2,21,16,15,721.5,59.5,2.7,12.0,276.5,51.07,40.49
2016,2,21,16,30,676.0,55.0,2.7,11.0,227.0,47.77,37.62
2016,2,21,16,45,606.0,48.5,2.7,10.5,178.0,39.1,29.67
2016,2,21,17,0,536.0,42.0,2.7,10.0,129.0,34.29,25.03
2016,2,21,17,15,414.0,32.0,2.65,9.5,85.0,26.29,17.21
2016,2,21,17,30,292.0,22.0,2.6,9.0,41.0,18.24,5.35
2016,2,21,17,45,146.0,11.0,2.6,9.0,20.5,9.39,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,2,22,7,15,243.0,22.5,1.85,7.5,50.5,245.47,149.33
2016,2,22,7,30,486.0,32.0,1.9,8.0,88.0,442.32,361.07
2016,2,22,7,45,570.5,39.0,1.95,9.0,136.5,525.77,435.32
2016,2,22,8,0,655.0,46.0,2.0,10.0,185.0,609.55,503.87
2016,2,22,8,15,707.0,51.0,2.0,10.0,235.0,664.48,547.99
2016,2,22,8,30,759.0,56.0,2.0,10.0,285.0,717.56,588.48
2016,2,22,8,45,792.5,59.5,2.05,10.5,333.0,751.19,611.98
2016,2,22,9,0,826.0,63.0,2.1,11.0,381.0,781.85,632.48
2016,2,22,9,15,850.5,66.0,2.1,11.5,425.5,801.14,643.68
2016,2,22,9,30,875.0,69.0,2.1,12.0,470.0,808.99,646.41
2016,2,22,9,45,891.0,71.5,2.15,12.5,509.5,813.68,647.39
2016,2,22,10,0,907.0,74.0,2.2,13.0,549.0,814.63,645.77
2016,2,22,10,15,920.0,75.5,2.2,13.5,582.5,808.18,638.59
2016,2,22,10,30,933.0,77.0,2.2,14.0,616.0,797.89,628.89
2016,2,22,10,45,940.5,79.0,2.2,14.5,642.0,780.21,614.12
2016,2,22,11,0,948.0,81.0,2.2,15.0,668.0,758.84,596.93
2016,2,22,11,15,866.0,107.0,2.15,15.0,655.0,702.82,552.89
2016,2,22,11,30,784.0,133.0,2.1,15.0,642.0,641.92,505.14
2016,2,22,11,45,874.5,108.5,2.1,15.5,684.0,638.92,500.52
2016,2,22,12,0,965.0,84.0,2.1,16.0,726.0,625.28,486.68
2016,2,22,12,15,966.0,84.0,2.1,16.0,728.5,581.78,450.45
