Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,30,967.0,84.0,2.1,16.0,731.0,535.78,411.51
2016,2,22,12,45,962.0,85.5,2.15,16.0,724.0,486.21,368.93
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,435.02,323.87
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,380.9,275.37
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,325.59,225.34
2016,2,22,13,45,808.5,120.5,2.2,16.0,622.5,262.58,175.23
2016,2,22,14,0,667.0,156.0,2.2,16.0,556.0,210.67,137.71
2016,2,22,14,15,792.5,118.0,2.1,16.0,571.5,159.25,94.93
2016,2,22,14,30,918.0,80.0,2.0,16.0,587.0,95.3,57.79
2016,2,22,14,45,741.0,113.0,1.95,16.0,505.5,78.33,62.97
2016,2,22,15,0,564.0,146.0,1.9,16.0,424.0,99.46,81.47
2016,2,22,15,15,607.5,121.5,1.75,15.5,398.5,85.72,69.85
2016,2,22,15,30,651.0,97.0,1.6,15.0,373.0,70.31,56.68
2016,2,22,15,45,617.0,94.0,1.45,14.5,332.5,69.28,56.06
2016,2,22,16,0,583.0,91.0,1.3,14.0,292.0,68.36,55.47
2016,2,22,16,15,551.5,81.0,1.3,13.0,248.5,61.99,50.08
2016,2,22,16,30,520.0,71.0,1.3,12.0,205.0,55.4,44.32
2016,2,22,16,45,540.0,57.0,1.3,11.5,170.5,45.55,35.37
2016,2,22,17,0,560.0,43.0,1.3,11.0,136.0,35.17,25.77
2016,2,22,17,15,439.5,33.5,1.35,10.5,91.0,27.6,18.39
2016,2,22,17,30,319.0,24.0,1.4,10.0,46.0,20.01,7.56
2016,2,22,17,45,159.5,12.0,1.45,10.0,23.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,1.45,7.5,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,1.5,8.0,15.0,12.8,0.0
2016,2,23,7,15,236.5,25.0,1.55,8.0,54.0,246.83,163.83
2016,2,23,7,30,473.0,35.0,1.6,8.0,93.0,448.33,366.59
2016,2,23,7,45,561.0,43.0,1.65,8.5,142.5,533.81,441.72
2016,2,23,8,0,649.0,51.0,1.7,9.0,192.0,612.99,506.95
2016,2,23,8,15,702.5,56.5,1.8,9.0,243.0,670.29,553.2
2016,2,23,8,30,756.0,62.0,1.9,9.0,294.0,725.54,595.82
2016,2,23,8,45,794.0,65.5,2.0,9.5,343.5,763.12,622.52
2016,2,23,9,0,832.0,69.0,2.1,10.0,393.0,797.6,646.14
2016,2,23,9,15,856.5,72.0,2.1,10.5,438.0,816.9,657.2
2016,2,23,9,30,881.0,75.0,2.1,11.0,483.0,832.53,665.49
2016,2,23,9,45,900.0,76.5,2.1,11.5,523.5,830.26,660.84
2016,2,23,10,0,919.0,78.0,2.1,12.0,564.0,832.13,659.48
2016,2,23,10,15,931.0,80.0,1.95,12.5,597.5,825.15,650.5
2016,2,23,10,30,943.0,82.0,1.8,13.0,631.0,814.29,638.98
2016,2,23,10,45,951.5,83.0,1.7,13.5,657.0,795.83,622.8
2016,2,23,11,0,960.0,84.0,1.6,14.0,683.0,773.64,604.27
2016,2,23,11,15,965.0,85.0,1.55,14.5,701.5,745.38,580.78
2016,2,23,11,30,970.0,86.0,1.5,15.0,720.0,713.7,554.27
2016,2,23,11,45,971.0,87.0,1.45,15.5,730.0,676.28,523.28
2016,2,23,12,0,972.0,88.0,1.4,16.0,740.0,635.95,489.72
2016,2,23,12,15,972.0,88.5,1.3,16.0,741.5,591.91,453.29
2016,2,23,12,30,972.0,89.0,1.2,16.0,743.0,545.41,414.18
2016,2,23,12,45,966.5,90.0,1.2,16.5,735.5,494.74,370.85
2016,2,23,13,0,961.0,91.0,1.2,17.0,728.0,442.5,325.29
2016,2,23,13,15,956.0,90.0,1.1,17.0,713.0,387.52,276.87
2016,2,23,13,30,951.0,89.0,1.0,17.0,698.0,331.5,227.12
2016,2,23,13,45,941.5,88.5,0.95,17.0,675.0,274.07,177.02
2016,2,23,14,0,932.0,88.0,0.9,17.0,652.0,216.52,129.41
2016,2,23,14,15,921.0,86.5,0.85,17.0,621.5,158.25,87.87
2016,2,23,14,30,910.0,85.0,0.8,17.0,591.0,100.54,60.59
2016,2,23,14,45,893.0,83.0,0.75,17.0,554.0,66.49,52.4
2016,2,23,15,0,876.0,81.0,0.7,17.0,517.0,65.52,51.76
2016,2,23,15,15,854.5,78.5,0.65,16.5,474.5,64.14,50.81
2016,2,23,15,30,833.0,76.0,0.6,16.0,432.0,62.77,49.86
2016,2,23,15,45,800.0,73.0,0.55,16.0,384.5,60.9,48.36
2016,2,23,16,0,767.0,70.0,0.5,16.0,337.0,59.07,46.86
2016,2,23,16,15,721.5,65.0,0.55,15.5,287.0,55.5,43.86
2016,2,23,16,30,676.0,60.0,0.6,15.0,237.0,47.66,36.96
2016,2,23,16,45,597.5,53.5,0.7,14.5,186.0,42.94,32.67
2016,2,23,17,0,519.0,47.0,0.8,14.0,135.0,38.26,28.21
2016,2,23,17,15,400.0,36.5,0.9,13.5,90.5,29.99,20.29
2016,2,23,17,30,281.0,26.0,1.0,13.0,46.0,21.65,9.47
2016,2,23,17,45,140.5,13.0,1.1,13.0,23.0,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,51.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,102.0,12.0,1.1,9.0,14.0,82.71,0.0
2016,2,24,7,15,243.5,25.5,1.2,9.0,50.5,256.37,179.88
2016,2,24,7,30,385.0,39.0,1.3,9.0,87.0,387.64,318.04
2016,2,24,7,45,474.5,47.5,1.4,9.5,134.0,474.15,393.41
2016,2,24,8,0,564.0,56.0,1.5,10.0,181.0,562.01,465.47
2016,2,24,8,15,619.0,62.5,1.45,10.5,230.0,619.65,509.79
2016,2,24,8,30,674.0,69.0,1.4,11.0,279.0,675.96,550.78
2016,2,24,8,45,716.0,72.5,1.4,11.5,327.0,715.54,577.92
2016,2,24,9,0,758.0,76.0,1.4,12.0,375.0,747.97,598.97
2016,2,24,9,15,784.0,79.5,1.3,12.5,418.5,769.33,610.35
2016,2,24,9,30,810.0,83.0,1.2,13.0,462.0,787.19,618.93
2016,2,24,9,45,831.5,84.5,1.2,13.5,501.5,795.3,621.77
2016,2,24,10,0,853.0,86.0,1.2,14.0,541.0,799.59,622.1
2016,2,24,10,15,866.0,88.0,1.15,14.5,573.5,793.85,614.94
2016,2,24,10,30,879.0,90.0,1.1,15.0,606.0,777.72,600.85
2016,2,24,10,45,888.0,91.5,1.1,15.5,631.5,761.46,587.63
2016,2,24,11,0,897.0,93.0,1.1,16.0,657.0,741.64,572.08
2016,2,24,11,15,902.5,94.0,1.05,16.0,675.0,715.37,551.06
2016,2,24,11,30,908.0,95.0,1.0,16.0,693.0,685.85,527.5
2016,2,24,11,45,910.0,96.0,1.0,16.5,702.5,651.02,499.36
2016,2,24,12,0,912.0,97.0,1.0,17.0,712.0,613.4,468.7
2016,2,24,12,15,771.5,150.0,0.95,17.0,671.5,545.68,415.66
2016,2,24,12,30,631.0,203.0,0.9,17.0,631.0,482.13,365.99
2016,2,24,12,45,631.5,200.5,0.85,17.0,625.5,442.94,333.65
2016,2,24,13,0,632.0,198.0,0.8,17.0,620.0,402.51,299.39
2016,2,24,13,15,764.5,146.5,0.75,17.0,647.0,365.84,264.27
2016,2,24,13,30,897.0,95.0,0.7,17.0,674.0,323.94,222.6
2016,2,24,13,45,889.5,93.5,0.7,17.0,651.5,268.95,174.81
2016,2,24,14,0,882.0,92.0,0.7,17.0,629.0,213.74,129.13
2016,2,24,14,15,870.5,90.5,0.7,17.0,600.0,150.83,83.35
2016,2,24,14,30,859.0,89.0,0.7,17.0,571.0,95.16,55.97
2016,2,24,14,45,843.0,86.5,0.7,17.0,535.0,68.05,53.74
2016,2,24,15,0,827.0,84.0,0.7,17.0,499.0,66.86,52.9
2016,2,24,15,15,805.0,81.0,0.7,16.5,457.5,65.21,51.72
2016,2,24,15,30,783.0,78.0,0.7,16.0,416.0,63.57,50.54
2016,2,24,15,45,752.0,74.5,0.7,16.0,370.5,61.44,48.81
2016,2,24,16,0,721.0,71.0,0.7,16.0,325.0,59.32,47.06
2016,2,24,16,15,677.0,65.5,0.8,15.5,277.0,50.86,39.74
2016,2,24,16,30,633.0,60.0,0.9,15.0,229.0,47.24,36.59
2016,2,24,16,45,565.5,53.0,1.0,14.5,180.5,42.24,32.05
2016,2,24,17,0,498.0,46.0,1.1,14.0,132.0,37.21,27.31
2016,2,24,17,15,388.0,35.5,1.2,13.5,89.0,28.97,19.48
2016,2,24,17,30,278.0,25.0,1.3,13.0,46.0,20.64,9.48
2016,2,24,17,45,139.0,12.5,1.4,12.5,23.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.8,10.0,16.0,76.79,0.0
2016,2,25,7,15,223.5,27.5,0.85,10.5,52.0,247.4,179.84
2016,2,25,7,30,355.0,42.0,0.9,11.0,88.0,369.27,301.17
2016,2,25,7,45,434.0,53.0,0.95,11.5,134.0,450.54,370.62
2016,2,25,8,0,513.0,64.0,1.0,12.0,180.0,532.94,437.05
2016,2,25,8,15,568.5,71.0,0.95,12.0,228.0,591.61,482.14
2016,2,25,8,30,624.0,78.0,0.9,12.0,276.0,648.81,523.99
2016,2,25,8,45,659.5,84.5,0.9,12.5,322.0,686.82,549.57
2016,2,25,9,0,695.0,91.0,0.9,13.0,368.0,722.19,572.5
2016,2,25,9,15,722.0,95.0,0.9,13.5,411.0,744.4,585.42
2016,2,25,9,30,749.0,99.0,0.9,14.0,454.0,763.33,595.92
2016,2,25,9,45,772.5,101.0,0.9,15.0,492.5,769.06,596.01
2016,2,25,10,0,796.0,103.0,0.9,16.0,531.0,776.22,597.33
2016,2,25,10,15,810.0,105.5,0.9,16.0,563.0,772.52,593.41
2016,2,25,10,30,824.0,108.0,0.9,16.0,595.0,765.08,587.22
2016,2,25,10,45,763.0,132.5,0.95,16.5,598.5,724.41,556.79
2016,2,25,11,0,702.0,157.0,1.0,17.0,602.0,679.24,522.28
2016,2,25,11,15,473.5,235.0,0.95,17.0,539.0,564.34,435.22
2016,2,25,11,30,245.0,313.0,0.9,17.0,476.0,445.75,344.73
2016,2,25,11,45,245.5,318.0,0.85,17.5,483.0,434.62,335.53
2016,2,25,12,0,246.0,323.0,0.8,18.0,490.0,422.52,324.65
2016,2,25,12,15,562.0,216.0,0.75,18.0,599.5,491.53,374.94
2016,2,25,12,30,878.0,109.0,0.7,18.0,709.0,523.38,393.34
2016,2,25,12,45,648.0,194.0,0.65,18.5,634.5,446.53,332.85
2016,2,25,13,0,418.0,279.0,0.6,19.0,560.0,381.72,283.98
2016,2,25,13,15,419.0,272.0,0.55,19.0,549.0,347.96,256.13
2016,2,25,13,30,420.0,265.0,0.5,19.0,538.0,313.69,227.39
2016,2,25,13,45,643.0,181.5,0.45,19.0,583.5,272.46,185.1
2016,2,25,14,0,866.0,98.0,0.4,19.0,629.0,211.33,126.42
2016,2,25,14,15,855.0,96.0,0.4,19.0,600.0,155.28,86.25
2016,2,25,14,30,844.0,94.0,0.4,19.0,571.0,99.99,58.58
2016,2,25,14,45,824.0,93.0,0.4,19.0,535.0,72.22,56.8
2016,2,25,15,0,804.0,92.0,0.4,19.0,499.0,72.2,57.0
2016,2,25,15,15,782.5,89.0,0.5,18.5,458.0,70.75,56.04
2016,2,25,15,30,761.0,86.0,0.6,18.0,417.0,69.32,55.09
2016,2,25,15,45,728.0,82.0,0.75,18.0,371.5,61.36,48.32
2016,2,25,16,0,695.0,78.0,0.9,18.0,326.0,59.22,46.58
2016,2,25,16,15,651.0,72.0,0.95,17.0,278.0,55.46,43.54
2016,2,25,16,30,607.0,66.0,1.0,16.0,230.0,51.66,40.34
2016,2,25,16,45,547.5,57.5,1.1,15.5,182.5,45.68,34.97
2016,2,25,17,0,488.0,49.0,1.2,15.0,135.0,39.59,29.31
2016,2,25,17,15,380.0,38.0,1.2,14.5,91.5,31.02,21.23
2016,2,25,17,30,272.0,27.0,1.2,14.0,48.0,22.33,11.27
2016,2,25,17,45,136.0,13.5,1.25,14.0,24.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.1,0.0
2016,2,26,7,15,60.0,31.5,1.0,11.0,39.5,100.11,72.59
2016,2,26,7,30,120.0,50.0,1.1,11.0,66.0,183.76,150.6
2016,2,26,7,45,148.5,70.5,1.2,11.5,99.0,232.06,193.57
2016,2,26,8,0,177.0,91.0,1.3,12.0,132.0,279.59,234.39
2016,2,26,8,15,196.0,111.0,1.35,12.0,166.0,317.89,266.46
2016,2,26,8,30,215.0,131.0,1.4,12.0,200.0,355.2,296.72
2016,2,26,8,45,234.5,147.5,1.5,12.5,233.5,387.04,321.42
2016,2,26,9,0,254.0,164.0,1.6,13.0,267.0,417.83,344.68
2016,2,26,9,15,355.0,165.5,1.6,13.5,326.0,496.71,406.45
2016,2,26,9,30,456.0,167.0,1.6,14.0,385.0,592.84,478.2
2016,2,26,9,45,325.0,207.0,1.65,14.5,368.5,503.34,405.02
2016,2,26,10,0,194.0,247.0,1.7,15.0,352.0,415.85,333.78
2016,2,26,10,15,254.5,254.0,1.7,15.0,400.5,476.55,380.9
2016,2,26,10,30,315.0,261.0,1.7,15.0,449.0,517.89,411.7
2016,2,26,10,45,586.5,185.0,1.7,15.5,553.0,642.28,506.65
2016,2,26,11,0,858.0,109.0,1.7,16.0,657.0,741.78,578.58
2016,2,26,11,15,688.5,173.0,1.7,16.0,620.5,659.8,513.98
2016,2,26,11,30,519.0,237.0,1.7,16.0,584.0,573.6,447.62
2016,2,26,11,45,528.0,237.5,1.75,16.0,595.0,552.61,431.34
2016,2,26,12,0,537.0,238.0,1.8,16.0,606.0,529.27,412.38
2016,2,26,12,15,561.0,230.5,1.85,16.0,615.5,504.86,392.22
2016,2,26,12,30,585.0,223.0,1.9,16.0,625.0,477.2,368.87
2016,2,26,12,45,570.5,225.5,2.0,16.0,614.5,437.5,335.96
2016,2,26,13,0,556.0,228.0,2.1,16.0,604.0,397.88,302.51
2016,2,26,13,15,551.5,224.5,2.15,16.0,591.5,357.46,267.61
2016,2,26,13,30,547.0,221.0,2.2,16.0,579.0,316.78,232.13
2016,2,26,13,45,558.0,208.5,2.3,16.0,563.0,273.24,194.04
2016,2,26,14,0,569.0,196.0,2.4,16.0,547.0,228.39,156.07
2016,2,26,14,15,700.0,146.5,2.45,15.5,558.5,170.01,106.15
2016,2,26,14,30,831.0,97.0,2.5,15.0,570.0,103.44,61.94
2016,2,26,14,45,818.5,93.0,2.6,15.0,535.0,71.99,57.62
2016,2,26,15,0,806.0,89.0,2.7,15.0,500.0,69.92,55.98
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.5,68.03,54.59
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,66.13,53.18
2016,2,26,15,45,734.5,77.0,2.7,14.0,372.5,62.99,50.55
2016,2,26,16,0,708.0,72.0,2.7,14.0,328.0,59.79,47.84
2016,2,26,16,15,664.5,67.0,2.55,13.5,280.0,51.7,40.79
2016,2,26,16,30,621.0,62.0,2.4,13.0,232.0,48.53,38.03
2016,2,26,16,45,556.5,55.0,2.3,12.5,184.5,43.61,33.57
2016,2,26,17,0,492.0,48.0,2.2,12.0,137.0,38.67,28.89
2016,2,26,17,15,384.0,37.5,2.05,11.5,93.5,30.5,21.12
2016,2,26,17,30,276.0,27.0,1.9,11.0,50.0,22.24,11.86
2016,2,26,17,45,138.0,13.5,1.8,11.0,25.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.55,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.5,9.0,24.0,32.56,0.0
2016,2,27,7,15,232.0,31.5,1.5,9.5,64.0,260.83,202.02
2016,2,27,7,30,464.0,39.0,1.5,10.0,104.0,453.46,372.45
2016,2,27,7,45,544.5,46.0,1.55,10.5,152.5,533.06,439.78
2016,2,27,8,0,625.0,53.0,1.6,11.0,201.0,613.65,504.41
2016,2,27,8,15,674.5,58.5,1.55,11.0,250.5,660.77,540.55
2016,2,27,8,30,724.0,64.0,1.5,11.0,300.0,713.06,578.78
2016,2,27,8,45,758.0,67.5,1.5,11.5,347.5,747.49,601.61
2016,2,27,9,0,792.0,71.0,1.5,12.0,395.0,778.95,621.61
2016,2,27,9,15,815.5,74.0,1.4,12.5,439.0,797.68,630.82
2016,2,27,9,30,839.0,77.0,1.3,13.0,483.0,812.88,637.35
2016,2,27,9,45,855.0,79.5,1.2,13.5,521.5,817.54,636.36
2016,2,27,10,0,871.0,82.0,1.1,14.0,560.0,810.83,627.63
2016,2,27,10,15,883.5,84.0,1.05,14.0,592.5,804.94,621.61
2016,2,27,10,30,896.0,86.0,1.0,14.0,625.0,795.29,613.14
2016,2,27,10,45,904.5,87.5,0.95,14.5,650.5,778.3,598.69
2016,2,27,11,0,913.0,89.0,0.9,15.0,676.0,757.7,582.03
2016,2,27,11,15,918.5,89.5,0.9,15.0,694.0,730.42,561.73
2016,2,27,11,30,924.0,90.0,0.9,15.0,712.0,699.86,538.19
2016,2,27,11,45,926.0,91.0,0.95,15.5,722.0,664.41,510.3
2016,2,27,12,0,928.0,92.0,1.0,16.0,732.0,626.11,479.73
2016,2,27,12,15,928.5,92.0,1.0,16.0,734.0,583.41,445.6
2016,2,27,12,30,929.0,92.0,1.0,16.0,736.0,538.35,408.76
2016,2,27,12,45,669.5,189.0,1.0,16.0,650.5,455.34,344.53
2016,2,27,13,0,410.0,286.0,1.0,16.0,565.0,386.15,292.5
2016,2,27,13,15,408.5,280.5,1.0,16.0,554.0,352.83,264.79
2016,2,27,13,30,407.0,275.0,1.0,16.0,543.0,319.21,236.29
2016,2,27,13,45,465.5,244.0,1.05,16.0,541.5,278.23,200.03
2016,2,27,14,0,524.0,213.0,1.1,16.0,540.0,233.56,161.07
2016,2,27,14,15,512.5,208.0,1.1,15.5,515.0,192.06,130.71
2016,2,27,14,30,501.0,203.0,1.1,15.0,490.0,151.74,108.05
2016,2,27,14,45,495.0,191.5,1.1,15.0,461.0,124.11,102.35
2016,2,27,15,0,489.0,180.0,1.1,15.0,432.0,118.64,97.99
2016,2,27,15,15,645.0,129.0,1.1,14.5,433.0,90.41,74.01
2016,2,27,15,30,801.0,78.0,1.1,14.0,434.0,63.5,50.81
2016,2,27,15,45,777.5,73.0,1.1,14.0,388.5,60.28,48.15
2016,2,27,16,0,754.0,68.0,1.1,14.0,343.0,56.97,45.34
2016,2,27,16,15,712.5,63.5,1.15,13.5,294.0,53.82,42.7
2016,2,27,16,30,671.0,59.0,1.2,13.0,245.0,50.66,39.97
2016,2,27,16,45,613.0,52.0,1.25,12.5,196.0,41.51,31.72
2016,2,27,17,0,555.0,45.0,1.3,12.0,147.0,36.42,26.95
2016,2,27,17,15,447.5,36.0,1.35,11.5,101.5,29.38,20.22
2016,2,27,17,30,340.0,27.0,1.4,11.0,56.0,22.31,12.32
2016,2,27,17,45,170.0,13.5,1.5,11.0,28.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,8.5,6.5,5.55,0.0
2016,2,28,7,0,0.0,13.0,2.0,9.0,13.0,10.72,0.0
2016,2,28,7,15,10.0,32.0,2.0,9.5,33.5,47.05,32.47
2016,2,28,7,30,20.0,51.0,2.0,10.0,54.0,77.2,60.56
2016,2,28,7,45,31.5,72.0,2.05,10.5,79.0,110.19,89.96
2016,2,28,8,0,43.0,93.0,2.1,11.0,104.0,141.91,117.75
2016,2,28,8,15,50.5,114.0,2.1,11.0,129.0,169.56,141.56
2016,2,28,8,30,58.0,135.0,2.1,11.0,154.0,196.53,164.28
2016,2,28,8,45,65.0,154.0,2.1,11.5,178.5,219.71,183.03
2016,2,28,9,0,72.0,173.0,2.1,12.0,203.0,242.45,201.02
2016,2,28,9,15,85.5,194.0,2.05,12.0,233.0,272.6,225.27
2016,2,28,9,30,99.0,215.0,2.0,12.0,263.0,301.82,248.33
2016,2,28,9,45,100.5,232.5,1.95,12.5,285.0,315.89,258.13
2016,2,28,10,0,102.0,250.0,1.9,13.0,307.0,329.24,267.31
2016,2,28,10,15,109.5,266.5,1.85,13.0,330.5,345.47,279.34
2016,2,28,10,30,117.0,283.0,1.8,13.0,354.0,360.62,290.41
2016,2,28,10,45,148.0,296.5,1.8,13.5,390.0,402.26,321.91
2016,2,28,11,0,179.0,310.0,1.8,14.0,426.0,427.01,339.83
2016,2,28,11,15,366.0,269.0,1.8,14.0,514.5,515.46,409.3
2016,2,28,11,30,553.0,228.0,1.8,14.0,603.0,590.9,465.85
2016,2,28,11,45,562.0,229.0,1.85,14.5,615.0,569.25,446.76
2016,2,28,12,0,571.0,230.0,1.9,15.0,627.0,545.14,426.29
2016,2,28,12,15,456.0,271.5,1.95,15.0,589.0,485.97,379.34
2016,2,28,12,30,341.0,313.0,2.0,15.0,551.0,430.43,335.52
2016,2,28,12,45,263.5,323.0,2.05,15.0,506.0,379.47,295.52
2016,2,28,13,0,186.0,333.0,2.1,15.0,461.0,334.96,260.81
2016,2,28,13,15,511.5,229.0,2.1,15.0,570.5,350.16,264.35
2016,2,28,13,30,837.0,125.0,2.1,15.0,680.0,335.2,238.75
2016,2,28,13,45,471.5,209.0,2.1,15.0,519.5,256.74,185.03
2016,2,28,14,0,106.0,293.0,2.1,15.0,359.0,231.23,178.86
2016,2,28,14,15,451.0,205.0,2.05,15.0,468.0,184.46,127.69
2016,2,28,14,30,796.0,117.0,2.0,15.0,577.0,119.69,74.25
2016,2,28,14,45,541.5,169.0,2.0,15.0,473.5,110.96,91.28
2016,2,28,15,0,287.0,221.0,2.0,15.0,370.0,145.79,121.46
2016,2,28,15,15,406.0,179.0,1.95,14.5,371.0,118.34,98.26
2016,2,28,15,30,525.0,137.0,1.9,14.0,372.0,94.74,78.2
2016,2,28,15,45,344.5,145.0,1.9,14.0,293.0,103.31,85.97
2016,2,28,16,0,164.0,153.0,1.9,14.0,214.0,109.64,91.71
2016,2,28,16,15,147.0,134.5,1.85,13.5,183.5,97.43,81.28
2016,2,28,16,30,130.0,116.0,1.8,13.0,153.0,84.89,70.38
2016,2,28,16,45,114.5,94.5,1.75,12.5,122.5,70.26,57.34
2016,2,28,17,0,99.0,73.0,1.7,12.0,92.0,55.24,43.68
2016,2,28,17,15,70.0,52.5,1.8,11.5,63.5,40.43,29.94
2016,2,28,17,30,41.0,32.0,1.9,11.0,35.0,25.28,15.04
2016,2,28,17,45,20.5,16.0,2.0,11.0,17.5,12.97,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,9.5,1.45,7.5,14.5,79.76,0.0
2016,2,29,7,0,203.0,19.0,1.4,8.0,29.0,207.14,58.79
2016,2,29,7,15,335.5,30.5,1.45,8.5,70.5,341.96,275.66
2016,2,29,7,30,468.0,42.0,1.5,9.0,112.0,465.64,385.43
2016,2,29,7,45,555.0,48.0,1.55,9.5,162.0,550.19,456.06
2016,2,29,8,0,642.0,54.0,1.6,10.0,212.0,629.27,518.73
2016,2,29,8,15,690.0,59.5,1.55,10.5,262.0,682.81,558.12
2016,2,29,8,30,738.0,65.0,1.5,11.0,312.0,734.39,594.09
2016,2,29,8,45,771.5,68.5,1.5,12.0,360.5,768.7,615.26
2016,2,29,9,0,805.0,72.0,1.5,13.0,409.0,799.99,633.59
2016,2,29,9,15,827.5,75.0,1.5,13.5,453.0,817.95,643.14
2016,2,29,9,30,850.0,78.0,1.5,14.0,497.0,832.33,650.18
2016,2,29,9,45,638.0,145.5,1.5,14.5,474.0,725.38,571.28
2016,2,29,10,0,426.0,213.0,1.5,15.0,451.0,602.52,476.08
2016,2,29,10,15,659.5,151.5,1.45,15.0,544.0,719.6,565.07
2016,2,29,10,30,893.0,90.0,1.4,15.0,637.0,806.15,623.94
2016,2,29,10,45,901.0,91.5,1.35,15.5,662.0,788.65,608.02
2016,2,29,11,0,909.0,93.0,1.3,16.0,687.0,767.56,591.02
2016,2,29,11,15,914.5,94.0,1.3,16.0,705.0,740.67,571.16
2016,2,29,11,30,920.0,95.0,1.3,16.0,723.0,710.46,547.77
2016,2,29,11,45,929.0,92.5,1.3,16.5,734.0,675.9,519.93
2016,2,29,12,0,938.0,90.0,1.3,17.0,745.0,638.1,489.23
2016,2,29,12,15,939.0,90.0,1.25,17.0,747.0,595.1,454.52
2016,2,29,12,30,940.0,90.0,1.2,17.0,749.0,549.67,417.13
2016,2,29,12,45,941.0,88.5,1.2,17.5,743.5,500.72,375.66
2016,2,29,13,0,942.0,87.0,1.2,18.0,738.0,449.78,331.56
2016,2,29,13,15,938.0,86.0,1.15,18.0,723.5,395.72,284.49
2016,2,29,13,30,934.0,85.0,1.1,18.0,709.0,340.57,235.76
2016,2,29,13,45,924.5,85.5,1.05,18.0,686.0,284.39,186.45
2016,2,29,14,0,915.0,86.0,1.0,18.0,663.0,228.1,138.88
2016,2,29,14,15,904.5,84.5,0.9,18.0,633.0,170.42,95.42
2016,2,29,14,30,894.0,83.0,0.8,18.0,603.0,113.3,63.75
2016,2,29,14,45,872.5,83.0,0.75,18.0,565.5,74.2,58.65
2016,2,29,15,0,851.0,83.0,0.7,18.0,528.0,65.88,51.72
2016,2,29,15,15,830.5,80.5,0.6,18.0,486.0,64.6,50.78
2016,2,29,15,30,810.0,78.0,0.5,18.0,444.0,63.34,49.83
2016,2,29,15,45,777.5,75.0,0.4,18.0,397.0,61.55,48.43
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,59.8,47.03
2016,2,29,16,15,704.0,67.5,0.25,17.5,301.0,56.76,44.58
2016,2,29,16,30,663.0,63.0,0.2,17.0,252.0,49.3,38.15
2016,2,29,16,45,592.0,57.0,0.2,16.5,201.5,45.1,34.45
2016,2,29,17,0,521.0,51.0,0.2,16.0,151.0,40.95,30.6
2016,2,29,17,15,418.0,41.0,0.2,16.0,105.5,33.27,23.39
2016,2,29,17,30,315.0,31.0,0.2,16.0,60.0,25.53,15.45
2016,2,29,17,45,157.5,15.5,0.2,16.0,30.0,12.59,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,70.5,10.0,1.6,9.5,14.0,58.55,0.0
2016,3,1,7,0,141.0,20.0,1.6,10.0,28.0,161.91,69.77
2016,3,1,7,15,229.5,35.5,1.65,10.5,64.0,265.11,214.57
2016,3,1,7,30,318.0,51.0,1.7,11.0,100.0,356.82,297.53
2016,3,1,7,45,372.5,64.5,1.8,12.0,142.5,420.82,352.21
2016,3,1,8,0,427.0,78.0,1.9,13.0,185.0,485.56,404.52
2016,3,1,8,15,467.5,87.5,1.9,13.0,227.5,532.9,441.92
2016,3,1,8,30,508.0,97.0,1.9,13.0,270.0,587.26,483.37
2016,3,1,8,45,562.0,101.0,1.95,13.5,318.0,638.38,520.31
2016,3,1,9,0,616.0,105.0,2.0,14.0,366.0,687.01,554.35
2016,3,1,9,15,533.5,141.0,2.1,14.5,384.0,644.54,520.07
2016,3,1,9,30,451.0,177.0,2.2,15.0,402.0,607.72,488.6
2016,3,1,9,45,559.0,158.5,2.3,15.5,458.5,667.59,533.81
2016,3,1,10,0,667.0,140.0,2.4,16.0,515.0,732.34,580.05
2016,3,1,10,15,797.0,110.0,2.45,16.0,583.5,783.58,615.68
2016,3,1,10,30,927.0,80.0,2.5,16.0,652.0,824.62,643.75
2016,3,1,10,45,936.0,80.5,2.55,16.0,677.5,806.23,629.64
2016,3,1,11,0,945.0,81.0,2.6,16.0,703.0,784.13,613.51
2016,3,1,11,15,950.0,82.0,2.6,16.0,721.5,756.07,592.85
2016,3,1,11,30,955.0,83.0,2.6,16.0,740.0,724.6,567.82
2016,3,1,11,45,959.5,82.5,2.6,16.5,750.5,688.07,537.64
2016,3,1,12,0,964.0,82.0,2.6,17.0,761.0,648.47,504.67
2016,3,1,12,15,964.5,82.0,2.55,17.0,762.5,604.23,468.26
2016,3,1,12,30,965.0,82.0,2.5,17.0,764.0,557.54,429.08
2016,3,1,12,45,963.0,82.0,2.5,17.0,757.5,507.46,386.41
2016,3,1,13,0,961.0,82.0,2.5,17.0,751.0,455.57,341.12
2016,3,1,13,15,956.5,81.5,2.5,16.5,736.0,400.81,293.05
2016,3,1,13,30,952.0,81.0,2.5,16.0,721.0,344.95,243.09
2016,3,1,13,45,946.0,79.5,2.5,16.0,698.0,287.12,191.09
2016,3,1,14,0,940.0,78.0,2.5,16.0,675.0,228.86,140.57
2016,3,1,14,15,929.0,77.0,2.45,16.0,644.5,170.17,95.22
2016,3,1,14,30,918.0,76.0,2.4,16.0,614.0,112.06,61.94
2016,3,1,14,45,904.5,74.0,2.4,16.0,577.5,68.83,54.53
2016,3,1,15,0,891.0,72.0,2.4,16.0,541.0,67.24,53.33
2016,3,1,15,15,871.0,69.5,2.35,15.5,498.0,65.14,51.76
2016,3,1,15,30,851.0,67.0,2.3,15.0,455.0,62.95,50.1
2016,3,1,15,45,824.0,64.0,2.3,15.0,408.0,53.74,42.12
2016,3,1,16,0,797.0,61.0,2.3,15.0,361.0,51.7,40.44
2016,3,1,16,15,757.5,57.5,2.1,14.5,311.0,49.14,38.33
2016,3,1,16,30,718.0,54.0,1.9,14.0,261.0,46.58,36.17
2016,3,1,16,45,656.0,49.0,1.75,13.5,210.5,42.62,32.63
2016,3,1,17,0,594.0,44.0,1.6,13.0,160.0,38.7,28.96
2016,3,1,17,15,495.0,36.0,1.5,12.5,113.0,29.31,20.25
2016,3,1,17,30,396.0,28.0,1.4,12.0,66.0,23.04,13.8
2016,3,1,17,45,198.0,14.0,1.35,11.5,33.0,11.3,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,130.5,10.0,0.9,10.5,18.0,101.56,0.0
2016,3,2,7,0,261.0,20.0,1.0,11.0,36.0,258.1,140.9
2016,3,2,7,15,384.5,30.0,1.05,11.5,79.0,380.9,305.72
2016,3,2,7,30,508.0,40.0,1.1,12.0,122.0,497.92,405.52
2016,3,2,7,45,577.5,47.0,1.15,12.5,170.5,570.89,464.93
2016,3,2,8,0,647.0,54.0,1.2,13.0,219.0,638.48,517.05
2016,3,2,8,15,346.5,95.0,1.2,13.5,185.5,442.63,364.84
2016,3,2,8,30,46.0,136.0,1.2,14.0,152.0,184.91,150.84
2016,3,2,8,45,116.5,159.5,1.2,14.5,208.0,285.91,235.35
2016,3,2,9,0,187.0,183.0,1.2,15.0,264.0,369.42,301.53
2016,3,2,9,15,172.0,204.0,1.2,15.0,284.5,374.89,303.62
2016,3,2,9,30,157.0,225.0,1.2,15.0,305.0,379.15,305.28
2016,3,2,9,45,280.0,224.5,1.3,15.5,379.0,490.81,392.2
2016,3,2,10,0,403.0,224.0,1.4,16.0,453.0,581.48,459.82
2016,3,2,10,15,648.0,156.0,1.45,16.0,547.5,719.43,562.57
2016,3,2,10,30,893.0,88.0,1.5,16.0,642.0,809.66,624.74
2016,3,2,10,45,782.5,134.0,1.6,16.5,634.0,758.25,586.6
2016,3,2,11,0,672.0,180.0,1.7,17.0,626.0,695.43,538.53
2016,3,2,11,15,795.0,137.0,1.8,17.0,677.5,709.9,550.49
2016,3,2,11,30,918.0,94.0,1.9,17.0,729.0,713.53,553.27
2016,3,2,11,45,756.0,162.0,2.0,17.0,690.0,641.82,497.43
2016,3,2,12,0,594.0,230.0,2.1,17.0,651.0,565.1,438.27
2016,3,2,12,15,611.0,225.0,2.15,17.0,658.5,539.5,417.6
2016,3,2,12,30,628.0,220.0,2.2,17.0,666.0,508.03,391.51
2016,3,2,12,45,422.0,279.5,2.3,17.0,578.5,421.59,324.58
2016,3,2,13,0,216.0,339.0,2.4,17.0,491.0,353.45,272.85
2016,3,2,13,15,207.0,338.0,2.4,17.0,481.0,330.74,254.27
2016,3,2,13,30,198.0,337.0,2.4,17.0,471.0,308.42,235.82
2016,3,2,13,45,220.0,317.5,2.45,17.0,462.0,282.43,213.62
2016,3,2,14,0,242.0,298.0,2.5,17.0,453.0,254.49,190.02
2016,3,2,14,15,139.5,269.5,2.5,16.5,358.0,204.3,155.44
2016,3,2,14,30,37.0,241.0,2.5,16.0,263.0,174.9,137.39
2016,3,2,14,45,42.5,231.0,2.5,15.5,255.0,163.43,135.73
2016,3,2,15,0,48.0,221.0,2.5,15.0,247.0,156.9,130.78
2016,3,2,15,15,39.0,200.0,2.45,14.5,220.0,143.84,120.17
2016,3,2,15,30,30.0,179.0,2.4,14.0,193.0,130.43,109.16
2016,3,2,15,45,20.5,157.5,2.35,14.0,167.0,121.33,101.57
2016,3,2,16,0,11.0,136.0,2.3,14.0,141.0,105.66,88.15
2016,3,2,16,15,5.5,118.5,2.15,13.5,121.0,92.5,76.93
2016,3,2,16,30,0.0,101.0,2.0,13.0,101.0,79.23,65.39
2016,3,2,16,45,0.0,82.0,1.9,13.0,82.0,64.87,52.53
2016,3,2,17,0,0.0,63.0,1.8,13.0,63.0,50.36,39.33
2016,3,2,17,15,0.0,44.5,1.8,12.5,44.5,36.05,26.21
2016,3,2,17,30,0.0,26.0,1.8,12.0,26.0,21.48,12.61
2016,3,2,17,45,0.0,13.0,1.8,12.0,13.0,10.71,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,1.6,11.0,21.0,18.44,6.15
2016,3,3,7,15,23.0,40.5,1.55,11.0,44.0,67.02,50.95
2016,3,3,7,30,46.0,60.0,1.5,11.0,67.0,107.72,87.66
2016,3,3,7,45,59.5,81.0,1.5,11.5,94.0,142.36,118.15
2016,3,3,8,0,73.0,102.0,1.5,12.0,121.0,176.06,147.1
2016,3,3,8,15,82.0,123.0,1.4,12.0,148.5,205.29,171.62
2016,3,3,8,30,91.0,144.0,1.3,12.0,176.0,233.83,194.93
2016,3,3,8,45,64.5,158.0,1.2,12.5,182.5,221.78,182.98
2016,3,3,9,0,38.0,172.0,1.1,13.0,189.0,209.66,171.13
2016,3,3,9,15,68.5,198.5,1.1,13.0,232.0,261.78,213.75
2016,3,3,9,30,99.0,225.0,1.1,13.0,275.0,312.49,254.0
2016,3,3,9,45,59.5,219.5,1.1,13.5,250.5,265.62,214.22
2016,3,3,10,0,20.0,214.0,1.1,14.0,226.0,207.08,165.55
2016,3,3,10,15,42.0,246.0,1.1,14.0,272.0,268.48,214.84
2016,3,3,10,30,64.0,278.0,1.1,14.0,318.0,313.54,249.8
2016,3,3,10,45,43.0,266.0,1.15,14.0,293.5,278.79,221.51
2016,3,3,11,0,22.0,254.0,1.2,14.0,269.0,235.55,186.84
2016,3,3,11,15,23.5,262.5,1.3,14.0,279.0,241.55,191.64
2016,3,3,11,30,25.0,271.0,1.4,14.0,289.0,247.26,196.0
2016,3,3,11,45,25.5,274.0,1.5,14.5,292.5,247.25,195.49
2016,3,3,12,0,26.0,277.0,1.6,15.0,296.0,247.11,194.91
2016,3,3,12,15,49.0,304.0,1.5,14.5,339.5,282.35,222.73
2016,3,3,12,30,72.0,331.0,1.4,14.0,383.0,308.83,243.1
2016,3,3,12,45,59.5,318.5,1.35,14.0,361.5,284.86,223.92
2016,3,3,13,0,47.0,306.0,1.3,14.0,340.0,262.59,206.4
2016,3,3,13,15,47.5,300.0,1.2,14.0,333.5,251.23,197.19
2016,3,3,13,30,48.0,294.0,1.1,14.0,327.0,239.82,187.89
2016,3,3,13,45,41.5,278.5,1.05,14.0,306.5,220.39,172.62
2016,3,3,14,0,35.0,263.0,1.0,14.0,286.0,202.14,158.45
2016,3,3,14,15,33.5,251.0,1.0,14.0,272.0,187.78,147.4
2016,3,3,14,30,32.0,239.0,1.0,14.0,258.0,173.76,136.96
2016,3,3,14,45,63.5,239.0,1.0,14.0,274.0,168.26,139.95
2016,3,3,15,0,95.0,239.0,1.0,14.0,290.0,167.41,139.59
2016,3,3,15,15,73.0,215.0,0.9,14.0,252.5,152.75,127.45
2016,3,3,15,30,51.0,191.0,0.8,14.0,215.0,137.68,114.91
2016,3,3,15,45,36.5,167.5,0.7,14.0,184.0,122.56,102.23
2016,3,3,16,0,22.0,144.0,0.6,14.0,153.0,111.16,92.63
2016,3,3,16,15,16.5,125.5,0.6,13.5,132.0,97.38,81.01
2016,3,3,16,30,11.0,107.0,0.6,13.0,111.0,83.47,69.04
2016,3,3,16,45,5.5,87.5,0.6,13.0,89.5,68.77,55.97
2016,3,3,17,0,0.0,68.0,0.6,13.0,68.0,53.93,42.54
2016,3,3,17,15,0.0,48.5,0.6,12.5,48.5,38.98,28.88
2016,3,3,17,30,0.0,29.0,0.6,12.0,29.0,23.83,14.76
2016,3,3,17,45,0.0,14.5,0.65,12.0,14.5,11.96,0.0
