Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,1.3,11.5,9.0,7.68,0.0
2016,3,4,7,0,0.0,18.0,1.3,12.0,18.0,14.85,4.63
2016,3,4,7,15,0.0,37.0,1.3,12.0,37.0,34.67,23.33
2016,3,4,7,30,0.0,56.0,1.3,12.0,56.0,54.3,40.71
2016,3,4,7,45,6.0,76.0,1.3,12.5,77.5,79.0,62.36
2016,3,4,8,0,12.0,96.0,1.3,13.0,99.0,103.07,83.12
2016,3,4,8,15,18.0,115.0,1.35,13.0,121.0,125.51,102.27
2016,3,4,8,30,24.0,134.0,1.4,13.0,143.0,147.75,120.91
2016,3,4,8,45,12.0,99.0,1.5,13.5,103.5,95.82,76.47
2016,3,4,9,0,0.0,64.0,1.6,14.0,64.0,53.04,39.61
2016,3,4,9,15,13.5,131.5,1.75,14.0,138.5,126.4,101.59
2016,3,4,9,30,27.0,199.0,1.9,14.0,213.0,204.31,165.52
2016,3,4,9,45,13.5,165.0,2.05,14.5,172.0,155.77,124.63
2016,3,4,10,0,0.0,131.0,2.2,15.0,131.0,111.38,87.33
2016,3,4,10,15,0.0,99.0,2.2,15.0,99.0,82.62,63.47
2016,3,4,10,30,0.0,67.0,2.2,15.0,67.0,55.67,41.01
2016,3,4,10,45,0.0,103.5,2.25,15.5,103.5,86.43,66.32
2016,3,4,11,0,0.0,140.0,2.3,16.0,140.0,117.83,91.74
2016,3,4,11,15,0.0,80.0,2.25,15.5,80.0,66.6,49.75
2016,3,4,11,30,0.0,20.0,2.2,15.0,20.0,16.59,8.25
2016,3,4,11,45,0.0,49.5,2.2,15.0,49.5,41.15,28.75
2016,3,4,12,0,0.0,79.0,2.2,15.0,79.0,65.8,49.16
2016,3,4,12,15,0.0,84.0,2.3,15.0,84.0,69.99,52.58
2016,3,4,12,30,0.0,89.0,2.4,15.0,89.0,74.18,56.04
2016,3,4,12,45,0.0,98.0,2.5,15.0,98.0,81.65,62.21
2016,3,4,13,0,0.0,107.0,2.6,15.0,107.0,88.99,68.27
2016,3,4,13,15,0.0,105.0,2.6,15.0,105.0,87.3,66.92
2016,3,4,13,30,0.0,103.0,2.6,15.0,103.0,85.61,65.59
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,65.32,48.9
2016,3,4,14,0,0.0,54.0,2.7,15.0,54.0,44.84,31.95
2016,3,4,14,15,27.0,156.5,2.6,14.5,172.5,125.22,97.56
2016,3,4,14,30,54.0,259.0,2.5,14.0,291.0,186.92,147.7
2016,3,4,14,45,49.5,241.0,2.4,14.0,269.5,169.25,141.32
2016,3,4,15,0,45.0,223.0,2.3,14.0,248.0,158.25,132.29
2016,3,4,15,15,22.5,168.5,2.25,13.5,181.0,131.39,109.77
2016,3,4,15,30,0.0,114.0,2.2,13.0,114.0,92.21,76.15
2016,3,4,15,45,0.0,116.0,2.15,13.0,116.0,93.03,77.14
2016,3,4,16,0,0.0,118.0,2.1,13.0,118.0,93.56,77.83
2016,3,4,16,15,0.0,101.5,2.15,13.0,101.5,81.01,66.9
2016,3,4,16,30,0.0,85.0,2.2,13.0,85.0,68.34,55.72
2016,3,4,16,45,0.0,68.5,2.3,13.0,68.5,55.53,44.24
2016,3,4,17,0,0.0,52.0,2.4,13.0,52.0,42.59,32.48
2016,3,4,17,15,0.0,37.0,2.45,13.0,37.0,30.6,21.43
2016,3,4,17,30,0.0,22.0,2.5,13.0,22.0,18.14,9.89
2016,3,4,17,45,0.0,11.0,2.6,13.0,11.0,9.05,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,3.15,12.5,6.0,5.12,0.0
2016,3,5,7,0,0.0,12.0,3.3,13.0,12.0,9.87,1.53
2016,3,5,7,15,0.0,24.5,3.35,13.0,24.5,20.21,11.23
2016,3,5,7,30,0.0,37.0,3.4,13.0,37.0,30.58,20.44
2016,3,5,7,45,0.0,51.0,3.5,13.5,51.0,42.57,30.9
2016,3,5,8,0,0.0,65.0,3.6,14.0,65.0,55.51,42.03
2016,3,5,8,15,0.0,79.0,3.75,14.0,79.0,68.26,52.91
2016,3,5,8,30,0.0,93.0,3.9,14.0,93.0,80.87,63.52
2016,3,5,8,45,29.5,138.5,4.05,14.0,152.0,165.75,135.89
2016,3,5,9,0,59.0,184.0,4.2,14.0,211.0,241.96,199.35
2016,3,5,9,15,29.5,129.0,4.25,14.0,142.5,147.78,120.02
2016,3,5,9,30,0.0,74.0,4.3,14.0,74.0,61.43,46.39
2016,3,5,9,45,0.0,76.0,4.35,14.5,76.0,63.12,47.63
2016,3,5,10,0,0.0,78.0,4.4,15.0,78.0,64.82,48.83
2016,3,5,10,15,8.0,153.5,4.45,15.0,158.5,137.75,109.39
2016,3,5,10,30,16.0,229.0,4.5,15.0,239.0,212.68,170.33
2016,3,5,10,45,8.0,185.5,4.6,15.5,190.5,164.7,130.56
2016,3,5,11,0,0.0,142.0,4.7,16.0,142.0,119.55,93.19
2016,3,5,11,15,0.5,153.0,4.75,16.0,154.0,129.08,100.93
2016,3,5,11,30,1.0,164.0,4.8,16.0,166.0,138.44,108.46
2016,3,5,11,45,11.5,218.5,4.85,16.5,228.0,190.92,150.75
2016,3,5,12,0,22.0,273.0,4.9,17.0,290.0,241.45,190.7
2016,3,5,12,15,11.0,209.0,4.9,16.5,217.5,179.79,141.46
2016,3,5,12,30,0.0,145.0,4.9,16.0,145.0,120.45,93.62
2016,3,5,12,45,2.0,162.5,4.9,16.0,164.0,135.3,105.78
2016,3,5,13,0,4.0,180.0,4.9,16.0,183.0,149.54,117.35
2016,3,5,13,15,3.5,177.0,5.05,15.5,179.5,146.12,114.85
2016,3,5,13,30,3.0,174.0,5.2,15.0,176.0,142.75,112.42
2016,3,5,13,45,1.5,94.0,5.35,15.0,95.0,78.67,59.88
2016,3,5,14,0,0.0,14.0,5.5,15.0,14.0,11.59,4.08
2016,3,5,14,15,0.0,47.0,6.0,15.0,47.0,39.0,27.1
2016,3,5,14,30,0.0,80.0,6.5,15.0,80.0,66.5,50.17
2016,3,5,14,45,0.0,59.0,7.05,15.0,59.0,48.95,37.36
2016,3,5,15,0,0.0,38.0,7.6,15.0,38.0,31.46,22.09
2016,3,5,15,15,0.0,33.0,7.85,14.5,33.0,27.29,18.53
2016,3,5,15,30,0.0,28.0,8.1,14.0,28.0,23.13,14.94
2016,3,5,15,45,0.0,41.5,8.4,14.0,41.5,34.31,24.96
2016,3,5,16,0,0.0,55.0,8.7,14.0,55.0,45.53,35.04
2016,3,5,16,15,0.0,47.5,8.65,13.5,47.5,39.27,29.6
2016,3,5,16,30,0.0,40.0,8.6,13.0,40.0,33.04,24.1
2016,3,5,16,45,0.0,32.5,8.6,13.0,32.5,26.81,18.48
2016,3,5,17,0,0.0,25.0,8.6,13.0,25.0,20.6,12.8
2016,3,5,17,15,0.0,17.5,8.4,13.0,17.5,14.4,7.09
2016,3,5,17,30,0.0,10.0,8.2,13.0,10.0,8.21,1.39
2016,3,5,17,45,0.0,5.0,8.05,13.0,5.0,4.1,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,10.0,2.5,9.5,10.0,8.54,0.0
2016,3,6,7,0,0.0,20.0,2.5,10.0,20.0,16.51,6.97
2016,3,6,7,15,0.0,39.0,2.65,10.0,39.0,36.0,24.83
2016,3,6,7,30,0.0,58.0,2.8,10.0,58.0,55.46,42.14
2016,3,6,7,45,4.0,78.5,3.0,10.5,79.5,79.16,63.01
2016,3,6,8,0,8.0,99.0,3.2,11.0,101.0,102.17,82.96
2016,3,6,8,15,15.0,118.0,3.3,11.0,123.0,125.45,103.08
2016,3,6,8,30,22.0,137.0,3.4,11.0,145.0,148.56,122.74
2016,3,6,8,45,170.5,157.5,3.5,11.5,233.0,329.47,277.72
2016,3,6,9,0,319.0,178.0,3.6,12.0,321.0,497.19,414.14
2016,3,6,9,15,541.5,147.0,3.65,12.0,418.5,667.42,549.6
2016,3,6,9,30,764.0,116.0,3.7,12.0,516.0,825.53,666.72
2016,3,6,9,45,382.0,82.0,3.75,12.5,282.0,444.79,369.63
2016,3,6,10,0,0.0,48.0,3.8,13.0,48.0,39.8,27.97
2016,3,6,10,15,171.0,163.5,3.8,13.0,273.5,317.07,261.93
2016,3,6,10,30,342.0,279.0,3.8,13.0,499.0,566.55,458.28
2016,3,6,10,45,458.5,251.0,3.8,13.0,557.5,626.93,504.1
2016,3,6,11,0,575.0,223.0,3.8,13.0,616.0,666.65,534.51
2016,3,6,11,15,529.5,246.5,3.85,13.0,615.5,630.78,504.82
2016,3,6,11,30,484.0,270.0,3.9,13.0,615.0,594.68,475.32
2016,3,6,11,45,390.0,306.0,3.95,13.0,586.0,531.27,424.33
2016,3,6,12,0,296.0,342.0,4.0,13.0,557.0,481.75,383.9
2016,3,6,12,15,293.5,343.0,4.1,13.0,557.0,459.33,365.55
2016,3,6,12,30,291.0,344.0,4.2,13.0,557.0,436.32,346.42
2016,3,6,12,45,232.0,348.5,4.3,13.0,517.5,388.48,307.87
2016,3,6,13,0,173.0,353.0,4.4,13.0,478.0,348.22,275.58
2016,3,6,13,15,171.0,347.0,4.45,13.0,468.0,326.41,257.28
2016,3,6,13,30,169.0,341.0,4.5,13.0,458.0,304.65,238.87
2016,3,6,13,45,132.0,324.0,4.6,13.0,413.5,267.52,209.52
2016,3,6,14,0,95.0,307.0,4.7,13.0,369.0,241.63,189.86
2016,3,6,14,15,120.5,296.0,4.75,12.5,371.5,218.97,171.01
2016,3,6,14,30,146.0,285.0,4.8,12.0,374.0,199.93,156.7
2016,3,6,14,45,76.5,233.5,4.85,12.0,280.0,165.93,139.94
2016,3,6,15,0,7.0,182.0,4.9,12.0,186.0,141.37,119.02
2016,3,6,15,15,3.5,148.5,4.9,11.5,150.5,117.64,98.8
2016,3,6,15,30,0.0,115.0,4.9,11.0,115.0,93.05,77.55
2016,3,6,15,45,0.0,99.5,4.9,11.0,99.5,81.13,67.2
2016,3,6,16,0,0.0,84.0,4.9,11.0,84.0,69.07,56.61
2016,3,6,16,15,0.0,72.5,4.9,11.0,72.5,59.91,48.53
2016,3,6,16,30,0.0,61.0,4.9,11.0,61.0,50.53,40.15
2016,3,6,16,45,0.0,49.0,4.9,11.0,49.0,40.53,31.09
2016,3,6,17,0,0.0,37.0,4.9,11.0,37.0,30.56,21.94
2016,3,6,17,15,0.0,26.5,4.95,10.5,26.5,21.85,13.9
2016,3,6,17,30,0.0,16.0,5.0,10.0,16.0,13.16,5.82
2016,3,6,17,45,0.0,8.0,5.1,10.0,8.0,6.57,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,14.5,2.9,7.5,20.0,59.89,0.0
2016,3,7,7,0,130.0,29.0,3.0,8.0,40.0,182.16,140.44
2016,3,7,7,15,177.5,48.0,3.1,8.0,74.5,227.02,191.04
2016,3,7,7,30,225.0,67.0,3.2,8.0,109.0,291.37,249.7
2016,3,7,7,45,252.5,86.0,3.3,8.0,146.0,339.32,292.26
2016,3,7,8,0,280.0,105.0,3.4,8.0,183.0,386.63,332.78
2016,3,7,8,15,300.5,122.0,3.45,8.0,220.5,424.22,363.8
2016,3,7,8,30,321.0,139.0,3.5,8.0,258.0,460.75,393.09
2016,3,7,8,45,264.0,167.0,3.55,8.5,274.0,442.27,374.26
2016,3,7,9,0,207.0,195.0,3.6,9.0,290.0,402.45,338.61
2016,3,7,9,15,173.0,217.0,3.6,9.0,301.5,391.93,327.89
2016,3,7,9,30,139.0,239.0,3.6,9.0,313.0,380.3,316.23
2016,3,7,9,45,71.0,208.5,3.65,9.0,246.5,262.51,217.7
2016,3,7,10,0,3.0,178.0,3.7,9.0,180.0,157.36,127.9
2016,3,7,10,15,62.5,242.0,3.75,9.0,282.5,280.48,231.44
2016,3,7,10,30,122.0,306.0,3.8,9.0,385.0,403.48,331.0
2016,3,7,10,45,98.0,311.5,3.85,9.5,376.5,366.67,299.36
2016,3,7,11,0,74.0,317.0,3.9,10.0,368.0,345.75,281.02
2016,3,7,11,15,63.5,317.5,3.95,10.0,362.0,331.06,268.63
2016,3,7,11,30,53.0,318.0,4.0,10.0,356.0,317.13,256.93
2016,3,7,11,45,86.5,338.0,4.1,10.0,401.0,349.55,283.15
2016,3,7,12,0,120.0,358.0,4.2,10.0,446.0,383.84,310.24
2016,3,7,12,15,125.0,359.5,4.25,10.0,451.5,375.02,302.6
2016,3,7,12,30,130.0,361.0,4.3,10.0,457.0,365.3,294.28
2016,3,7,12,45,123.0,356.5,4.35,10.5,446.5,344.59,276.62
2016,3,7,13,0,116.0,352.0,4.4,11.0,436.0,325.56,260.34
2016,3,7,13,15,154.0,346.0,4.4,11.0,455.0,320.1,254.5
2016,3,7,13,30,192.0,340.0,4.4,11.0,474.0,311.5,245.42
2016,3,7,13,45,292.0,309.0,4.4,11.0,505.5,292.92,225.54
2016,3,7,14,0,392.0,278.0,4.4,11.0,537.0,267.75,199.45
2016,3,7,14,15,324.0,278.5,4.35,11.0,486.5,228.69,170.7
2016,3,7,14,30,256.0,279.0,4.3,11.0,436.0,196.99,150.91
2016,3,7,14,45,295.0,254.5,4.25,11.0,425.0,162.5,137.33
2016,3,7,15,0,334.0,230.0,4.2,11.0,414.0,150.74,127.49
2016,3,7,15,15,529.5,170.5,4.05,11.0,436.5,113.07,94.87
2016,3,7,15,30,725.0,111.0,3.9,11.0,459.0,78.6,64.69
2016,3,7,15,45,706.0,102.5,3.8,11.0,414.0,74.09,60.9
2016,3,7,16,0,687.0,94.0,3.7,11.0,369.0,69.38,56.87
2016,3,7,16,15,644.0,88.0,3.55,10.5,319.5,66.08,54.17
2016,3,7,16,30,601.0,82.0,3.4,10.0,270.0,62.75,51.35
2016,3,7,16,45,549.0,72.5,3.3,10.0,220.5,56.48,45.66
2016,3,7,17,0,497.0,63.0,3.2,10.0,171.0,50.03,39.65
2016,3,7,17,15,399.5,52.0,3.25,9.5,124.0,41.89,31.97
2016,3,7,17,30,302.0,41.0,3.3,9.0,77.0,31.71,22.17
2016,3,7,17,45,151.0,20.5,3.35,8.5,38.5,15.94,5.4
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,167.8,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,336.2,266.71
2016,3,8,7,15,433.5,40.0,1.95,7.5,106.0,440.82,367.66
2016,3,8,7,30,542.0,50.0,1.9,8.0,153.0,550.16,459.66
2016,3,8,7,45,594.0,59.0,1.85,8.5,203.0,613.77,510.87
2016,3,8,8,0,646.0,68.0,1.8,9.0,253.0,676.92,558.76
2016,3,8,8,15,688.5,73.5,1.75,9.0,303.5,726.0,594.54
2016,3,8,8,30,731.0,79.0,1.7,9.0,354.0,773.12,627.44
2016,3,8,8,45,746.5,87.5,1.7,9.5,399.5,797.98,642.36
2016,3,8,9,0,762.0,96.0,1.7,10.0,445.0,819.6,654.77
2016,3,8,9,15,783.0,99.5,1.75,10.0,488.0,831.15,661.52
2016,3,8,9,30,804.0,103.0,1.8,10.0,531.0,845.01,670.07
2016,3,8,9,45,681.0,145.5,1.85,10.5,526.5,780.02,620.88
2016,3,8,10,0,558.0,188.0,1.9,11.0,522.0,698.6,558.31
2016,3,8,10,15,548.0,203.5,1.9,11.0,546.0,690.88,551.36
2016,3,8,10,30,538.0,219.0,1.9,11.0,570.0,680.59,541.9
2016,3,8,10,45,461.5,258.0,1.95,11.0,567.0,638.65,508.01
2016,3,8,11,0,385.0,297.0,2.0,11.0,564.0,585.31,466.0
2016,3,8,11,15,332.0,319.0,1.95,11.0,553.0,547.93,435.8
2016,3,8,11,30,279.0,341.0,1.9,11.0,542.0,511.74,406.4
2016,3,8,11,45,149.0,305.5,1.9,11.0,413.0,369.27,295.12
2016,3,8,12,0,19.0,270.0,1.9,11.0,284.0,237.21,189.41
2016,3,8,12,15,53.5,311.0,1.9,11.0,350.5,291.07,232.84
2016,3,8,12,30,88.0,352.0,1.9,11.0,417.0,334.57,266.47
2016,3,8,12,45,59.0,322.5,1.95,11.0,366.5,288.53,229.8
2016,3,8,13,0,30.0,293.0,2.0,11.0,316.0,246.63,196.76
2016,3,8,13,15,23.0,271.5,2.05,11.0,288.5,226.16,180.57
2016,3,8,13,30,16.0,250.0,2.1,11.0,261.0,204.67,163.52
2016,3,8,13,45,34.5,270.5,2.2,11.0,293.5,214.43,170.86
2016,3,8,14,0,53.0,291.0,2.3,11.0,326.0,224.53,178.25
2016,3,8,14,15,41.5,268.0,2.15,10.5,295.0,200.55,159.75
2016,3,8,14,30,30.0,245.0,2.0,10.0,264.0,178.6,143.21
2016,3,8,14,45,15.0,197.0,1.85,10.0,206.5,152.59,128.76
2016,3,8,15,0,0.0,149.0,1.7,10.0,149.0,118.71,99.65
2016,3,8,15,15,5.5,159.5,1.55,9.5,162.5,125.44,106.06
2016,3,8,15,30,11.0,170.0,1.4,9.0,176.0,131.57,111.89
2016,3,8,15,45,5.5,106.5,1.3,9.0,109.5,86.47,72.28
2016,3,8,16,0,0.0,43.0,1.2,9.0,43.0,35.55,26.74
2016,3,8,16,15,0.0,37.0,1.2,8.5,37.0,30.55,22.36
2016,3,8,16,30,0.0,31.0,1.2,8.0,31.0,25.57,17.89
2016,3,8,16,45,0.0,25.5,1.3,8.0,25.5,21.01,13.69
2016,3,8,17,0,0.0,20.0,1.4,8.0,20.0,16.46,9.45
2016,3,8,17,15,0.0,14.5,1.45,7.5,14.5,11.92,5.19
2016,3,8,17,30,0.0,9.0,1.5,7.0,9.0,7.39,0.92
2016,3,8,17,45,0.0,5.0,1.6,7.0,5.0,4.1,0.0
2016,3,8,18,0,0.0,1.0,1.7,7.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,1.7,7.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,2.4,9.0,16.5,20.19,0.0
2016,3,9,7,0,11.0,32.0,2.4,9.0,33.0,46.65,32.72
2016,3,9,7,15,32.0,52.5,2.4,9.0,58.0,88.73,71.21
2016,3,9,7,30,53.0,73.0,2.4,9.0,83.0,129.02,107.56
2016,3,9,7,45,63.5,95.0,2.4,9.5,110.5,162.33,136.75
2016,3,9,8,0,74.0,117.0,2.4,10.0,138.0,194.7,164.37
2016,3,9,8,15,83.5,138.0,2.35,10.0,166.0,224.03,189.0
2016,3,9,8,30,93.0,159.0,2.3,10.0,194.0,252.79,212.61
2016,3,9,8,45,46.5,115.0,2.3,10.5,132.5,151.94,126.07
2016,3,9,9,0,0.0,71.0,2.3,11.0,71.0,58.89,44.97
2016,3,9,9,15,19.0,144.5,2.25,11.0,155.0,143.48,117.15
2016,3,9,9,30,38.0,218.0,2.2,11.0,239.0,249.61,204.58
2016,3,9,9,45,35.5,230.0,2.15,11.5,251.0,255.25,207.67
2016,3,9,10,0,33.0,242.0,2.1,12.0,263.0,260.8,211.03
2016,3,9,10,15,39.5,261.0,2.1,12.5,287.0,281.01,226.42
2016,3,9,10,30,46.0,280.0,2.1,13.0,311.0,300.25,240.81
2016,3,9,10,45,78.5,307.0,2.15,13.5,361.0,346.79,277.19
2016,3,9,11,0,111.0,334.0,2.2,14.0,411.0,390.19,310.26
2016,3,9,11,15,58.0,263.5,2.25,14.0,304.0,276.63,220.27
2016,3,9,11,30,5.0,193.0,2.3,14.0,197.0,165.99,130.98
2016,3,9,11,45,10.5,226.5,2.35,14.5,235.0,197.12,155.98
2016,3,9,12,0,16.0,260.0,2.4,15.0,273.0,227.03,179.37
2016,3,9,12,15,9.5,217.0,2.4,15.0,225.0,185.67,146.21
2016,3,9,12,30,3.0,174.0,2.4,15.0,177.0,145.82,114.2
2016,3,9,12,45,30.0,251.5,2.45,15.0,274.0,219.85,173.55
2016,3,9,13,0,57.0,329.0,2.5,15.0,371.0,284.76,224.05
2016,3,9,13,15,39.5,298.0,2.5,15.0,327.0,248.0,194.96
2016,3,9,13,30,22.0,267.0,2.5,15.0,283.0,219.24,172.6
2016,3,9,13,45,28.5,271.0,2.55,15.5,291.0,213.44,167.51
2016,3,9,14,0,35.0,275.0,2.6,16.0,299.0,211.23,165.24
2016,3,9,14,15,25.5,248.5,2.6,16.0,266.0,195.54,153.38
2016,3,9,14,30,16.0,222.0,2.6,16.0,233.0,172.8,136.0
2016,3,9,14,45,19.0,216.5,2.6,16.0,228.0,165.56,137.01
2016,3,9,15,0,22.0,211.0,2.6,16.0,223.0,160.92,133.42
2016,3,9,15,15,27.5,201.5,2.5,15.5,215.5,145.46,120.85
2016,3,9,15,30,33.0,192.0,2.4,15.0,208.0,138.89,115.79
2016,3,9,15,45,16.5,151.5,2.3,15.0,159.5,118.24,98.29
2016,3,9,16,0,0.0,111.0,2.2,15.0,111.0,89.04,73.14
2016,3,9,16,15,0.0,96.5,2.05,14.5,96.5,77.83,63.65
2016,3,9,16,30,0.0,82.0,1.9,14.0,82.0,66.52,53.88
2016,3,9,16,45,0.0,67.5,1.75,13.5,67.5,55.12,43.83
2016,3,9,17,0,0.0,53.0,1.6,13.0,53.0,43.61,33.5
2016,3,9,17,15,0.0,39.0,1.6,12.5,39.0,32.25,23.12
2016,3,9,17,30,0.0,25.0,1.6,12.0,25.0,20.63,12.4
2016,3,9,17,45,0.0,14.5,1.6,12.0,14.5,11.94,3.31
2016,3,9,18,0,0.0,4.0,1.6,12.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,10.5,3.35,11.5,10.5,8.64,0.0
2016,3,10,7,0,0.0,21.0,3.4,12.0,21.0,17.32,8.46
2016,3,10,7,15,0.0,36.5,3.45,12.0,36.5,30.22,20.01
2016,3,10,7,30,0.0,52.0,3.5,12.0,52.0,45.2,33.22
2016,3,10,7,45,0.0,69.5,3.55,12.5,69.5,62.06,47.85
2016,3,10,8,0,0.0,87.0,3.6,13.0,87.0,78.48,61.86
2016,3,10,8,15,0.0,104.0,3.75,13.0,104.0,94.03,75.02
2016,3,10,8,30,0.0,121.0,3.9,13.0,121.0,109.36,87.8
2016,3,10,8,45,41.0,161.0,4.05,13.5,180.5,201.61,166.11
2016,3,10,9,0,82.0,201.0,4.2,14.0,240.0,281.27,231.82
2016,3,10,9,15,41.0,167.5,4.15,14.0,187.0,199.46,162.74
2016,3,10,9,30,0.0,134.0,4.1,14.0,134.0,115.16,91.15
2016,3,10,9,45,22.5,194.5,4.1,14.5,208.5,191.55,154.53
2016,3,10,10,0,45.0,255.0,4.1,15.0,283.0,284.82,229.53
2016,3,10,10,15,22.5,157.0,4.0,15.0,171.0,161.67,128.97
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,49.02,35.35
2016,3,10,10,45,0.0,103.5,3.8,15.0,103.5,86.44,66.35
2016,3,10,11,0,0.0,148.0,3.7,15.0,148.0,124.69,97.61
2016,3,10,11,15,0.0,110.0,3.6,15.0,110.0,91.92,70.62
2016,3,10,11,30,0.0,72.0,3.5,15.0,72.0,59.96,44.25
2016,3,10,11,45,0.0,73.0,3.45,15.0,73.0,60.81,44.94
2016,3,10,12,0,0.0,74.0,3.4,15.0,74.0,61.65,45.62
2016,3,10,12,15,0.0,60.0,3.3,15.0,60.0,49.95,35.93
2016,3,10,12,30,0.0,46.0,3.2,15.0,46.0,38.26,26.25
2016,3,10,12,45,0.0,32.5,3.15,15.0,32.5,27.01,16.9
2016,3,10,13,0,0.0,19.0,3.1,15.0,19.0,15.77,7.54
2016,3,10,13,15,0.0,53.5,3.0,15.0,53.5,44.5,31.49
2016,3,10,13,30,0.0,88.0,2.9,15.0,88.0,73.33,55.4
2016,3,10,13,45,0.0,77.5,2.8,15.0,77.5,64.51,48.15
2016,3,10,14,0,0.0,67.0,2.7,15.0,67.0,55.71,40.93
2016,3,10,14,15,0.0,52.0,2.55,15.0,52.0,43.18,30.56
2016,3,10,14,30,0.0,37.0,2.4,15.0,37.0,30.67,20.16
2016,3,10,14,45,0.0,29.0,2.3,15.0,29.0,24.01,15.5
2016,3,10,15,0,0.0,21.0,2.2,15.0,21.0,17.37,9.69
2016,3,10,15,15,0.0,24.5,2.1,14.5,24.5,20.25,12.32
2016,3,10,15,30,0.0,28.0,2.0,14.0,28.0,23.14,14.97
2016,3,10,15,45,0.0,72.5,1.9,14.0,72.5,60.14,47.88
2016,3,10,16,0,0.0,117.0,1.8,14.0,117.0,93.37,77.28
2016,3,10,16,15,0.0,101.5,1.75,13.5,101.5,81.48,67.1
2016,3,10,16,30,0.0,86.0,1.7,13.0,86.0,69.49,56.72
2016,3,10,16,45,0.0,70.5,1.7,13.0,70.5,57.38,45.94
2016,3,10,17,0,0.0,55.0,1.7,13.0,55.0,45.16,34.89
2016,3,10,17,15,0.0,40.5,1.8,12.5,40.5,33.5,24.25
2016,3,10,17,30,0.0,26.0,1.9,12.0,26.0,21.46,13.16
2016,3,10,17,45,0.0,15.0,2.05,12.0,15.0,12.35,3.9
2016,3,10,18,0,0.0,4.0,2.2,12.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,2.3,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,5.15,11.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.2,11.0,12.0,9.86,2.47
2016,3,11,7,15,0.0,21.0,5.15,11.0,21.0,17.29,9.12
2016,3,11,7,30,0.0,30.0,5.1,11.0,30.0,24.74,15.75
2016,3,11,7,45,0.0,39.0,5.05,11.0,39.0,32.21,22.34
2016,3,11,8,0,0.0,48.0,5.0,11.0,48.0,39.69,28.86
2016,3,11,8,15,0.0,57.5,4.85,11.0,57.5,47.6,35.67
2016,3,11,8,30,0.0,67.0,4.7,11.0,67.0,55.53,42.4
2016,3,11,8,45,0.0,91.5,4.55,11.0,91.5,77.25,60.87
2016,3,11,9,0,0.0,116.0,4.4,11.0,116.0,99.88,79.91
2016,3,11,9,15,0.0,75.5,4.45,11.0,75.5,62.68,48.06
2016,3,11,9,30,0.0,35.0,4.5,11.0,35.0,28.97,19.19
2016,3,11,9,45,0.0,25.5,4.6,11.0,25.5,21.1,12.42
2016,3,11,10,0,0.0,16.0,4.7,11.0,16.0,13.24,5.66
2016,3,11,10,15,35.5,159.5,4.45,11.0,183.5,174.96,142.9
2016,3,11,10,30,71.0,303.0,4.2,11.0,351.0,343.94,280.2
2016,3,11,10,45,35.5,164.0,4.0,11.5,188.0,174.6,141.09
2016,3,11,11,0,0.0,25.0,3.8,12.0,25.0,20.75,11.87
2016,3,11,11,15,1.0,95.0,3.6,12.0,96.0,79.95,61.59
2016,3,11,11,30,2.0,165.0,3.4,12.0,167.0,139.95,111.11
2016,3,11,11,45,8.0,209.5,3.25,12.0,216.0,181.05,144.61
2016,3,11,12,0,14.0,254.0,3.1,12.0,265.0,220.81,176.61
2016,3,11,12,15,164.5,303.5,3.15,12.0,427.5,352.72,282.8
2016,3,11,12,30,315.0,353.0,3.2,12.0,590.0,458.97,364.07
2016,3,11,12,45,318.5,348.5,3.25,12.0,586.0,432.62,341.5
2016,3,11,13,0,322.0,344.0,3.3,12.0,582.0,405.49,318.5
2016,3,11,13,15,176.5,316.5,3.6,12.0,447.0,309.55,243.93
2016,3,11,13,30,31.0,289.0,3.9,12.0,312.0,232.73,185.47
2016,3,11,13,45,15.5,172.5,4.2,12.0,184.0,144.18,114.14
2016,3,11,14,0,0.0,56.0,4.5,12.0,56.0,46.54,33.66
2016,3,11,14,15,46.0,172.5,4.65,11.5,201.5,139.84,109.86
2016,3,11,14,30,92.0,289.0,4.8,11.0,347.0,209.4,166.41
2016,3,11,14,45,53.0,244.5,4.95,11.0,277.5,172.78,146.18
2016,3,11,15,0,14.0,200.0,5.1,11.0,208.0,153.95,130.26
2016,3,11,15,15,13.5,188.0,5.0,10.5,195.5,144.99,123.02
2016,3,11,15,30,13.0,176.0,4.9,10.0,183.0,135.91,115.61
2016,3,11,15,45,6.5,141.0,4.85,10.0,144.5,111.19,94.09
2016,3,11,16,0,0.0,106.0,4.8,10.0,106.0,85.57,71.53
2016,3,11,16,15,0.0,92.5,4.65,9.5,92.5,75.05,62.42
2016,3,11,16,30,0.0,79.0,4.5,9.0,79.0,64.44,53.07
2016,3,11,16,45,0.0,64.5,4.4,9.0,64.5,53.0,42.7
2016,3,11,17,0,0.0,50.0,4.3,9.0,50.0,41.39,32.04
2016,3,11,17,15,0.0,37.0,4.2,8.5,37.0,30.58,22.04
2016,3,11,17,30,0.0,24.0,4.1,8.0,24.0,19.79,11.96
2016,3,11,17,45,0.0,14.0,4.05,8.0,14.0,11.52,3.59
2016,3,11,18,0,0.0,4.0,4.0,8.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,3.95,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,3.45,8.5,10.5,8.63,0.0
2016,3,12,7,0,0.0,21.0,3.6,9.0,21.0,17.31,8.83
2016,3,12,7,15,0.0,36.0,3.7,9.0,36.0,29.76,19.99
2016,3,12,7,30,0.0,51.0,3.8,9.0,51.0,43.28,32.04
2016,3,12,7,45,0.0,67.5,3.95,9.0,67.5,58.98,45.88
2016,3,12,8,0,0.0,84.0,4.1,9.0,84.0,74.34,59.25
2016,3,12,8,15,0.0,100.5,4.2,9.0,100.5,89.46,72.22
2016,3,12,8,30,0.0,117.0,4.3,9.0,117.0,104.39,84.84
2016,3,12,8,45,9.0,147.0,4.4,9.5,151.5,141.54,116.47
2016,3,12,9,0,18.0,177.0,4.5,10.0,186.0,178.32,147.19
2016,3,12,9,15,18.5,190.5,4.55,10.0,200.5,189.41,155.97
2016,3,12,9,30,19.0,204.0,4.6,10.0,215.0,200.47,164.72
2016,3,12,9,45,10.5,190.5,4.65,10.5,197.0,176.9,144.09
2016,3,12,10,0,2.0,177.0,4.7,11.0,179.0,155.0,125.02
2016,3,12,10,15,1.0,150.5,4.75,11.0,151.5,128.95,103.11
2016,3,12,10,30,0.0,124.0,4.8,11.0,124.0,104.27,82.34
2016,3,12,10,45,0.0,139.0,4.85,11.0,139.0,117.14,92.95
2016,3,12,11,0,0.0,154.0,4.9,11.0,154.0,129.87,103.4
2016,3,12,11,15,12.0,219.0,5.0,11.0,228.0,194.65,157.01
2016,3,12,11,30,24.0,284.0,5.1,11.0,302.0,257.87,208.48
2016,3,12,11,45,12.0,187.0,5.2,11.5,196.0,164.62,131.72
2016,3,12,12,0,0.0,90.0,5.3,12.0,90.0,75.07,57.29
2016,3,12,12,15,0.0,90.0,5.2,12.0,90.0,75.07,57.33
2016,3,12,12,30,0.0,90.0,5.1,12.0,90.0,75.07,57.33
2016,3,12,12,45,0.0,111.5,5.1,12.0,111.5,92.81,72.1
2016,3,12,13,0,0.0,133.0,5.1,12.0,133.0,110.22,86.57
2016,3,12,13,15,2.5,161.0,5.05,12.0,163.0,133.31,105.67
2016,3,12,13,30,5.0,189.0,5.0,12.0,193.0,155.29,123.75
2016,3,12,13,45,2.5,141.0,4.95,12.0,143.0,116.43,91.83
2016,3,12,14,0,0.0,93.0,4.9,12.0,93.0,77.47,59.62
2016,3,12,14,15,0.5,132.0,4.75,12.0,133.0,108.11,85.31
2016,3,12,14,30,1.0,171.0,4.6,12.0,173.0,136.49,109.02
2016,3,12,14,45,0.5,140.0,4.5,12.0,141.0,112.94,93.81
2016,3,12,15,0,0.0,109.0,4.4,12.0,109.0,89.52,73.57
2016,3,12,15,15,4.0,139.5,4.3,12.0,141.5,111.7,93.25
2016,3,12,15,30,8.0,170.0,4.2,12.0,174.0,131.99,111.26
2016,3,12,15,45,4.0,93.5,4.1,12.0,95.5,76.94,63.06
2016,3,12,16,0,0.0,17.0,4.0,12.0,17.0,14.02,6.98
2016,3,12,16,15,0.0,15.0,3.9,11.5,15.0,12.36,5.54
2016,3,12,16,30,0.0,13.0,3.8,11.0,13.0,10.7,4.08
2016,3,12,16,45,0.0,10.5,3.75,11.0,10.5,8.63,2.2
2016,3,12,17,0,0.0,8.0,3.7,11.0,8.0,6.57,0.3
2016,3,12,17,15,0.0,6.0,3.6,11.0,6.0,4.92,0.0
2016,3,12,17,30,0.0,4.0,3.5,11.0,4.0,3.28,0.0
2016,3,12,17,45,0.0,2.0,3.4,11.0,2.0,1.64,0.0
2016,3,12,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,3.6,11.0,8.0,6.57,0.0
2016,3,13,7,0,0.0,16.0,3.7,11.0,16.0,13.16,5.34
2016,3,13,7,15,0.0,26.0,3.75,11.0,26.0,21.43,12.73
2016,3,13,7,30,0.0,36.0,3.8,11.0,36.0,29.72,20.1
2016,3,13,7,45,0.0,47.5,3.9,11.5,47.5,39.28,28.44
2016,3,13,8,0,0.0,59.0,4.0,12.0,59.0,48.86,36.65
2016,3,13,8,15,0.0,70.0,4.05,12.0,70.0,58.04,44.48
2016,3,13,8,30,0.0,81.0,4.1,12.0,81.0,67.8,52.7
2016,3,13,8,45,0.0,86.5,4.2,12.0,86.5,72.38,56.43
2016,3,13,9,0,0.0,92.0,4.3,12.0,92.0,77.03,60.19
2016,3,13,9,15,0.0,78.0,4.3,12.0,78.0,64.77,49.62
2016,3,13,9,30,0.0,64.0,4.3,12.0,64.0,53.11,39.6
2016,3,13,9,45,0.0,67.0,4.3,12.0,67.0,55.64,41.64
2016,3,13,10,0,0.0,70.0,4.3,12.0,70.0,58.17,43.67
2016,3,13,10,15,0.5,116.5,4.35,12.0,116.5,98.28,77.21
2016,3,13,10,30,1.0,163.0,4.4,12.0,163.0,139.52,111.27
2016,3,13,10,45,0.5,142.5,4.45,12.0,142.5,120.57,95.38
2016,3,13,11,0,0.0,122.0,4.5,12.0,122.0,102.25,80.08
2016,3,13,11,15,1.0,142.0,4.55,12.0,143.0,119.95,94.69
2016,3,13,11,30,2.0,162.0,4.6,12.0,164.0,137.38,109.0
2016,3,13,11,45,6.5,198.5,4.65,12.5,204.0,170.75,136.11
2016,3,13,12,0,11.0,235.0,4.7,13.0,244.0,203.09,162.05
2016,3,13,12,15,6.0,196.0,4.65,13.0,201.0,166.42,132.1
2016,3,13,12,30,1.0,157.0,4.6,13.0,158.0,130.89,103.05
2016,3,13,12,45,4.5,186.0,4.6,13.0,190.0,155.65,123.37
2016,3,13,13,0,8.0,215.0,4.6,13.0,222.0,179.28,142.58
2016,3,13,13,15,4.0,180.0,4.5,13.0,183.5,148.94,117.89
2016,3,13,13,30,0.0,145.0,4.4,13.0,145.0,119.31,93.77
2016,3,13,13,45,0.0,137.0,4.35,13.0,137.0,112.66,88.42
2016,3,13,14,0,0.0,129.0,4.3,13.0,129.0,106.08,83.11
2016,3,13,14,15,0.0,98.5,4.2,13.0,98.5,81.87,63.13
2016,3,13,14,30,0.0,68.0,4.1,13.0,68.0,56.51,42.04
2016,3,13,14,45,0.0,78.0,4.05,13.0,78.0,64.83,51.54
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,73.17,58.99
2016,3,13,15,15,0.0,101.5,3.9,12.5,101.5,83.6,68.43
2016,3,13,15,30,0.0,115.0,3.8,12.0,115.0,93.39,77.39
2016,3,13,15,45,0.0,87.5,3.75,12.0,87.5,72.35,59.0
2016,3,13,16,0,0.0,60.0,3.7,12.0,60.0,49.7,39.01
2016,3,13,16,15,0.0,52.5,3.65,12.0,52.5,43.44,33.52
2016,3,13,16,30,0.0,45.0,3.6,12.0,45.0,37.19,27.98
2016,3,13,16,45,0.0,37.0,3.55,12.0,37.0,30.54,22.0
2016,3,13,17,0,0.0,29.0,3.5,12.0,29.0,23.91,15.95
2016,3,13,17,15,0.0,21.5,3.45,12.0,21.5,17.7,10.23
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,11.51,4.49
2016,3,13,17,45,0.0,8.0,3.35,12.0,8.0,6.56,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,11.5,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.68,0.0
2016,3,14,6,45,77.5,28.0,2.5,8.5,37.5,122.06,81.58
2016,3,14,7,0,155.0,47.0,2.5,9.0,66.0,212.69,176.06
2016,3,14,7,15,218.0,66.0,2.5,9.0,106.5,288.91,245.21
