Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,30,281.0,85.0,2.5,9.0,147.0,366.93,313.4
2016,3,14,7,45,324.5,102.0,2.55,9.5,191.0,444.78,377.66
2016,3,14,8,0,368.0,119.0,2.6,10.0,235.0,505.13,425.82
2016,3,14,8,15,423.0,123.0,2.6,10.0,278.5,558.86,468.46
2016,3,14,8,30,478.0,127.0,2.6,10.0,322.0,612.08,509.36
2016,3,14,8,45,570.0,120.0,2.65,10.5,379.5,693.61,569.52
2016,3,14,9,0,662.0,113.0,2.7,11.0,437.0,765.32,620.3
2016,3,14,9,15,551.0,161.5,2.65,11.0,448.0,706.2,573.33
2016,3,14,9,30,440.0,210.0,2.6,11.0,459.0,652.61,528.35
2016,3,14,9,45,394.5,239.0,2.6,11.0,473.0,615.28,497.95
2016,3,14,10,0,349.0,268.0,2.6,11.0,487.0,595.33,480.22
2016,3,14,10,15,281.5,296.0,2.6,11.0,478.5,554.33,446.04
2016,3,14,10,30,214.0,324.0,2.6,11.0,470.0,498.18,400.6
2016,3,14,10,45,253.0,330.0,2.6,11.5,508.5,536.74,429.34
2016,3,14,11,0,292.0,336.0,2.6,12.0,547.0,556.71,443.18
2016,3,14,11,15,292.0,344.5,2.6,12.0,560.0,546.58,434.31
2016,3,14,11,30,292.0,353.0,2.6,12.0,573.0,535.02,424.53
2016,3,14,11,45,310.0,353.5,2.6,12.5,589.0,527.0,416.95
2016,3,14,12,0,328.0,354.0,2.6,13.0,605.0,516.59,407.35
2016,3,14,12,15,231.5,366.0,2.65,13.0,543.5,443.17,349.68
2016,3,14,12,30,135.0,378.0,2.7,13.0,482.0,382.94,302.27
2016,3,14,12,45,132.5,375.0,2.75,13.0,476.0,364.8,287.8
2016,3,14,13,0,130.0,372.0,2.8,13.0,470.0,346.69,273.05
2016,3,14,13,15,497.0,251.5,2.85,13.0,615.5,379.16,291.69
2016,3,14,13,30,864.0,131.0,2.9,13.0,761.0,377.83,277.39
2016,3,14,13,45,855.5,130.0,3.0,13.0,737.0,321.83,226.76
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,265.96,177.2
2016,3,14,14,15,835.0,126.5,3.15,13.0,682.0,208.88,129.99
2016,3,14,14,30,823.0,124.0,3.2,13.0,651.0,152.85,91.26
2016,3,14,14,45,805.5,122.0,3.3,13.0,613.0,98.3,69.59
2016,3,14,15,0,788.0,120.0,3.4,13.0,575.0,80.91,65.7
2016,3,14,15,15,766.5,116.0,3.4,12.5,532.0,79.65,64.93
2016,3,14,15,30,745.0,112.0,3.4,12.0,489.0,78.38,64.14
2016,3,14,15,45,713.0,108.0,3.45,12.0,441.0,76.96,63.08
2016,3,14,16,0,681.0,104.0,3.5,12.0,393.0,75.55,62.03
2016,3,14,16,15,640.0,97.5,3.45,11.5,343.0,72.19,59.33
2016,3,14,16,30,599.0,91.0,3.4,11.0,293.0,68.76,56.52
2016,3,14,16,45,539.0,83.0,3.35,10.5,242.0,63.91,52.3
2016,3,14,17,0,479.0,75.0,3.3,10.0,191.0,59.02,47.87
2016,3,14,17,15,390.5,63.0,3.2,9.5,142.5,47.86,37.57
2016,3,14,17,30,302.0,51.0,3.1,9.0,94.0,39.02,29.1
2016,3,14,17,45,181.0,34.0,3.05,8.5,56.5,26.19,16.3
2016,3,14,18,0,60.0,17.0,3.0,8.0,19.0,13.5,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.0,9.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,0.0,13.0,1.8,6.0,13.0,11.1,0.0
2016,3,15,6,45,179.0,26.5,1.8,6.5,49.5,215.11,157.48
2016,3,15,7,0,358.0,40.0,1.8,7.0,86.0,381.8,318.39
2016,3,15,7,15,450.0,50.0,1.75,7.5,134.0,477.73,401.41
2016,3,15,7,30,542.0,60.0,1.7,8.0,182.0,576.57,481.93
2016,3,15,7,45,607.0,65.5,1.65,8.5,234.5,648.0,536.81
2016,3,15,8,0,672.0,71.0,1.6,9.0,287.0,719.1,588.53
2016,3,15,8,15,710.5,75.5,1.6,9.5,338.0,764.27,619.16
2016,3,15,8,30,749.0,80.0,1.6,10.0,389.0,802.08,643.51
2016,3,15,8,45,779.0,83.0,1.6,11.0,437.5,833.59,661.49
2016,3,15,9,0,809.0,86.0,1.6,12.0,486.0,861.91,676.79
2016,3,15,9,15,828.5,89.0,1.55,12.5,530.0,877.28,683.41
2016,3,15,9,30,848.0,92.0,1.5,13.0,574.0,888.98,687.61
2016,3,15,9,45,864.0,93.5,1.45,13.5,612.5,891.97,685.93
2016,3,15,10,0,880.0,95.0,1.4,14.0,651.0,882.32,675.87
2016,3,15,10,15,890.0,96.5,1.4,14.0,683.0,872.9,668.26
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,859.77,658.28
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,840.65,643.19
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,817.92,625.84
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.5,789.14,605.6
2016,3,15,11,30,926.0,101.0,1.4,15.0,800.0,757.09,582.49
2016,3,15,11,45,929.5,101.0,1.45,15.0,809.0,720.29,555.03
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,680.6,524.8
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,636.4,490.43
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,589.89,453.29
2016,3,15,12,45,936.5,98.5,1.65,15.5,813.5,540.16,411.76
2016,3,15,13,0,939.0,96.0,1.7,16.0,807.0,488.39,367.43
2016,3,15,13,15,935.0,95.5,1.75,16.0,792.0,433.87,320.39
2016,3,15,13,30,931.0,95.0,1.8,16.0,777.0,378.31,271.32
2016,3,15,13,45,925.0,93.5,1.85,16.0,753.5,320.67,220.03
2016,3,15,14,0,919.0,92.0,1.9,16.0,730.0,262.7,169.09
2016,3,15,14,15,910.0,90.5,1.95,15.5,699.5,204.18,121.27
2016,3,15,14,30,901.0,89.0,2.0,15.0,669.0,146.12,81.6
2016,3,15,14,45,888.5,87.5,2.05,15.0,632.0,88.62,59.03
2016,3,15,15,0,876.0,86.0,2.1,15.0,595.0,76.08,60.97
2016,3,15,15,15,858.5,83.5,2.1,15.0,552.0,65.76,52.17
2016,3,15,15,30,841.0,81.0,2.1,15.0,509.0,64.64,51.35
2016,3,15,15,45,818.0,77.5,2.15,15.0,461.5,62.68,49.81
2016,3,15,16,0,795.0,74.0,2.2,15.0,414.0,60.69,48.22
2016,3,15,16,15,761.0,70.0,2.2,14.0,363.0,58.13,46.3
2016,3,15,16,30,727.0,66.0,2.2,13.0,312.0,55.55,44.3
2016,3,15,16,45,677.5,60.5,2.2,12.5,260.0,51.58,40.86
2016,3,15,17,0,628.0,55.0,2.2,12.0,208.0,43.67,33.77
2016,3,15,17,15,548.5,47.0,2.3,11.5,158.0,37.74,28.27
2016,3,15,17,30,469.0,39.0,2.4,11.0,108.0,31.75,22.5
2016,3,15,17,45,327.5,28.0,2.55,10.5,66.5,22.9,13.61
2016,3,15,18,0,186.0,17.0,2.7,10.0,25.0,13.98,0.0
2016,3,15,18,15,93.0,8.5,2.7,9.5,12.5,7.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,12.0,1.0,8.0,16.0,94.53,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,287.69,216.72
2016,3,16,7,0,420.0,38.0,0.8,9.0,93.0,430.22,351.61
2016,3,16,7,15,507.5,46.5,0.8,9.5,143.0,522.04,428.12
2016,3,16,7,30,595.0,55.0,0.8,10.0,193.0,616.55,501.94
2016,3,16,7,45,650.0,61.0,0.85,10.5,245.5,680.92,549.72
2016,3,16,8,0,705.0,67.0,0.9,11.0,298.0,738.74,590.56
2016,3,16,8,15,742.0,71.5,1.0,11.5,349.5,783.91,621.36
2016,3,16,8,30,779.0,76.0,1.1,12.0,401.0,826.63,649.61
2016,3,16,8,45,805.5,79.0,1.25,12.5,449.5,855.08,668.0
2016,3,16,9,0,832.0,82.0,1.4,13.0,498.0,880.28,684.02
2016,3,16,9,15,850.5,84.5,1.4,13.5,542.0,894.08,690.01
2016,3,16,9,30,869.0,87.0,1.4,14.0,586.0,894.79,687.24
2016,3,16,9,45,883.0,89.0,1.45,14.5,624.5,896.79,686.37
2016,3,16,10,0,897.0,91.0,1.5,15.0,663.0,895.0,683.06
2016,3,16,10,15,906.5,92.5,1.5,15.0,695.0,884.93,674.93
2016,3,16,10,30,916.0,94.0,1.5,15.0,727.0,871.1,664.51
2016,3,16,10,45,923.5,95.0,1.55,15.5,751.5,851.35,649.64
2016,3,16,11,0,931.0,96.0,1.6,16.0,776.0,827.97,632.42
2016,3,16,11,15,935.0,97.0,1.6,16.0,793.0,798.4,611.64
2016,3,16,11,30,939.0,98.0,1.6,16.0,810.0,765.56,588.23
2016,3,16,11,45,941.5,98.0,1.6,16.5,818.5,727.62,558.45
2016,3,16,12,0,944.0,98.0,1.6,17.0,827.0,686.83,526.14
2016,3,16,12,15,943.5,98.0,1.6,17.0,827.5,641.6,490.9
2016,3,16,12,30,943.0,98.0,1.6,17.0,828.0,594.12,453.04
2016,3,16,12,45,945.0,95.0,1.65,17.5,821.0,543.32,411.08
2016,3,16,13,0,947.0,92.0,1.7,18.0,814.0,490.54,366.35
2016,3,16,13,15,943.0,91.5,1.7,18.0,798.0,435.66,319.24
2016,3,16,13,30,939.0,91.0,1.7,18.0,782.0,379.72,270.15
2016,3,16,13,45,933.0,89.5,1.7,18.0,758.5,321.69,218.86
2016,3,16,14,0,927.0,88.0,1.7,18.0,735.0,263.33,167.92
2016,3,16,14,15,917.5,87.0,1.7,18.0,704.0,204.68,119.99
2016,3,16,14,30,908.0,86.0,1.7,18.0,673.0,146.52,80.21
2016,3,16,14,45,895.5,84.0,1.7,18.0,635.5,88.35,56.76
2016,3,16,15,0,883.0,82.0,1.7,18.0,598.0,73.63,58.11
2016,3,16,15,15,866.0,79.5,1.65,17.5,555.0,71.82,56.85
2016,3,16,15,30,849.0,77.0,1.6,17.0,512.0,61.87,48.51
2016,3,16,15,45,825.5,74.0,1.6,17.0,464.5,60.18,47.21
2016,3,16,16,0,802.0,71.0,1.6,17.0,417.0,58.45,45.86
2016,3,16,16,15,769.5,67.0,1.55,16.5,366.5,55.83,43.8
2016,3,16,16,30,737.0,63.0,1.5,16.0,316.0,53.17,41.65
2016,3,16,16,45,688.5,58.0,1.45,15.5,263.5,49.52,38.55
2016,3,16,17,0,640.0,53.0,1.4,15.0,211.0,45.85,35.3
2016,3,16,17,15,563.0,46.0,1.45,14.0,161.0,36.95,27.3
2016,3,16,17,30,486.0,39.0,1.5,13.0,111.0,31.76,22.37
2016,3,16,17,45,350.0,28.0,1.6,12.5,69.0,22.9,13.64
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,13.96,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.97,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,140.09,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,331.87,256.21
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,472.61,388.77
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,561.22,464.13
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,645.42,531.41
2016,3,17,7,45,692.0,57.0,2.4,12.5,256.5,707.95,578.65
2016,3,17,8,0,744.0,62.0,2.4,13.0,310.0,769.3,622.59
2016,3,17,8,15,778.5,66.0,2.3,13.5,362.0,811.98,650.17
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,852.12,674.86
2016,3,17,8,45,837.5,73.5,2.1,14.5,463.0,879.58,689.72
2016,3,17,9,0,862.0,77.0,2.0,15.0,512.0,903.7,701.93
2016,3,17,9,15,879.5,79.5,1.9,15.5,556.5,907.05,699.58
2016,3,17,9,30,897.0,82.0,1.8,16.0,601.0,916.43,701.66
2016,3,17,9,45,909.5,84.0,1.75,16.5,639.5,916.92,698.3
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,913.56,692.61
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,902.71,683.4
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,888.02,671.86
2016,3,17,10,45,946.5,90.0,1.55,17.5,767.0,866.95,654.99
2016,3,17,11,0,953.0,91.0,1.5,18.0,792.0,842.22,635.91
2016,3,17,11,15,957.0,91.5,1.4,18.0,809.0,811.53,613.55
2016,3,17,11,30,961.0,92.0,1.3,18.0,826.0,777.52,589.02
2016,3,17,11,45,962.5,92.5,1.25,18.5,834.5,738.64,558.59
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,696.9,525.75
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,651.15,489.97
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,603.06,451.7
2016,3,17,12,45,961.5,93.0,0.95,19.5,836.0,551.6,409.64
2016,3,17,13,0,959.0,93.0,0.9,20.0,828.0,498.45,365.28
2016,3,17,13,15,955.0,92.5,0.8,20.0,812.0,442.86,318.36
2016,3,17,13,30,951.0,92.0,0.7,20.0,796.0,386.22,269.6
2016,3,17,13,45,944.5,90.5,0.6,20.0,772.0,327.32,218.66
2016,3,17,14,0,938.0,89.0,0.5,20.0,748.0,268.15,168.11
2016,3,17,14,15,929.0,88.0,0.5,20.0,716.5,208.88,120.72
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,150.05,81.02
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,91.1,56.98
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,74.44,58.23
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,72.65,56.91
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,70.75,55.48
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,60.99,47.29
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,59.29,46.0
2016,3,17,16,15,781.0,68.0,0.85,19.0,374.5,56.67,44.07
2016,3,17,16,30,748.0,64.0,0.9,18.0,323.0,54.02,42.05
2016,3,17,16,45,700.0,59.0,0.95,17.5,270.0,50.39,38.99
2016,3,17,17,0,652.0,54.0,1.0,17.0,217.0,46.73,35.8
2016,3,17,17,15,575.5,46.5,1.1,16.5,166.0,37.37,27.4
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,31.75,22.1
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,23.31,13.91
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,14.81,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.35,8.5,11.0,67.76,0.0
2016,3,18,6,30,172.0,16.0,2.4,9.0,22.0,177.46,0.0
2016,3,18,6,45,314.5,28.0,2.45,9.5,63.5,329.01,259.93
2016,3,18,7,0,457.0,40.0,2.5,10.0,105.0,465.26,385.43
2016,3,18,7,15,540.5,48.0,2.45,10.5,156.0,554.73,461.33
2016,3,18,7,30,624.0,56.0,2.4,11.0,207.0,646.48,534.48
2016,3,18,7,45,312.0,64.0,2.4,11.5,139.5,382.43,323.79
2016,3,18,8,0,0.0,72.0,2.4,12.0,72.0,60.39,46.26
2016,3,18,8,15,0.0,94.5,2.4,12.0,94.5,81.67,64.6
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,102.85,82.33
2016,3,18,8,45,7.5,150.0,2.4,12.5,154.0,141.58,114.65
2016,3,18,9,0,15.0,183.0,2.4,13.0,191.0,180.08,146.09
2016,3,18,9,15,68.5,225.5,2.4,13.0,265.0,288.66,235.64
2016,3,18,9,30,122.0,268.0,2.4,13.0,339.0,398.04,322.49
2016,3,18,9,45,142.0,287.5,2.4,13.5,375.5,429.35,345.22
2016,3,18,10,0,162.0,307.0,2.4,14.0,412.0,458.94,366.65
2016,3,18,10,15,541.0,203.5,2.35,14.0,577.5,699.7,555.24
2016,3,18,10,30,920.0,100.0,2.3,14.0,743.0,885.41,686.99
2016,3,18,10,45,925.0,102.0,2.3,14.5,767.5,864.3,668.16
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,839.63,649.1
2016,3,18,11,15,767.5,179.0,2.25,15.0,755.5,766.12,594.23
2016,3,18,11,30,605.0,254.0,2.2,15.0,719.0,680.17,528.25
2016,3,18,11,45,771.5,181.5,2.2,15.0,781.0,699.72,543.88
2016,3,18,12,0,938.0,109.0,2.2,15.0,843.0,696.84,541.4
2016,3,18,12,15,938.0,109.0,2.15,15.0,843.5,651.79,505.1
2016,3,18,12,30,938.0,109.0,2.1,15.0,844.0,604.46,466.56
2016,3,18,12,45,930.0,112.0,2.1,15.0,834.5,553.54,424.49
2016,3,18,13,0,922.0,115.0,2.1,15.0,825.0,501.4,380.28
2016,3,18,13,15,917.5,114.0,2.15,15.0,809.0,446.67,332.98
2016,3,18,13,30,913.0,113.0,2.2,15.0,793.0,391.02,283.75
2016,3,18,13,45,906.5,111.5,2.3,15.0,769.0,333.79,232.71
2016,3,18,14,0,900.0,110.0,2.4,15.0,745.0,276.32,181.93
2016,3,18,14,15,890.0,108.5,2.45,15.0,714.0,218.29,133.69
2016,3,18,14,30,880.0,107.0,2.5,15.0,683.0,152.6,86.46
2016,3,18,14,45,870.0,103.0,2.55,15.0,645.5,93.64,59.75
2016,3,18,15,0,860.0,99.0,2.6,15.0,608.0,74.97,59.95
2016,3,18,15,15,842.0,96.0,2.65,14.5,564.5,73.81,59.26
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,72.64,58.53
2016,3,18,15,45,621.0,123.0,2.75,14.0,429.0,85.54,70.04
2016,3,18,16,0,418.0,153.0,2.8,14.0,337.0,103.87,86.33
2016,3,18,16,15,391.0,140.5,2.65,13.5,296.0,97.07,80.75
2016,3,18,16,30,364.0,128.0,2.5,13.0,255.0,89.99,74.85
2016,3,18,16,45,339.5,109.5,2.45,12.5,213.5,78.49,64.87
2016,3,18,17,0,315.0,91.0,2.4,12.0,172.0,66.49,54.21
2016,3,18,17,15,272.0,73.0,2.3,11.5,131.5,54.23,43.07
2016,3,18,17,30,229.0,55.0,2.2,11.0,91.0,41.53,31.29
2016,3,18,17,45,150.0,37.5,2.15,10.5,57.0,29.21,19.42
2016,3,18,18,0,71.0,20.0,2.1,10.0,23.0,15.85,0.08
2016,3,18,18,15,35.5,10.0,2.05,9.5,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.55,9.5,3.5,2.99,0.0
2016,3,19,6,30,0.0,7.0,1.6,10.0,7.0,5.75,0.0
2016,3,19,6,45,0.0,20.0,1.7,10.5,20.0,16.49,7.76
2016,3,19,7,0,0.0,33.0,1.8,11.0,33.0,27.27,17.59
2016,3,19,7,15,0.0,49.0,1.85,11.0,49.0,41.85,30.49
2016,3,19,7,30,0.0,65.0,1.9,11.0,65.0,57.01,43.8
2016,3,19,7,45,0.0,81.5,1.95,11.5,81.5,72.4,57.0
2016,3,19,8,0,0.0,98.0,2.0,12.0,98.0,87.53,69.72
2016,3,19,8,15,70.5,141.5,2.0,12.0,172.5,211.45,176.53
2016,3,19,8,30,141.0,185.0,2.0,12.0,247.0,344.43,285.96
2016,3,19,8,45,77.0,183.5,2.05,12.5,218.0,258.27,212.52
2016,3,19,9,0,13.0,182.0,2.1,13.0,189.0,176.9,142.94
2016,3,19,9,15,18.0,202.5,2.05,13.5,213.0,199.53,161.06
2016,3,19,9,30,23.0,223.0,2.0,14.0,237.0,221.78,178.33
2016,3,19,9,45,187.0,252.0,2.0,14.5,373.5,429.93,346.32
2016,3,19,10,0,351.0,281.0,2.0,15.0,510.0,614.65,485.44
2016,3,19,10,15,616.5,190.5,2.0,15.0,615.5,760.05,594.16
2016,3,19,10,30,882.0,100.0,2.0,15.0,721.0,855.8,660.27
2016,3,19,10,45,886.0,102.5,2.0,15.0,744.5,835.33,644.1
2016,3,19,11,0,890.0,105.0,2.0,15.0,768.0,811.47,626.88
2016,3,19,11,15,894.5,106.0,2.0,15.0,784.5,783.21,606.65
2016,3,19,11,30,899.0,107.0,2.0,15.0,801.0,751.77,583.74
2016,3,19,11,45,637.0,230.0,2.05,15.0,724.5,653.34,507.02
2016,3,19,12,0,375.0,353.0,2.1,15.0,648.0,548.34,425.63
2016,3,19,12,15,371.5,354.5,2.1,15.0,646.5,521.74,405.13
2016,3,19,12,30,368.0,356.0,2.1,15.0,645.0,494.44,383.26
2016,3,19,12,45,380.5,343.5,2.1,15.0,640.5,463.82,358.61
2016,3,19,13,0,393.0,331.0,2.1,15.0,636.0,431.84,332.29
2016,3,19,13,15,393.0,324.5,2.05,15.0,624.0,397.91,303.85
2016,3,19,13,30,393.0,318.0,2.0,15.0,612.0,363.68,274.75
2016,3,19,13,45,393.5,307.5,2.0,15.0,594.5,326.76,243.41
2016,3,19,14,0,394.0,297.0,2.0,15.0,577.0,289.82,212.27
2016,3,19,14,15,223.0,290.5,2.0,15.0,447.5,237.35,177.57
2016,3,19,14,30,52.0,284.0,2.0,15.0,318.0,206.26,161.12
2016,3,19,14,45,52.0,268.5,2.05,15.0,301.0,188.65,148.67
2016,3,19,15,0,52.0,253.0,2.1,15.0,284.0,176.61,146.63
2016,3,19,15,15,51.5,235.5,2.15,14.5,264.0,165.96,138.31
2016,3,19,15,30,51.0,218.0,2.2,14.0,244.0,155.01,129.66
2016,3,19,15,45,59.5,201.0,2.3,14.0,229.0,144.16,120.78
2016,3,19,16,0,68.0,184.0,2.4,14.0,214.0,133.02,111.55
2016,3,19,16,15,64.0,163.0,2.35,13.5,188.5,119.16,100.03
2016,3,19,16,30,60.0,142.0,2.3,13.0,163.0,104.98,88.03
2016,3,19,16,45,55.5,120.0,2.3,13.0,137.5,89.89,74.83
2016,3,19,17,0,51.0,98.0,2.3,13.0,112.0,74.48,61.1
2016,3,19,17,15,40.0,77.0,2.15,12.0,86.0,59.33,47.55
2016,3,19,17,30,29.0,56.0,2.0,11.0,60.0,43.91,33.44
2016,3,19,17,45,14.5,36.5,1.9,10.5,38.5,29.2,19.53
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.04,0.87
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,9.39,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,23.55,1.2
2016,3,20,6,45,109.0,37.5,2.6,11.5,54.0,162.52,129.42
2016,3,20,7,0,218.0,53.0,2.7,12.0,86.0,288.52,240.9
2016,3,20,7,15,256.0,71.0,2.75,12.0,125.0,346.21,292.03
2016,3,20,7,30,294.0,89.0,2.8,12.0,164.0,404.42,341.69
2016,3,20,7,45,321.0,106.0,2.85,12.5,204.0,451.65,379.74
2016,3,20,8,0,348.0,123.0,2.9,13.0,244.0,498.15,415.74
2016,3,20,8,15,394.5,135.5,2.9,13.0,292.5,555.64,460.37
2016,3,20,8,30,441.0,148.0,2.9,13.0,341.0,612.19,503.03
2016,3,20,8,45,485.0,155.5,2.95,13.5,390.0,658.9,536.55
2016,3,20,9,0,529.0,163.0,3.0,14.0,439.0,703.64,567.93
2016,3,20,9,15,373.0,217.0,3.05,14.0,419.5,595.41,480.8
2016,3,20,9,30,217.0,271.0,3.1,14.0,400.0,487.53,393.15
2016,3,20,9,45,186.5,291.5,3.2,14.5,407.5,473.65,380.29
2016,3,20,10,0,156.0,312.0,3.3,15.0,415.0,459.13,366.6
2016,3,20,10,15,141.5,327.0,3.4,15.0,423.5,452.25,360.15
2016,3,20,10,30,127.0,342.0,3.5,15.0,432.0,444.94,353.4
2016,3,20,10,45,63.5,182.5,3.65,15.5,227.5,226.38,180.76
2016,3,20,11,0,0.0,23.0,3.8,16.0,23.0,19.11,10.21
2016,3,20,11,15,18.0,173.5,3.85,16.0,188.0,165.52,130.52
2016,3,20,11,30,36.0,324.0,3.9,16.0,353.0,310.13,244.95
2016,3,20,11,45,38.5,331.5,4.0,16.0,362.5,312.45,246.2
2016,3,20,12,0,41.0,339.0,4.1,16.0,372.0,314.14,247.35
2016,3,20,12,15,23.0,260.5,4.1,16.0,279.0,232.24,182.71
2016,3,20,12,30,5.0,182.0,4.1,16.0,186.0,153.61,119.89
2016,3,20,12,45,3.5,169.5,4.15,16.0,172.5,141.95,110.61
2016,3,20,13,0,2.0,157.0,4.2,16.0,159.0,130.59,101.48
2016,3,20,13,15,1.0,115.5,4.1,15.5,116.5,96.31,73.84
2016,3,20,13,30,0.0,74.0,4.0,15.0,74.0,61.66,45.59
2016,3,20,13,45,1.5,124.0,3.95,15.0,125.0,102.88,79.55
2016,3,20,14,0,3.0,174.0,3.9,15.0,176.0,141.58,111.17
2016,3,20,14,15,1.5,94.5,3.8,14.5,95.5,78.96,60.13
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,12.43,4.82
2016,3,20,14,45,0.0,46.0,3.6,14.0,46.0,38.16,26.54
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,63.99,50.64
2016,3,20,15,15,0.0,53.5,3.35,14.0,53.5,44.36,33.54
2016,3,20,15,30,0.0,30.0,3.2,14.0,30.0,24.81,16.38
2016,3,20,15,45,0.0,18.5,3.1,14.0,18.5,15.27,7.96
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.77,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.94,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.11,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.29,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.64,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.41,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,9.5,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,2.9,10.0,18.0,15.0,1.25
2016,3,21,6,45,34.0,38.5,3.05,10.5,44.0,75.14,57.56
2016,3,21,7,0,68.0,59.0,3.2,11.0,70.0,141.94,117.07
2016,3,21,7,15,90.5,81.5,3.3,11.0,101.5,188.66,158.72
2016,3,21,7,30,113.0,104.0,3.4,11.0,133.0,234.57,198.82
2016,3,21,7,45,135.0,124.0,3.55,11.5,166.5,275.75,233.6
2016,3,21,8,0,157.0,144.0,3.7,12.0,200.0,316.83,267.33
2016,3,21,8,15,367.5,131.5,3.75,12.0,287.5,527.05,442.03
2016,3,21,8,30,578.0,119.0,3.8,12.0,375.0,712.89,586.84
2016,3,21,8,45,380.5,176.5,3.9,12.0,353.0,588.48,484.95
2016,3,21,9,0,183.0,234.0,4.0,12.0,331.0,429.64,353.78
2016,3,21,9,15,94.5,211.5,4.05,12.0,262.0,314.15,258.29
2016,3,21,9,30,6.0,189.0,4.1,12.0,193.0,172.01,138.66
2016,3,21,9,45,33.5,240.5,4.2,12.5,263.0,261.69,212.47
2016,3,21,10,0,61.0,292.0,4.3,13.0,333.0,335.91,271.67
2016,3,21,10,15,36.5,263.0,4.4,13.0,288.0,278.28,224.25
2016,3,21,10,30,12.0,234.0,4.5,13.0,243.0,212.58,170.27
2016,3,21,10,45,10.5,229.0,4.65,13.5,237.0,205.1,163.75
2016,3,21,11,0,9.0,224.0,4.8,14.0,231.0,197.98,157.48
2016,3,21,11,15,4.5,185.5,4.85,14.0,189.0,159.91,126.38
2016,3,21,11,30,0.0,147.0,4.9,14.0,147.0,123.22,96.29
2016,3,21,11,45,0.0,115.0,5.0,14.0,115.0,96.09,74.04
2016,3,21,12,0,0.0,83.0,5.1,14.0,83.0,69.27,51.93
2016,3,21,12,15,0.0,83.0,5.1,14.0,83.0,69.27,51.94
2016,3,21,12,30,0.0,83.0,5.1,14.0,83.0,69.27,51.94
2016,3,21,12,45,54.0,234.0,5.1,14.0,276.5,218.54,173.75
2016,3,21,13,0,108.0,385.0,5.1,14.0,470.0,350.11,277.17
2016,3,21,13,15,109.0,376.0,5.0,14.0,460.5,331.91,261.76
2016,3,21,13,30,110.0,367.0,4.9,14.0,451.0,313.66,246.58
2016,3,21,13,45,70.0,326.5,4.85,14.0,379.5,263.71,207.54
2016,3,21,14,0,30.0,286.0,4.8,14.0,308.0,219.62,173.62
2016,3,21,14,15,19.5,248.0,4.8,13.5,262.0,196.5,155.96
2016,3,21,14,30,9.0,210.0,4.8,13.0,216.0,165.76,131.99
2016,3,21,14,45,4.5,144.5,4.8,13.0,147.5,116.87,92.27
2016,3,21,15,0,0.0,79.0,4.8,13.0,79.0,65.67,52.25
2016,3,21,15,15,0.0,72.5,4.65,12.5,72.5,60.21,47.72
2016,3,21,15,30,0.0,66.0,4.5,12.0,66.0,54.75,43.14
2016,3,21,15,45,16.0,120.0,4.35,12.0,127.5,97.13,80.8
2016,3,21,16,0,32.0,174.0,4.2,12.0,189.0,127.14,107.45
2016,3,21,16,15,16.0,97.0,4.0,11.5,104.5,79.05,65.33
2016,3,21,16,30,0.0,20.0,3.8,11.0,20.0,16.48,9.31
2016,3,21,16,45,0.0,17.0,3.65,11.0,17.0,14.0,7.08
2016,3,21,17,0,0.0,14.0,3.5,11.0,14.0,11.51,4.82
2016,3,21,17,15,0.0,10.5,3.35,10.5,10.5,8.63,2.17
2016,3,21,17,30,0.0,7.0,3.2,10.0,7.0,5.74,0.0
2016,3,21,17,45,0.0,4.5,3.1,10.0,4.5,3.69,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.64,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.85,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,83.36,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,223.07,125.56
2016,3,22,6,45,339.5,34.5,2.4,8.5,79.0,360.18,296.35
2016,3,22,7,0,475.0,46.0,2.5,9.0,123.0,493.58,412.61
2016,3,22,7,15,553.0,54.0,2.6,9.0,175.0,580.28,486.17
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,668.65,557.56
2016,3,22,7,45,682.5,67.0,2.8,9.5,281.0,730.16,604.05
2016,3,22,8,0,734.0,72.0,2.9,10.0,335.0,784.84,643.52
2016,3,22,8,15,767.0,76.0,2.9,10.0,387.0,826.38,672.45
2016,3,22,8,30,800.0,80.0,2.9,10.0,439.0,865.25,698.75
2016,3,22,8,45,827.5,82.0,2.95,10.5,488.5,893.51,715.92
2016,3,22,9,0,855.0,84.0,3.0,11.0,538.0,918.42,730.55
2016,3,22,9,15,872.0,86.5,3.0,11.0,582.0,920.72,729.92
2016,3,22,9,30,889.0,89.0,3.0,11.0,626.0,929.42,734.24
2016,3,22,9,45,905.5,89.0,3.05,11.5,665.0,930.95,732.59
2016,3,22,10,0,922.0,89.0,3.1,12.0,704.0,928.65,728.46
2016,3,22,10,15,930.5,90.5,3.1,12.0,735.5,917.07,718.96
2016,3,22,10,30,939.0,92.0,3.1,12.0,767.0,901.68,707.01
2016,3,22,10,45,946.5,92.5,3.1,12.5,791.5,880.61,689.93
2016,3,22,11,0,954.0,93.0,3.1,13.0,816.0,855.86,670.45
2016,3,22,11,15,957.5,94.0,3.1,13.0,832.5,824.94,647.9
2016,3,22,11,30,961.0,95.0,3.1,13.0,849.0,790.72,623.01
2016,3,22,11,45,963.5,95.0,3.15,13.0,857.5,751.73,593.14
2016,3,22,12,0,966.0,95.0,3.2,13.0,866.0,709.84,560.06
2016,3,22,12,15,965.5,95.0,3.25,13.0,866.0,663.44,522.77
2016,3,22,12,30,965.0,95.0,3.3,13.0,866.0,614.76,482.75
2016,3,22,12,45,961.0,95.5,3.4,13.0,857.5,562.67,439.07
2016,3,22,13,0,957.0,96.0,3.5,13.0,849.0,509.06,392.84
2016,3,22,13,15,953.0,95.5,3.55,13.0,832.5,453.37,343.52
2016,3,22,13,30,949.0,95.0,3.6,13.0,816.0,396.65,292.17
2016,3,22,13,45,943.0,93.5,3.7,13.0,791.5,337.85,238.54
2016,3,22,14,0,937.0,92.0,3.8,13.0,767.0,278.74,185.07
2016,3,22,14,15,631.5,193.5,3.8,13.0,640.5,226.47,152.95
2016,3,22,14,30,326.0,295.0,3.8,13.0,514.0,222.05,164.62
2016,3,22,14,45,612.0,189.5,3.85,13.0,571.5,137.15,97.17
2016,3,22,15,0,898.0,84.0,3.9,13.0,629.0,75.06,60.43
2016,3,22,15,15,881.5,82.0,3.85,12.5,585.5,73.65,59.53
2016,3,22,15,30,865.0,80.0,3.8,12.0,542.0,72.15,58.51
2016,3,22,15,45,592.0,128.5,3.8,12.0,431.5,88.21,72.88
2016,3,22,16,0,319.0,177.0,3.8,12.0,321.0,121.93,102.83
2016,3,22,16,15,538.0,122.0,3.7,11.5,331.0,86.24,71.7
2016,3,22,16,30,757.0,67.0,3.6,11.0,341.0,56.18,45.15
2016,3,22,16,45,712.0,62.0,3.5,11.0,288.0,52.65,42.06
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,49.08,38.83
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,40.0,30.54
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,34.87,25.63
2016,3,22,17,45,397.0,33.0,3.1,9.5,86.0,26.97,17.94
2016,3,22,18,0,272.0,23.0,3.0,9.0,41.0,19.01,6.93
2016,3,22,18,15,136.0,11.5,2.95,9.0,20.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,18.5,11.5,1.8,5.5,12.5,23.21,0.0
2016,3,23,6,30,37.0,23.0,1.8,6.0,25.0,65.7,38.77
2016,3,23,6,45,79.5,42.5,1.8,7.0,54.0,129.87,106.27
2016,3,23,7,0,122.0,62.0,1.8,8.0,83.0,205.54,173.7
2016,3,23,7,15,143.0,84.0,1.75,8.5,116.0,235.3,200.74
2016,3,23,7,30,164.0,106.0,1.7,9.0,149.0,280.49,239.23
2016,3,23,7,45,179.5,126.5,1.7,9.5,183.5,317.91,269.8
2016,3,23,8,0,195.0,147.0,1.7,10.0,218.0,354.72,298.86
2016,3,23,8,15,319.0,150.5,1.7,10.5,286.5,487.1,405.75
2016,3,23,8,30,443.0,154.0,1.7,11.0,355.0,624.7,510.58
2016,3,23,8,45,647.0,121.0,1.75,11.5,449.0,781.92,624.77
2016,3,23,9,0,851.0,88.0,1.8,12.0,543.0,922.02,719.83
2016,3,23,9,15,868.0,90.5,1.7,12.5,587.0,934.19,721.93
2016,3,23,9,30,885.0,93.0,1.6,13.0,631.0,932.69,716.24
2016,3,23,9,45,899.0,94.5,1.55,13.5,670.0,933.61,713.22
2016,3,23,10,0,913.0,96.0,1.5,14.0,709.0,930.69,707.76
2016,3,23,10,15,836.5,129.5,1.5,14.0,711.0,888.59,678.0
2016,3,23,10,30,760.0,163.0,1.5,14.0,713.0,839.57,643.88
2016,3,23,10,45,852.5,132.0,1.5,14.5,767.5,853.88,652.23
2016,3,23,11,0,945.0,101.0,1.5,15.0,822.0,858.79,653.47
2016,3,23,11,15,949.0,101.5,1.55,15.0,838.5,827.78,632.18
2016,3,23,11,30,953.0,102.0,1.6,15.0,855.0,793.5,608.92
2016,3,23,11,45,855.0,150.0,1.7,15.5,830.5,733.98,563.64
2016,3,23,12,0,757.0,198.0,1.8,16.0,806.0,672.81,516.69
2016,3,23,12,15,690.5,230.5,1.85,16.0,785.5,618.66,475.29
2016,3,23,12,30,624.0,263.0,1.9,16.0,765.0,566.91,435.02
2016,3,23,12,45,779.5,187.5,1.95,16.0,807.5,546.09,417.38
2016,3,23,13,0,935.0,112.0,2.0,16.0,850.0,513.41,388.06
2016,3,23,13,15,930.5,111.0,2.05,16.0,833.5,457.93,340.51
2016,3,23,13,30,926.0,110.0,2.1,16.0,817.0,401.56,291.09
2016,3,23,13,45,915.0,110.5,2.2,16.0,791.5,343.71,239.96
2016,3,23,14,0,904.0,111.0,2.3,16.0,766.0,286.08,189.25
2016,3,23,14,15,894.0,109.5,2.35,16.0,734.5,227.75,140.35
2016,3,23,14,30,884.0,108.0,2.4,16.0,703.0,161.64,91.55
2016,3,23,14,45,869.0,106.0,2.45,16.0,664.0,103.51,62.82
2016,3,23,15,0,854.0,104.0,2.5,16.0,625.0,77.57,61.87
2016,3,23,15,15,835.5,101.0,2.5,15.5,581.0,76.56,61.32
2016,3,23,15,30,817.0,98.0,2.5,15.0,537.0,75.54,60.73
2016,3,23,15,45,734.5,100.0,2.55,15.0,468.0,70.54,56.56
2016,3,23,16,0,652.0,102.0,2.6,15.0,399.0,72.42,58.41
2016,3,23,16,15,570.0,104.5,2.6,14.5,342.5,75.18,61.16
2016,3,23,16,30,488.0,107.0,2.6,14.0,286.0,76.74,62.83
2016,3,23,16,45,434.0,99.5,2.6,13.5,240.5,72.1,58.95
2016,3,23,17,0,380.0,92.0,2.6,13.0,195.0,67.38,54.85
2016,3,23,17,15,329.5,76.0,2.55,12.0,151.5,56.51,45.14
2016,3,23,17,30,279.0,60.0,2.5,11.0,108.0,45.27,34.81
2016,3,23,17,45,195.5,43.0,2.5,10.5,70.5,32.81,23.03
2016,3,23,18,0,112.0,26.0,2.5,10.0,33.0,20.06,8.38
2016,3,23,18,15,56.0,13.0,2.45,9.5,16.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,80.86,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,221.37,154.3
2016,3,24,6,45,305.5,38.5,2.8,9.0,82.0,339.9,282.76
2016,3,24,7,0,418.0,52.0,2.9,10.0,125.0,456.84,384.01
2016,3,24,7,15,492.5,61.5,2.9,10.5,175.0,541.91,455.05
2016,3,24,7,30,567.0,71.0,2.9,11.0,225.0,628.45,523.65
2016,3,24,7,45,604.5,80.5,2.95,11.5,276.0,682.64,564.29
2016,3,24,8,0,642.0,90.0,3.0,12.0,327.0,735.48,602.33
2016,3,24,8,15,678.0,96.0,3.0,12.5,378.0,780.7,633.09
2016,3,24,8,30,714.0,102.0,3.0,13.0,429.0,823.61,661.3
2016,3,24,8,45,718.5,114.5,3.05,13.5,473.5,842.49,671.76
2016,3,24,9,0,723.0,127.0,3.1,14.0,518.0,857.83,679.78
2016,3,24,9,15,743.5,131.0,3.0,14.0,561.0,874.58,689.11
2016,3,24,9,30,764.0,135.0,2.9,14.0,604.0,887.81,695.91
2016,3,24,9,45,783.0,136.5,2.8,14.5,642.0,893.1,695.88
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,889.07,689.51
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,881.82,682.44
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,870.81,672.94
2016,3,24,10,45,838.5,142.0,2.45,15.5,768.5,854.2,658.9
2016,3,24,11,0,852.0,141.0,2.4,16.0,794.0,833.83,642.47
2016,3,24,11,15,857.5,142.0,2.4,16.0,811.0,805.54,622.22
2016,3,24,11,30,863.0,143.0,2.4,16.0,828.0,774.03,598.38
