Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,45,856.5,149.0,2.4,16.5,834.5,735.71,568.01
2016,3,24,12,0,850.0,155.0,2.4,17.0,841.0,695.17,535.66
2016,3,24,12,15,850.5,154.5,2.4,17.0,841.5,651.34,501.48
2016,3,24,12,30,851.0,154.0,2.4,17.0,842.0,605.47,464.94
2016,3,24,12,45,874.5,139.5,2.4,17.0,840.0,557.91,426.19
2016,3,24,13,0,898.0,125.0,2.4,17.0,838.0,508.25,384.38
2016,3,24,13,15,893.5,124.0,2.4,17.0,821.5,454.46,338.21
2016,3,24,13,30,889.0,123.0,2.4,17.0,805.0,399.83,290.25
2016,3,24,13,45,882.5,121.5,2.4,17.0,781.0,343.67,240.45
2016,3,24,14,0,876.0,120.0,2.4,17.0,757.0,281.19,185.99
2016,3,24,14,15,866.0,118.0,2.4,17.0,726.0,223.01,137.27
2016,3,24,14,30,856.0,116.0,2.4,17.0,695.0,165.64,95.25
2016,3,24,14,45,836.0,116.0,2.45,17.0,656.0,110.17,67.81
2016,3,24,15,0,816.0,116.0,2.5,17.0,617.0,84.84,67.84
2016,3,24,15,15,797.0,113.0,2.55,16.5,573.5,84.14,67.59
2016,3,24,15,30,778.0,110.0,2.6,16.0,530.0,76.06,60.92
2016,3,24,15,45,742.0,109.0,2.65,16.0,481.0,76.56,61.57
2016,3,24,16,0,706.0,108.0,2.7,16.0,432.0,77.23,62.36
2016,3,24,16,15,670.5,101.5,2.8,15.5,381.0,74.05,59.9
2016,3,24,16,30,635.0,95.0,2.9,15.0,330.0,70.78,57.32
2016,3,24,16,45,600.0,84.5,3.0,14.5,279.5,64.28,51.79
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,57.5,45.86
2016,3,24,17,15,493.0,64.0,3.1,13.0,178.0,50.59,39.7
2016,3,24,17,30,421.0,54.0,3.1,12.0,127.0,43.52,33.15
2016,3,24,17,45,322.0,39.5,3.15,11.5,84.0,32.2,22.46
2016,3,24,18,0,223.0,25.0,3.2,11.0,41.0,20.54,9.32
2016,3,24,18,15,111.5,12.5,3.1,10.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,2.05,8.0,22.5,95.97,0.0
2016,3,25,6,30,230.0,28.0,2.1,8.0,45.0,259.97,191.14
2016,3,25,6,45,334.0,41.5,2.2,8.5,89.0,366.86,305.36
2016,3,25,7,0,438.0,55.0,2.3,9.0,133.0,478.17,401.62
2016,3,25,7,15,510.5,64.0,2.4,9.0,184.0,561.9,471.97
2016,3,25,7,30,583.0,73.0,2.5,9.0,235.0,646.74,539.99
2016,3,25,7,45,639.0,77.5,2.6,9.5,288.0,711.47,588.66
2016,3,25,8,0,695.0,82.0,2.7,10.0,341.0,775.23,634.75
2016,3,25,8,15,728.0,86.5,2.75,10.5,392.0,816.3,662.19
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,849.23,683.12
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,880.79,701.44
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,909.0,717.05
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,921.17,720.88
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,929.63,722.23
2016,3,25,9,45,874.5,98.5,2.5,14.5,667.0,920.09,711.63
2016,3,25,10,0,888.0,100.0,2.4,15.0,705.0,916.93,705.86
2016,3,25,10,15,897.5,102.0,2.35,15.0,736.5,906.97,697.28
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,893.24,686.36
2016,3,25,10,45,910.0,107.5,2.25,15.5,791.5,871.87,669.09
2016,3,25,11,0,913.0,111.0,2.2,16.0,815.0,847.02,649.67
2016,3,25,11,15,917.5,111.5,2.15,16.0,831.5,817.09,628.08
2016,3,25,11,30,922.0,112.0,2.1,16.0,848.0,783.96,604.32
2016,3,25,11,45,925.0,112.0,2.05,16.5,856.5,746.26,574.36
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,705.76,541.96
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,660.81,507.05
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,613.66,469.6
2016,3,25,12,45,935.0,106.5,2.05,17.0,859.0,563.65,429.2
2016,3,25,13,0,942.0,101.0,2.1,17.0,853.0,511.33,385.62
2016,3,25,13,15,938.0,100.0,2.15,17.0,836.5,455.9,338.29
2016,3,25,13,30,934.0,99.0,2.2,17.0,820.0,399.5,288.89
2016,3,25,13,45,928.5,97.5,2.25,17.5,795.5,341.59,237.03
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,283.34,185.25
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,224.39,136.04
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,165.97,93.29
2016,3,25,14,45,892.5,91.0,2.5,17.0,670.0,107.78,63.87
2016,3,25,15,0,880.0,89.0,2.6,17.0,632.0,77.81,61.79
2016,3,25,15,15,863.0,86.5,2.65,16.5,588.0,76.18,60.71
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,65.99,52.17
2016,3,25,15,45,819.0,82.0,2.8,16.0,495.0,65.16,51.63
2016,3,25,16,0,792.0,80.0,2.9,16.0,446.0,64.36,51.11
2016,3,25,16,15,760.0,76.0,2.95,15.5,394.5,62.01,49.32
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,59.63,47.46
2016,3,25,16,45,677.0,67.5,3.1,14.5,290.0,51.96,40.84
2016,3,25,17,0,626.0,63.0,3.2,14.0,237.0,49.2,38.48
2016,3,25,17,15,555.0,55.5,3.2,13.0,185.5,43.94,33.79
2016,3,25,17,30,484.0,48.0,3.2,12.0,134.0,38.63,28.84
2016,3,25,17,45,363.5,37.0,3.25,11.5,89.0,30.07,20.67
2016,3,25,18,0,243.0,26.0,3.3,11.0,44.0,21.4,10.51
2016,3,25,18,15,121.5,13.0,3.25,10.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,129.54,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,332.19,251.45
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,437.53,360.74
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,549.75,456.0
2016,3,26,7,15,606.0,49.5,2.45,11.5,193.5,619.02,512.18
2016,3,26,7,30,671.0,56.0,2.4,12.0,245.0,696.66,571.37
2016,3,26,7,45,712.5,60.5,2.4,12.5,297.5,750.48,609.84
2016,3,26,8,0,754.0,65.0,2.4,13.0,350.0,802.77,645.58
2016,3,26,8,15,783.0,68.5,2.4,13.5,401.0,840.15,669.23
2016,3,26,8,30,812.0,72.0,2.4,14.0,452.0,874.89,690.44
2016,3,26,8,45,831.5,75.0,2.4,14.5,499.0,897.06,702.36
2016,3,26,9,0,851.0,78.0,2.4,15.0,546.0,905.87,704.92
2016,3,26,9,15,866.5,80.5,2.45,15.0,589.0,916.99,711.11
2016,3,26,9,30,882.0,83.0,2.5,15.0,632.0,924.49,714.88
2016,3,26,9,45,890.5,86.0,2.55,15.5,668.5,922.39,710.85
2016,3,26,10,0,899.0,89.0,2.6,16.0,705.0,916.53,704.51
2016,3,26,10,15,907.5,90.5,2.6,16.0,735.5,905.23,695.5
2016,3,26,10,30,916.0,92.0,2.6,16.0,766.0,890.21,684.13
2016,3,26,10,45,922.0,92.5,2.65,16.5,789.5,868.35,667.32
2016,3,26,11,0,928.0,93.0,2.7,17.0,813.0,842.98,648.22
2016,3,26,11,15,931.5,93.5,2.7,17.0,828.5,812.25,626.32
2016,3,26,11,30,935.0,94.0,2.7,17.0,844.0,778.36,602.19
2016,3,26,11,45,936.0,94.0,2.75,17.5,851.5,739.22,572.18
2016,3,26,12,0,937.0,94.0,2.8,18.0,859.0,697.42,539.01
2016,3,26,12,15,936.5,94.5,2.8,18.0,858.5,652.64,503.72
2016,3,26,12,30,936.0,95.0,2.8,18.0,858.0,605.66,465.88
2016,3,26,12,45,920.5,102.0,2.85,18.0,846.0,554.35,423.89
2016,3,26,13,0,905.0,109.0,2.9,18.0,834.0,502.39,380.27
2016,3,26,13,15,900.5,108.5,2.95,18.0,818.0,448.93,334.25
2016,3,26,13,30,896.0,108.0,3.0,18.0,802.0,394.61,286.39
2016,3,26,13,45,877.5,112.5,3.05,18.0,775.0,339.11,237.26
2016,3,26,14,0,859.0,117.0,3.1,18.0,748.0,278.14,184.29
2016,3,26,14,15,648.5,194.0,3.15,18.0,659.0,233.68,154.78
2016,3,26,14,30,438.0,271.0,3.2,18.0,570.0,214.7,150.44
2016,3,26,14,45,615.5,193.5,3.25,18.0,589.0,143.93,98.22
2016,3,26,15,0,793.0,116.0,3.3,18.0,608.0,84.09,66.89
2016,3,26,15,15,694.5,133.5,3.3,17.5,543.0,87.57,70.25
2016,3,26,15,30,596.0,151.0,3.3,17.0,478.0,100.31,81.56
2016,3,26,15,45,489.5,161.5,3.35,17.0,414.0,107.35,87.87
2016,3,26,16,0,383.0,172.0,3.4,17.0,350.0,114.4,94.24
2016,3,26,16,15,452.0,138.5,3.4,16.5,325.5,95.58,78.39
2016,3,26,16,30,521.0,105.0,3.4,16.0,301.0,76.88,62.41
2016,3,26,16,45,480.0,95.5,3.4,15.5,255.5,69.63,56.29
2016,3,26,17,0,439.0,86.0,3.4,15.0,210.0,63.5,51.0
2016,3,26,17,15,383.0,72.5,3.35,14.0,164.0,54.24,42.81
2016,3,26,17,30,327.0,59.0,3.3,13.0,118.0,44.7,34.12
2016,3,26,17,45,236.0,43.5,3.3,12.5,79.0,33.27,23.42
2016,3,26,18,0,145.0,28.0,3.3,12.0,40.0,21.61,11.06
2016,3,26,18,15,72.5,14.0,3.25,11.5,20.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.0,26.5,152.31,0.0
2016,3,27,6,30,290.0,28.0,2.7,9.0,53.0,310.36,242.29
2016,3,27,6,45,397.0,39.5,2.8,9.5,99.5,417.73,348.0
2016,3,27,7,0,504.0,51.0,2.9,10.0,146.0,531.6,445.18
2016,3,27,7,15,573.0,58.0,2.9,10.5,198.0,611.11,510.07
2016,3,27,7,30,642.0,65.0,2.9,11.0,250.0,691.66,572.31
2016,3,27,7,45,400.5,112.0,2.95,11.5,235.0,536.04,448.5
2016,3,27,8,0,159.0,159.0,3.0,12.0,220.0,337.53,282.24
2016,3,27,8,15,228.0,175.0,3.1,12.0,275.5,436.58,363.79
2016,3,27,8,30,297.0,191.0,3.2,12.0,331.0,516.47,427.11
2016,3,27,8,45,562.5,143.5,3.3,12.5,443.0,735.08,597.65
2016,3,27,9,0,828.0,96.0,3.4,13.0,555.0,918.98,728.53
2016,3,27,9,15,845.5,99.0,3.45,13.0,599.0,932.12,734.67
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,941.5,739.73
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,941.35,737.18
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,927.57,725.23
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,917.35,717.12
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,903.36,706.46
2016,3,27,10,45,912.5,112.5,3.85,14.0,806.5,882.6,691.13
2016,3,27,11,0,919.0,114.0,3.9,14.0,831.0,858.29,673.37
2016,3,27,11,15,923.5,115.0,3.9,14.0,847.5,828.46,651.47
2016,3,27,11,30,928.0,116.0,3.9,14.0,864.0,795.4,627.25
2016,3,27,11,45,929.0,117.0,3.95,14.5,872.5,756.79,596.14
2016,3,27,12,0,930.0,118.0,4.0,15.0,881.0,715.49,562.45
2016,3,27,12,15,930.5,118.0,4.0,15.0,881.0,670.54,526.26
2016,3,27,12,30,931.0,118.0,4.0,15.0,881.0,623.35,487.48
2016,3,27,12,45,930.0,117.5,4.05,15.0,873.0,572.96,445.33
2016,3,27,13,0,929.0,117.0,4.1,15.0,865.0,520.9,400.66
2016,3,27,13,15,925.0,116.5,4.1,15.0,849.0,466.15,352.58
2016,3,27,13,30,921.0,116.0,4.1,15.0,833.0,410.47,302.62
2016,3,27,13,45,912.0,116.0,4.2,15.0,808.0,352.95,250.76
2016,3,27,14,0,903.0,116.0,4.3,15.0,783.0,295.47,199.16
2016,3,27,14,15,814.5,139.0,4.35,14.5,722.0,233.26,149.7
2016,3,27,14,30,726.0,162.0,4.4,14.0,661.0,178.42,111.65
2016,3,27,14,45,678.5,166.5,4.45,14.0,613.0,130.56,86.87
2016,3,27,15,0,631.0,171.0,4.5,14.0,565.0,107.89,88.6
2016,3,27,15,15,510.5,192.5,4.45,13.5,496.5,122.3,101.51
2016,3,27,15,30,390.0,214.0,4.4,13.0,428.0,142.77,119.75
2016,3,27,15,45,445.0,181.0,4.4,13.0,405.0,118.63,99.09
2016,3,27,16,0,500.0,148.0,4.4,13.0,382.0,100.61,83.64
2016,3,27,16,15,330.0,152.0,4.3,12.5,299.5,107.32,90.01
2016,3,27,16,30,160.0,156.0,4.2,12.0,217.0,111.72,94.33
2016,3,27,16,45,137.5,136.0,4.15,11.5,183.0,98.5,82.95
2016,3,27,17,0,115.0,116.0,4.1,11.0,149.0,84.94,71.04
2016,3,27,17,15,96.0,93.0,4.1,10.5,117.0,69.27,56.94
2016,3,27,17,30,77.0,70.0,4.1,10.0,85.0,53.19,42.16
2016,3,27,17,45,45.5,49.0,4.1,10.0,57.0,38.47,28.3
2016,3,27,18,0,14.0,28.0,4.1,10.0,29.0,22.62,12.35
2016,3,27,18,15,7.0,14.0,4.1,9.5,14.5,11.95,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,4.3,6.5,31.0,185.19,0.0
2016,3,28,6,30,372.0,28.0,4.4,7.0,62.0,374.62,300.55
2016,3,28,6,45,486.5,36.5,4.55,7.5,112.0,487.0,410.53
2016,3,28,7,0,601.0,45.0,4.7,8.0,162.0,598.15,507.09
2016,3,28,7,15,663.5,51.0,4.75,8.0,216.0,674.32,571.62
2016,3,28,7,30,726.0,57.0,4.8,8.0,270.0,750.67,633.13
2016,3,28,7,45,768.0,61.0,4.9,8.5,324.5,805.42,674.27
2016,3,28,8,0,810.0,65.0,5.0,9.0,379.0,858.44,712.6
2016,3,28,8,15,838.0,68.0,5.0,9.0,432.0,894.88,737.95
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,918.27,753.06
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,940.95,766.12
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,960.23,776.55
2016,3,28,9,15,921.0,78.5,4.95,10.0,627.5,969.74,780.91
2016,3,28,9,30,935.0,81.0,4.9,10.0,672.0,975.44,782.67
2016,3,28,9,45,945.5,82.5,4.85,10.5,710.0,972.78,777.07
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,966.2,768.91
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,952.99,757.65
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,935.89,743.81
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,911.89,724.16
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,884.27,702.09
2016,3,28,11,15,983.0,89.5,4.65,12.0,874.0,851.46,677.34
2016,3,28,11,30,986.0,90.0,4.6,12.0,890.0,815.35,650.22
2016,3,28,11,45,533.0,242.0,4.6,12.0,675.0,599.2,480.32
2016,3,28,12,0,80.0,394.0,4.6,12.0,460.0,385.67,307.15
2016,3,28,12,15,326.0,346.0,4.5,12.0,614.5,492.37,393.29
2016,3,28,12,30,572.0,298.0,4.4,12.0,769.0,569.85,451.75
2016,3,28,12,45,759.5,204.0,4.35,12.0,822.5,555.23,437.62
2016,3,28,13,0,947.0,110.0,4.3,12.0,876.0,525.33,409.2
2016,3,28,13,15,942.5,109.0,4.2,12.0,859.0,469.2,359.06
2016,3,28,13,30,938.0,108.0,4.1,12.0,842.0,412.19,307.21
2016,3,28,13,45,717.0,191.5,4.05,12.0,742.5,341.23,250.17
2016,3,28,14,0,496.0,275.0,4.0,12.0,643.0,298.88,219.6
2016,3,28,14,15,493.5,263.0,3.9,12.0,616.5,254.25,181.88
2016,3,28,14,30,491.0,251.0,3.8,12.0,590.0,210.22,147.9
2016,3,28,14,45,245.5,174.5,3.75,12.0,344.0,126.42,94.15
2016,3,28,15,0,0.0,98.0,3.7,12.0,98.0,81.33,66.06
2016,3,28,15,15,0.0,56.0,3.6,12.0,56.0,46.46,35.59
2016,3,28,15,30,0.0,14.0,3.5,12.0,14.0,11.57,4.68
2016,3,28,15,45,333.0,59.0,3.4,12.0,216.0,38.13,28.45
2016,3,28,16,0,666.0,104.0,3.3,12.0,418.0,73.32,59.87
2016,3,28,16,15,704.0,89.5,3.15,11.5,388.5,65.38,53.08
2016,3,28,16,30,742.0,75.0,3.0,11.0,359.0,61.94,50.28
2016,3,28,16,45,700.0,69.0,2.95,11.0,305.5,53.09,42.44
2016,3,28,17,0,658.0,63.0,2.9,11.0,252.0,49.26,39.01
2016,3,28,17,15,589.5,56.0,2.9,10.5,199.0,44.36,34.57
2016,3,28,17,30,521.0,49.0,2.9,10.0,146.0,39.43,29.89
2016,3,28,17,45,408.5,38.5,2.9,9.5,99.5,31.3,22.11
2016,3,28,18,0,296.0,28.0,2.9,9.0,53.0,23.07,13.11
2016,3,28,18,15,148.0,14.0,2.9,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.5,1.7,6.5,32.5,190.43,10.18
2016,3,29,6,30,377.0,29.0,1.8,7.0,65.0,380.64,306.11
2016,3,29,6,45,487.5,37.0,1.95,7.5,114.5,489.73,407.65
2016,3,29,7,0,598.0,45.0,2.1,8.0,164.0,597.59,498.25
2016,3,29,7,15,659.0,51.0,2.25,8.5,218.0,672.41,558.55
2016,3,29,7,30,720.0,57.0,2.4,9.0,272.0,747.42,615.93
2016,3,29,7,45,763.5,60.5,2.6,9.5,326.5,802.76,656.38
2016,3,29,8,0,807.0,64.0,2.8,10.0,381.0,856.45,694.29
2016,3,29,8,15,834.5,67.0,2.75,10.5,434.0,892.4,716.31
2016,3,29,8,30,862.0,70.0,2.7,11.0,487.0,915.3,728.47
2016,3,29,8,45,883.0,72.5,2.7,11.5,536.0,938.48,741.15
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,958.27,751.33
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,967.66,753.71
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,973.26,753.52
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,970.78,747.01
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,964.37,738.05
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,951.65,726.99
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,935.02,713.53
2016,3,29,10,45,973.5,87.0,1.7,13.5,836.0,911.07,694.0
2016,3,29,11,0,978.0,88.0,1.6,14.0,860.0,883.49,672.3
2016,3,29,11,15,981.5,89.0,1.55,14.0,876.0,851.61,649.69
2016,3,29,11,30,985.0,90.0,1.5,14.0,892.0,816.38,624.83
2016,3,29,11,45,985.0,90.5,1.5,14.0,899.5,775.04,595.45
2016,3,29,12,0,985.0,91.0,1.5,14.0,907.0,730.95,562.24
2016,3,29,12,15,720.0,214.0,1.5,14.0,810.0,629.66,484.38
2016,3,29,12,30,455.0,337.0,1.5,14.0,713.0,535.19,411.81
2016,3,29,12,45,715.0,215.0,1.5,14.0,799.5,542.29,416.12
2016,3,29,13,0,975.0,93.0,1.5,14.0,886.0,526.5,399.15
2016,3,29,13,15,970.5,92.5,1.55,14.0,868.5,469.63,350.58
2016,3,29,13,30,966.0,92.0,1.6,14.0,851.0,411.8,300.07
2016,3,29,13,45,957.0,92.5,1.65,14.0,825.0,352.65,247.57
2016,3,29,14,0,948.0,93.0,1.7,14.0,799.0,293.47,195.0
2016,3,29,14,15,939.0,91.5,1.75,14.0,767.0,233.16,143.5
2016,3,29,14,30,930.0,90.0,1.8,14.0,735.0,173.38,98.15
2016,3,29,14,45,914.5,89.5,1.85,14.0,695.0,114.59,66.39
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,78.05,62.65
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,76.44,61.6
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,74.73,60.41
2016,3,29,15,45,842.0,81.5,2.05,13.0,516.5,64.85,51.92
2016,3,29,16,0,818.0,79.0,2.1,13.0,467.0,63.69,51.08
2016,3,29,16,15,787.5,75.0,2.1,12.5,415.0,61.31,49.25
2016,3,29,16,30,757.0,71.0,2.1,12.0,363.0,58.88,47.34
2016,3,29,16,45,712.0,66.5,2.15,12.0,309.0,55.86,44.75
2016,3,29,17,0,667.0,62.0,2.2,12.0,255.0,48.5,38.18
2016,3,29,17,15,600.0,55.0,2.2,11.0,202.0,43.57,33.81
2016,3,29,17,30,533.0,48.0,2.2,10.0,149.0,38.6,29.18
2016,3,29,17,45,418.5,38.0,2.2,9.5,102.0,30.84,21.75
2016,3,29,18,0,304.0,28.0,2.2,9.0,55.0,23.01,13.34
2016,3,29,18,15,152.0,14.0,2.2,8.5,27.5,11.39,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,1.85,7.5,31.5,150.93,43.16
2016,3,30,6,30,262.0,36.0,1.9,8.0,63.0,298.28,242.78
2016,3,30,6,45,364.5,48.5,1.95,8.5,109.5,405.26,340.02
2016,3,30,7,0,467.0,61.0,2.0,9.0,156.0,516.96,433.72
2016,3,30,7,15,533.5,69.0,1.95,9.0,208.0,595.91,497.47
2016,3,30,7,30,600.0,77.0,1.9,9.0,260.0,675.48,558.55
2016,3,30,7,45,328.5,118.5,1.85,9.5,221.5,481.47,402.86
2016,3,30,8,0,57.0,160.0,1.8,10.0,183.0,224.64,186.55
2016,3,30,8,15,195.5,176.0,1.8,10.5,269.0,387.32,323.54
2016,3,30,8,30,334.0,192.0,1.8,11.0,355.0,553.6,453.91
2016,3,30,8,45,575.5,147.0,1.8,11.5,460.5,755.6,605.25
2016,3,30,9,0,817.0,102.0,1.8,12.0,566.0,921.7,718.15
2016,3,30,9,15,599.0,183.0,1.8,12.0,537.5,805.91,633.01
2016,3,30,9,30,381.0,264.0,1.8,12.0,509.0,653.78,517.39
2016,3,30,9,45,630.5,187.0,1.85,12.5,619.0,817.78,640.66
2016,3,30,10,0,880.0,110.0,1.9,13.0,729.0,929.95,714.96
2016,3,30,10,15,585.5,231.5,1.9,13.0,651.0,782.17,607.48
2016,3,30,10,30,291.0,353.0,1.9,13.0,573.0,613.14,478.47
2016,3,30,10,45,224.0,373.5,1.95,13.5,546.0,546.43,427.7
2016,3,30,11,0,157.0,394.0,2.0,14.0,519.0,497.35,388.59
2016,3,30,11,15,337.5,352.5,2.0,14.0,627.5,596.13,465.36
2016,3,30,11,30,518.0,311.0,2.0,14.0,736.0,679.96,527.44
2016,3,30,11,45,539.5,308.5,2.0,14.5,754.0,662.85,512.31
2016,3,30,12,0,561.0,306.0,2.0,15.0,772.0,642.46,495.4
2016,3,30,12,15,743.5,211.0,2.0,15.0,828.5,642.57,495.95
2016,3,30,12,30,926.0,116.0,2.0,15.0,885.0,623.51,480.61
2016,3,30,12,45,927.5,113.5,2.0,15.0,877.5,573.11,439.42
2016,3,30,13,0,929.0,111.0,2.0,15.0,870.0,520.89,395.79
2016,3,30,13,15,925.0,110.0,2.05,15.0,853.0,465.91,348.89
2016,3,30,13,30,921.0,109.0,2.1,15.0,836.0,410.03,299.94
2016,3,30,13,45,915.0,107.5,2.15,15.0,811.5,352.52,248.8
2016,3,30,14,0,909.0,106.0,2.2,15.0,787.0,294.79,197.43
2016,3,30,14,15,900.0,104.5,2.3,15.0,755.0,236.51,147.64
2016,3,30,14,30,891.0,103.0,2.4,15.0,723.0,178.77,103.69
2016,3,30,14,45,878.5,100.5,2.5,15.0,685.0,120.98,71.59
2016,3,30,15,0,866.0,98.0,2.6,15.0,647.0,73.0,58.04
2016,3,30,15,15,849.0,95.5,2.75,14.5,602.5,72.27,57.73
2016,3,30,15,30,832.0,93.0,2.9,14.0,558.0,71.51,57.36
2016,3,30,15,45,809.0,89.5,3.05,14.0,509.5,69.93,56.17
2016,3,30,16,0,786.0,86.0,3.2,14.0,461.0,68.3,54.93
2016,3,30,16,15,754.5,81.5,3.25,13.5,409.5,65.75,52.97
2016,3,30,16,30,723.0,77.0,3.3,13.0,358.0,63.14,50.93
2016,3,30,16,45,678.0,72.0,3.4,12.5,305.0,54.95,43.83
2016,3,30,17,0,633.0,67.0,3.5,12.0,252.0,51.97,41.29
2016,3,30,17,15,566.0,59.5,3.4,11.0,200.0,46.84,36.74
2016,3,30,17,30,499.0,52.0,3.3,10.0,148.0,41.64,31.92
2016,3,30,17,45,387.0,41.0,3.25,9.5,101.5,33.19,23.87
2016,3,30,18,0,275.0,30.0,3.2,9.0,55.0,24.62,14.9
2016,3,30,18,15,137.5,15.0,3.1,9.0,27.5,12.2,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.0,18.5,2.3,9.0,34.5,167.87,75.45
2016,3,31,6,30,300.0,37.0,2.4,9.0,69.0,330.85,270.84
2016,3,31,6,45,398.5,48.5,2.5,9.5,116.0,434.43,364.0
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,542.8,454.88
2016,3,31,7,15,252.5,84.5,2.6,10.0,137.0,344.76,293.94
2016,3,31,7,30,8.0,109.0,2.6,10.0,111.0,111.4,90.8
2016,3,31,7,45,13.5,128.5,2.6,10.5,133.5,134.22,110.48
2016,3,31,8,0,19.0,148.0,2.6,11.0,156.0,156.94,129.31
2016,3,31,8,15,37.0,175.5,2.55,11.0,193.5,218.31,180.65
2016,3,31,8,30,55.0,203.0,2.5,11.0,231.0,263.28,217.39
2016,3,31,8,45,166.5,225.5,2.45,11.5,319.5,410.06,337.59
2016,3,31,9,0,278.0,248.0,2.4,12.0,408.0,556.65,451.22
2016,3,31,9,15,354.5,250.5,2.4,12.5,470.0,623.76,500.58
2016,3,31,9,30,431.0,253.0,2.4,13.0,532.0,707.97,561.19
2016,3,31,9,45,668.5,176.5,2.4,13.5,636.5,843.33,660.33
2016,3,31,10,0,906.0,100.0,2.4,14.0,741.0,944.47,727.07
2016,3,31,10,15,914.0,101.5,2.4,14.0,771.5,932.08,716.25
2016,3,31,10,30,922.0,103.0,2.4,14.0,802.0,915.96,704.21
2016,3,31,10,45,929.0,103.5,2.45,14.5,826.0,894.27,687.65
2016,3,31,11,0,936.0,104.0,2.5,15.0,850.0,869.0,668.76
2016,3,31,11,15,939.5,104.5,2.5,15.0,865.5,837.51,646.43
2016,3,31,11,30,943.0,105.0,2.5,15.0,881.0,802.83,621.88
2016,3,31,11,45,945.5,105.0,2.5,15.0,889.0,763.96,593.16
2016,3,31,12,0,948.0,105.0,2.5,15.0,897.0,722.3,561.02
2016,3,31,12,15,947.5,105.0,2.6,15.0,896.0,676.18,525.37
2016,3,31,12,30,947.0,105.0,2.7,15.0,895.0,627.9,487.02
2016,3,31,12,45,951.0,101.0,2.8,15.5,887.5,576.77,444.5
2016,3,31,13,0,955.0,97.0,2.9,16.0,880.0,523.57,399.11
2016,3,31,13,15,951.0,96.5,2.95,15.5,863.0,467.89,351.74
2016,3,31,13,30,947.0,96.0,3.0,15.0,846.0,411.23,302.11
2016,3,31,13,45,940.0,95.5,3.15,15.0,821.0,352.95,249.79
2016,3,31,14,0,933.0,95.0,3.3,15.0,796.0,294.49,197.28
2016,3,31,14,15,924.5,93.5,3.4,15.0,764.5,235.14,146.0
2016,3,31,14,30,916.0,92.0,3.5,15.0,733.0,176.28,100.62
2016,3,31,14,45,903.5,90.5,3.6,15.0,694.5,117.87,67.73
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,77.84,62.24
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.5,76.28,61.21
2016,3,31,15,30,860.0,84.0,3.7,14.0,569.0,74.61,60.06
2016,3,31,15,45,534.5,145.0,3.75,14.0,438.0,97.2,80.0
2016,3,31,16,0,209.0,206.0,3.8,14.0,307.0,142.87,119.99
2016,3,31,16,15,483.5,139.0,3.75,13.5,337.5,95.77,79.38
2016,3,31,16,30,758.0,72.0,3.7,13.0,368.0,59.53,47.69
2016,3,31,16,45,715.5,67.0,3.7,12.5,314.5,56.16,44.91
2016,3,31,17,0,673.0,62.0,3.7,12.0,261.0,48.43,38.11
2016,3,31,17,15,609.5,55.5,3.55,11.5,208.5,43.91,34.04
2016,3,31,17,30,546.0,49.0,3.4,11.0,156.0,39.36,29.77
2016,3,31,17,45,438.0,39.5,3.25,10.5,108.5,32.05,22.8
2016,3,31,18,0,330.0,30.0,3.1,10.0,61.0,24.69,15.09
2016,3,31,18,15,165.0,15.0,2.95,9.5,30.5,12.19,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,17.5,2.4,8.5,37.5,197.63,111.68
2016,4,1,6,30,361.0,35.0,2.5,9.0,75.0,378.22,310.57
2016,4,1,6,45,455.0,44.5,2.65,9.5,123.0,477.32,399.21
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,580.91,485.78
2016,4,1,7,15,274.5,77.5,2.8,10.0,136.0,375.31,319.61
2016,4,1,7,30,0.0,101.0,2.8,10.0,101.0,93.79,75.38
2016,4,1,7,45,2.0,119.5,2.8,10.5,120.0,112.49,91.49
2016,4,1,8,0,4.0,138.0,2.8,11.0,139.0,131.03,106.81
2016,4,1,8,15,11.5,160.5,2.75,11.5,165.5,159.03,130.03
2016,4,1,8,30,19.0,183.0,2.7,12.0,192.0,186.79,152.6
2016,4,1,8,45,91.5,223.0,2.7,12.5,275.0,315.4,259.1
2016,4,1,9,0,164.0,263.0,2.7,13.0,358.0,445.68,362.01
2016,4,1,9,15,200.5,281.0,2.65,13.0,405.5,493.27,397.83
2016,4,1,9,30,237.0,299.0,2.6,13.0,453.0,539.17,432.14
2016,4,1,9,45,568.0,200.0,2.6,13.0,597.0,775.62,614.54
2016,4,1,10,0,899.0,101.0,2.6,13.0,741.0,940.94,729.67
2016,4,1,10,15,907.0,102.5,2.5,13.0,771.5,928.62,717.3
2016,4,1,10,30,915.0,104.0,2.4,13.0,802.0,912.6,704.35
2016,4,1,10,45,921.5,104.5,2.35,13.5,825.5,890.62,686.64
2016,4,1,11,0,928.0,105.0,2.3,14.0,849.0,865.11,666.72
2016,4,1,11,15,932.0,106.0,2.25,14.0,864.5,834.69,644.74
2016,4,1,11,30,936.0,107.0,2.2,14.0,880.0,801.05,620.57
2016,4,1,11,45,938.0,107.0,2.2,14.5,887.5,762.03,590.73
2016,4,1,12,0,940.0,107.0,2.2,15.0,895.0,720.29,557.68
2016,4,1,12,15,940.0,107.0,2.2,15.0,894.5,674.77,522.21
2016,4,1,12,30,940.0,107.0,2.2,15.0,894.0,627.06,484.2
2016,4,1,12,45,941.5,104.5,2.2,15.0,886.0,576.15,442.73
2016,4,1,13,0,943.0,102.0,2.2,15.0,878.0,523.41,398.56
2016,4,1,13,15,939.0,101.5,2.25,15.0,861.5,468.26,351.35
2016,4,1,13,30,935.0,101.0,2.3,15.0,845.0,412.17,302.05
2016,4,1,13,45,930.0,99.5,2.35,15.0,820.5,354.36,250.43
2016,4,1,14,0,925.0,98.0,2.4,15.0,796.0,296.2,198.42
2016,4,1,14,15,916.5,96.5,2.45,15.0,764.5,237.28,147.7
2016,4,1,14,30,908.0,95.0,2.5,15.0,733.0,178.85,102.65
2016,4,1,14,45,897.0,92.5,2.6,15.0,695.0,120.35,69.17
2016,4,1,15,0,886.0,90.0,2.7,15.0,657.0,78.33,62.62
2016,4,1,15,15,870.5,87.5,2.75,14.5,613.0,76.8,61.63
2016,4,1,15,30,855.0,85.0,2.8,14.0,569.0,66.27,52.74
2016,4,1,15,45,834.5,82.0,2.9,14.0,521.0,64.87,51.7
2016,4,1,16,0,814.0,79.0,3.0,14.0,473.0,63.42,50.61
2016,4,1,16,15,785.0,75.5,3.0,13.5,421.5,61.45,49.14
2016,4,1,16,30,756.0,72.0,3.0,13.0,370.0,59.44,47.62
2016,4,1,16,45,714.5,67.0,3.0,12.5,316.5,56.08,44.84
2016,4,1,17,0,673.0,62.0,3.0,12.0,263.0,52.67,41.93
2016,4,1,17,15,610.5,55.5,2.85,11.5,210.5,43.86,34.01
2016,4,1,17,30,548.0,49.0,2.7,11.0,158.0,39.3,29.75
2016,4,1,17,45,444.0,39.5,2.55,10.5,110.5,32.01,22.81
2016,4,1,18,0,340.0,30.0,2.4,10.0,63.0,24.64,15.22
2016,4,1,18,15,170.0,15.0,2.3,9.5,31.5,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.5,8.0,39.0,199.5,127.91
2016,4,2,6,30,354.0,37.0,1.5,8.0,78.0,375.94,309.67
2016,4,2,6,45,440.5,47.5,1.5,8.5,126.0,470.42,392.24
2016,4,2,7,0,527.0,58.0,1.5,9.0,174.0,568.87,472.68
2016,4,2,7,15,280.0,89.5,1.4,9.5,153.0,397.73,334.8
2016,4,2,7,30,33.0,121.0,1.3,10.0,132.0,162.71,134.63
2016,4,2,7,45,38.5,142.0,1.25,10.5,156.5,188.84,156.89
2016,4,2,8,0,44.0,163.0,1.2,11.0,181.0,214.58,177.42
2016,4,2,8,15,48.0,184.5,1.15,11.0,206.5,239.13,196.8
2016,4,2,8,30,52.0,206.0,1.1,11.0,232.0,263.14,215.42
2016,4,2,8,45,145.0,232.5,1.1,11.5,315.0,397.83,323.63
2016,4,2,9,0,238.0,259.0,1.1,12.0,398.0,511.36,409.96
2016,4,2,9,15,536.0,188.5,1.1,12.5,531.0,748.15,586.84
2016,4,2,9,30,834.0,118.0,1.1,13.0,664.0,943.84,716.34
2016,4,2,9,45,838.0,125.0,1.1,13.5,699.5,941.07,708.81
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,934.53,701.87
2016,4,2,10,15,783.5,163.5,1.15,14.0,742.5,899.71,678.46
2016,4,2,10,30,725.0,195.0,1.2,14.0,750.0,856.7,649.76
2016,4,2,10,45,796.5,169.0,1.25,14.5,795.5,859.27,650.76
2016,4,2,11,0,868.0,143.0,1.3,15.0,841.0,862.89,651.99
2016,4,2,11,15,872.0,144.0,1.3,15.0,856.5,832.5,630.83
2016,4,2,11,30,876.0,145.0,1.3,15.0,872.0,799.0,607.23
2016,4,2,11,45,880.0,144.0,1.35,15.5,880.0,760.71,578.75
2016,4,2,12,0,884.0,143.0,1.4,16.0,888.0,714.87,544.55
2016,4,2,12,15,883.5,142.5,1.45,16.0,886.5,670.25,511.21
2016,4,2,12,30,883.0,142.0,1.5,16.0,885.0,623.68,475.41
2016,4,2,12,45,893.0,134.0,1.55,16.5,879.0,575.22,436.29
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,524.35,394.09
2016,4,2,13,15,898.5,125.0,1.65,17.0,856.0,470.26,348.88
2016,4,2,13,30,894.0,124.0,1.7,17.0,839.0,415.39,301.73
2016,4,2,13,45,886.0,123.5,1.75,17.0,813.5,359.23,252.66
2016,4,2,14,0,878.0,123.0,1.8,17.0,788.0,303.08,203.44
2016,4,2,14,15,868.5,121.0,1.8,17.0,756.5,238.68,149.34
2016,4,2,14,30,859.0,119.0,1.8,17.0,725.0,181.3,105.44
2016,4,2,14,45,841.5,118.0,1.85,17.0,686.0,125.07,73.22
2016,4,2,15,0,824.0,117.0,1.9,17.0,647.0,84.23,67.12
2016,4,2,15,15,806.0,114.0,1.9,16.5,603.5,83.64,66.98
2016,4,2,15,30,788.0,111.0,1.9,16.0,560.0,83.03,66.79
2016,4,2,15,45,760.0,108.5,1.9,16.0,511.0,75.31,60.32
2016,4,2,16,0,732.0,106.0,1.9,16.0,462.0,74.99,60.26
2016,4,2,16,15,699.5,100.5,1.9,15.5,411.0,72.53,58.44
2016,4,2,16,30,667.0,95.0,1.9,15.0,360.0,70.0,56.53
2016,4,2,16,45,615.0,89.5,1.95,14.5,307.0,67.2,54.32
2016,4,2,17,0,563.0,84.0,2.0,14.0,254.0,64.42,52.03
2016,4,2,17,15,497.0,74.0,2.0,13.5,202.5,57.84,46.21
2016,4,2,17,30,431.0,64.0,2.0,13.0,151.0,51.11,40.01
2016,4,2,17,45,324.5,51.0,2.0,12.5,105.0,39.06,28.85
2016,4,2,18,0,218.0,38.0,2.0,12.0,59.0,29.27,19.13
2016,4,2,18,15,109.0,19.0,2.0,11.5,29.5,14.77,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,51.2,0.0
2016,4,3,6,15,204.0,25.0,1.75,7.5,46.5,232.51,161.87
2016,4,3,6,30,349.0,40.0,1.8,8.0,82.0,376.15,311.62
2016,4,3,6,45,444.5,50.0,1.85,8.5,131.5,478.0,400.17
2016,4,3,7,0,540.0,60.0,1.9,9.0,181.0,583.97,486.88
2016,4,3,7,15,600.0,67.0,1.9,9.0,234.0,657.81,544.97
2016,4,3,7,30,660.0,74.0,1.9,9.0,287.0,731.99,600.62
2016,4,3,7,45,349.5,118.5,1.9,9.5,233.0,503.16,419.99
2016,4,3,8,0,39.0,163.0,1.9,10.0,179.0,209.25,172.88
2016,4,3,8,15,30.5,175.5,1.9,10.5,189.0,210.51,173.59
2016,4,3,8,30,22.0,188.0,1.9,11.0,199.0,194.42,159.06
2016,4,3,8,45,64.5,226.5,1.9,11.5,263.5,293.06,239.97
2016,4,3,9,0,107.0,265.0,1.9,12.0,328.0,372.99,302.96
2016,4,3,9,15,490.5,185.0,1.9,12.5,504.5,701.81,561.03
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,968.32,744.72
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,956.74,731.33
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,952.18,726.23
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,940.02,716.82
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,924.14,705.12
2016,4,3,10,45,918.5,115.5,2.0,14.5,841.0,902.15,688.14
2016,4,3,11,0,923.0,118.0,2.0,15.0,864.0,876.65,668.97
2016,4,3,11,15,748.0,209.5,2.0,15.0,821.5,802.42,615.17
2016,4,3,11,30,573.0,301.0,2.0,15.0,779.0,715.19,549.33
2016,4,3,11,45,558.0,310.5,2.0,15.5,779.5,680.66,522.78
2016,4,3,12,0,543.0,320.0,2.0,16.0,780.0,645.19,494.86
2016,4,3,12,15,735.5,221.5,2.05,16.0,844.0,650.54,499.88
2016,4,3,12,30,928.0,123.0,2.1,16.0,908.0,635.89,488.27
2016,4,3,12,45,922.5,124.5,2.15,16.0,898.0,584.69,446.98
2016,4,3,13,0,917.0,126.0,2.2,16.0,888.0,532.24,403.71
2016,4,3,13,15,768.0,194.0,2.25,16.0,823.5,463.53,348.41
2016,4,3,13,30,619.0,262.0,2.3,16.0,759.0,409.75,305.2
2016,4,3,13,45,752.0,194.5,2.4,16.0,780.0,360.3,259.32
2016,4,3,14,0,885.0,127.0,2.5,16.0,801.0,302.79,204.59
2016,4,3,14,15,767.5,164.0,2.55,15.5,732.0,243.81,159.01
2016,4,3,14,30,650.0,201.0,2.6,15.0,663.0,202.77,132.42
2016,4,3,14,45,742.0,160.5,2.65,15.0,661.0,139.01,87.48
2016,4,3,15,0,834.0,120.0,2.7,15.0,659.0,86.26,69.41
