Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,15,816.5,116.5,2.7,14.5,614.5,85.39,69.04
2016,4,3,15,30,799.0,113.0,2.7,14.0,570.0,84.49,68.6
2016,4,3,15,45,777.0,108.5,2.75,14.0,522.0,75.45,60.93
2016,4,3,16,0,755.0,104.0,2.8,14.0,474.0,73.84,59.73
2016,4,3,16,15,723.0,99.0,2.75,13.5,422.0,71.67,58.14
2016,4,3,16,30,691.0,94.0,2.7,13.0,370.0,69.43,56.47
2016,4,3,16,45,649.5,86.5,2.7,13.0,317.0,65.15,52.82
2016,4,3,17,0,608.0,79.0,2.7,13.0,264.0,60.73,48.95
2016,4,3,17,15,542.5,70.5,2.6,12.0,211.5,55.18,44.12
2016,4,3,17,30,477.0,62.0,2.5,11.0,159.0,49.55,38.97
2016,4,3,17,45,378.0,49.5,2.45,10.5,112.0,40.15,30.11
2016,4,3,18,0,279.0,37.0,2.4,10.0,65.0,28.7,18.95
2016,4,3,18,15,139.5,18.5,2.35,9.5,32.5,14.42,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,217.44,158.46
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,387.14,321.15
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,489.83,410.22
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,596.58,497.85
2016,4,4,7,15,613.5,67.0,3.0,11.5,241.0,671.25,556.01
2016,4,4,7,30,674.0,74.0,3.0,12.0,295.0,746.27,611.59
2016,4,4,7,45,716.0,79.0,3.0,12.5,349.5,801.13,649.71
2016,4,4,8,0,758.0,84.0,3.0,13.0,404.0,848.38,680.96
2016,4,4,8,15,786.5,88.0,2.95,13.0,456.0,886.17,705.45
2016,4,4,8,30,815.0,92.0,2.9,13.0,508.0,921.07,727.45
2016,4,4,8,45,835.0,95.5,2.9,13.5,556.0,944.01,739.76
2016,4,4,9,0,855.0,99.0,2.9,14.0,604.0,963.46,749.66
2016,4,4,9,15,870.0,101.5,2.8,14.0,647.5,973.24,753.41
2016,4,4,9,30,885.0,104.0,2.7,14.0,691.0,968.44,747.28
2016,4,4,9,45,894.5,107.0,2.65,14.5,728.0,966.22,742.35
2016,4,4,10,0,904.0,110.0,2.6,15.0,765.0,960.19,735.0
2016,4,4,10,15,912.5,111.5,2.5,15.0,795.5,947.86,724.47
2016,4,4,10,30,921.0,113.0,2.4,15.0,826.0,931.79,711.61
2016,4,4,10,45,925.0,115.0,2.35,15.5,849.0,908.66,693.29
2016,4,4,11,0,929.0,117.0,2.3,16.0,872.0,882.07,672.84
2016,4,4,11,15,932.5,118.0,2.25,16.0,887.0,850.78,650.55
2016,4,4,11,30,936.0,119.0,2.2,16.0,902.0,816.33,626.11
2016,4,4,11,45,935.5,120.0,2.2,16.5,909.0,776.03,595.59
2016,4,4,12,0,935.0,121.0,2.2,17.0,916.0,733.19,562.15
2016,4,4,12,15,935.0,121.0,2.15,17.0,915.0,687.5,526.75
2016,4,4,12,30,935.0,121.0,2.1,17.0,914.0,639.67,488.94
2016,4,4,12,45,936.5,118.0,2.1,17.0,905.5,588.36,447.83
2016,4,4,13,0,938.0,115.0,2.1,17.0,897.0,535.28,404.09
2016,4,4,13,15,933.5,114.5,2.2,17.0,879.5,479.93,357.59
2016,4,4,13,30,929.0,114.0,2.3,17.0,862.0,423.74,308.99
2016,4,4,13,45,920.0,113.5,2.45,17.5,836.0,365.55,257.47
2016,4,4,14,0,911.0,113.0,2.6,18.0,810.0,307.46,205.94
2016,4,4,14,15,901.5,111.5,2.85,17.5,777.5,248.95,156.43
2016,4,4,14,30,892.0,110.0,3.1,17.0,745.0,191.08,111.89
2016,4,4,14,45,740.0,152.0,3.35,17.0,660.5,134.86,83.05
2016,4,4,15,0,588.0,194.0,3.6,17.0,576.0,119.73,97.43
2016,4,4,15,15,707.5,147.5,3.7,16.5,576.0,94.95,76.69
2016,4,4,15,30,827.0,101.0,3.8,16.0,576.0,76.44,61.09
2016,4,4,15,45,801.5,98.0,3.9,16.0,527.0,75.4,60.41
2016,4,4,16,0,776.0,95.0,4.0,16.0,478.0,74.35,59.7
2016,4,4,16,15,744.5,90.5,3.8,15.5,426.0,65.93,52.64
2016,4,4,16,30,713.0,86.0,3.6,15.0,374.0,63.8,51.05
2016,4,4,16,45,667.5,80.5,3.45,14.5,320.5,60.74,48.58
2016,4,4,17,0,622.0,75.0,3.3,14.0,267.0,57.63,46.0
2016,4,4,17,15,555.5,67.5,3.15,13.0,214.0,52.75,41.77
2016,4,4,17,30,489.0,60.0,3.0,12.0,161.0,47.81,37.28
2016,4,4,17,45,384.5,48.5,2.9,11.5,114.0,39.2,29.17
2016,4,4,18,0,280.0,37.0,2.8,11.0,67.0,28.69,18.97
2016,4,4,18,15,140.0,18.5,2.7,10.5,33.5,14.42,0.32
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.7,9.0,17.0,95.63,0.0
2016,4,5,6,15,270.0,26.0,1.65,9.5,56.0,291.06,219.73
2016,4,5,6,30,424.0,39.0,1.6,10.0,95.0,437.39,359.23
2016,4,5,6,45,510.5,48.0,1.55,10.5,145.5,532.85,439.67
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,631.91,517.78
2016,4,5,7,15,653.5,63.0,1.55,11.5,250.5,702.66,570.85
2016,4,5,7,30,710.0,69.0,1.6,12.0,305.0,767.04,616.68
2016,4,5,7,45,752.5,72.5,1.65,12.5,360.0,821.97,653.74
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,875.02,688.21
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,910.1,709.22
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,942.23,728.0
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,964.38,739.78
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,972.35,742.07
2016,4,5,9,15,903.0,89.0,1.95,15.5,659.5,980.8,744.98
2016,4,5,9,30,917.0,91.0,2.0,16.0,703.0,985.51,745.51
2016,4,5,9,45,926.0,93.5,2.05,16.5,740.0,982.23,740.9
2016,4,5,10,0,935.0,96.0,2.1,17.0,777.0,975.09,733.99
2016,4,5,10,15,942.0,97.0,2.15,17.0,807.0,960.63,723.76
2016,4,5,10,30,949.0,98.0,2.2,17.0,837.0,942.43,711.2
2016,4,5,10,45,953.5,99.5,2.25,17.5,860.0,918.89,693.84
2016,4,5,11,0,958.0,101.0,2.3,18.0,883.0,891.79,674.18
2016,4,5,11,15,961.0,101.5,2.3,18.0,898.0,859.09,651.59
2016,4,5,11,30,964.0,102.0,2.3,18.0,913.0,823.21,626.79
2016,4,5,11,45,965.0,102.5,2.35,18.5,920.0,782.87,597.45
2016,4,5,12,0,966.0,103.0,2.4,19.0,927.0,739.82,564.29
2016,4,5,12,15,965.5,102.5,2.35,19.0,926.0,692.45,527.83
2016,4,5,12,30,965.0,102.0,2.3,19.0,925.0,642.93,488.93
2016,4,5,12,45,963.5,101.5,2.25,19.5,915.5,590.94,446.32
2016,4,5,13,0,962.0,101.0,2.2,20.0,906.0,537.31,401.43
2016,4,5,13,15,957.5,100.0,2.15,20.0,888.0,480.63,353.85
2016,4,5,13,30,953.0,99.0,2.1,20.0,870.0,423.08,304.34
2016,4,5,13,45,946.5,98.5,2.05,20.0,844.5,364.64,253.23
2016,4,5,14,0,940.0,98.0,2.0,20.0,819.0,305.98,201.79
2016,4,5,14,15,931.0,96.5,2.0,20.0,786.5,246.2,151.16
2016,4,5,14,30,922.0,95.0,2.0,20.0,754.0,186.99,105.66
2016,4,5,14,45,909.0,93.0,2.0,20.0,714.5,127.96,70.9
2016,4,5,15,0,896.0,91.0,2.0,20.0,675.0,79.01,61.86
2016,4,5,15,15,880.5,88.5,1.95,19.5,630.5,77.52,60.94
2016,4,5,15,30,865.0,86.0,1.9,19.0,586.0,75.91,59.88
2016,4,5,15,45,843.0,83.5,1.85,19.0,537.0,65.76,51.36
2016,4,5,16,0,821.0,81.0,1.8,19.0,488.0,64.69,50.63
2016,4,5,16,15,792.5,77.0,1.7,18.5,435.5,62.4,48.93
2016,4,5,16,30,764.0,73.0,1.6,18.0,383.0,60.05,47.15
2016,4,5,16,45,722.5,68.5,1.55,17.5,329.0,57.11,44.81
2016,4,5,17,0,681.0,64.0,1.5,17.0,275.0,49.71,38.47
2016,4,5,17,15,620.5,57.5,1.5,16.0,222.0,45.25,34.65
2016,4,5,17,30,560.0,51.0,1.5,15.0,169.0,40.74,30.61
2016,4,5,17,45,460.0,42.0,1.5,14.5,120.5,33.91,24.23
2016,4,5,18,0,360.0,33.0,1.5,14.0,72.0,27.04,17.44
2016,4,5,18,15,180.0,16.5,1.5,13.5,36.0,13.27,0.93
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,96.07,0.0
2016,4,6,6,15,260.0,27.0,2.55,12.5,57.0,284.95,218.86
2016,4,6,6,30,405.0,40.0,2.6,13.0,96.0,424.42,348.48
2016,4,6,6,45,493.0,49.0,2.65,14.0,146.5,520.79,429.4
2016,4,6,7,0,581.0,58.0,2.7,15.0,197.0,620.87,508.5
2016,4,6,7,15,637.0,64.5,2.65,15.5,251.0,691.59,561.56
2016,4,6,7,30,693.0,71.0,2.6,16.0,305.0,762.5,612.04
2016,4,6,7,45,732.0,75.5,2.55,16.5,359.0,808.44,642.09
2016,4,6,8,0,771.0,80.0,2.5,17.0,413.0,859.25,674.58
2016,4,6,8,15,798.0,84.0,2.5,17.5,465.0,895.67,696.31
2016,4,6,8,30,825.0,88.0,2.5,18.0,517.0,929.2,715.7
2016,4,6,8,45,845.5,91.0,2.5,18.5,565.0,952.02,727.46
2016,4,6,9,0,866.0,94.0,2.5,19.0,613.0,971.35,736.9
2016,4,6,9,15,881.0,96.5,2.5,19.0,656.5,970.26,734.05
2016,4,6,9,30,896.0,99.0,2.5,19.0,700.0,976.44,736.49
2016,4,6,9,45,906.5,101.0,2.55,19.5,737.5,973.99,732.33
2016,4,6,10,0,917.0,103.0,2.6,20.0,775.0,967.74,725.88
2016,4,6,10,15,925.0,104.5,2.6,20.5,805.5,954.84,714.75
2016,4,6,10,30,933.0,106.0,2.6,21.0,836.0,938.18,701.36
2016,4,6,10,45,937.5,107.5,2.6,21.5,858.5,914.8,683.66
2016,4,6,11,0,942.0,109.0,2.6,22.0,881.0,887.92,663.8
2016,4,6,11,15,945.0,110.0,2.55,22.0,896.0,855.98,641.51
2016,4,6,11,30,948.0,111.0,2.5,22.0,911.0,820.88,617.11
2016,4,6,11,45,948.0,112.0,2.45,22.5,917.5,780.64,587.21
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,737.8,554.05
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,690.68,518.38
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,641.52,480.4
2016,4,6,12,45,940.5,113.0,2.25,23.5,910.5,589.32,438.37
2016,4,6,13,0,935.0,114.0,2.2,24.0,900.0,535.87,394.45
2016,4,6,13,15,930.5,113.5,2.15,24.0,882.0,480.75,348.91
2016,4,6,13,30,926.0,113.0,2.1,24.0,864.0,424.79,301.54
2016,4,6,13,45,918.0,112.0,2.05,24.0,838.5,366.8,251.83
2016,4,6,14,0,910.0,111.0,2.0,24.0,813.0,308.83,201.99
2016,4,6,14,15,900.5,109.5,1.9,24.0,780.5,250.49,153.3
2016,4,6,14,30,891.0,108.0,1.8,24.0,748.0,192.78,109.53
2016,4,6,14,45,877.5,106.0,1.75,24.5,709.0,135.34,75.71
2016,4,6,15,0,864.0,104.0,1.7,25.0,670.0,76.02,58.08
2016,4,6,15,15,847.5,101.0,1.6,24.5,625.5,75.16,57.7
2016,4,6,15,30,831.0,98.0,1.5,24.0,581.0,74.24,57.23
2016,4,6,15,45,670.5,127.5,1.45,24.0,496.0,85.92,67.22
2016,4,6,16,0,510.0,157.0,1.4,24.0,411.0,105.24,83.63
2016,4,6,16,15,519.0,136.0,1.3,23.5,371.0,93.73,74.35
2016,4,6,16,30,528.0,115.0,1.2,23.0,331.0,81.53,64.42
2016,4,6,16,45,482.0,108.0,1.1,23.0,284.5,77.45,61.15
2016,4,6,17,0,436.0,101.0,1.0,23.0,238.0,73.28,57.68
2016,4,6,17,15,472.5,79.5,1.0,22.5,202.5,61.69,47.83
2016,4,6,17,30,509.0,58.0,1.0,22.0,167.0,46.07,34.28
2016,4,6,17,45,409.5,47.5,1.0,21.5,119.5,38.25,27.22
2016,4,6,18,0,310.0,37.0,1.0,21.0,72.0,30.32,19.67
2016,4,6,18,15,155.0,18.5,0.85,20.5,36.0,14.91,2.54
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,11.5,4.5,3.84,0.0
2016,4,7,6,0,0.0,9.0,1.8,12.0,9.0,7.4,0.0
2016,4,7,6,15,0.0,27.0,1.9,12.5,27.0,24.08,13.49
2016,4,7,6,30,0.0,45.0,2.0,13.0,45.0,43.22,30.77
2016,4,7,6,45,7.5,66.0,2.1,13.5,68.0,71.34,55.45
2016,4,7,7,0,15.0,87.0,2.2,14.0,91.0,98.61,79.17
2016,4,7,7,15,24.0,108.0,2.25,14.0,115.5,140.51,114.96
2016,4,7,7,30,33.0,129.0,2.3,14.0,140.0,170.18,139.9
2016,4,7,7,45,19.5,138.5,2.35,14.5,145.5,148.16,120.37
2016,4,7,8,0,6.0,148.0,2.4,15.0,151.0,141.8,113.9
2016,4,7,8,15,175.0,178.0,2.4,15.0,269.5,369.6,304.32
2016,4,7,8,30,344.0,208.0,2.4,15.0,388.0,586.04,473.13
2016,4,7,8,45,572.5,161.5,2.4,15.5,493.0,778.83,615.59
2016,4,7,9,0,801.0,115.0,2.4,16.0,598.0,935.15,721.02
2016,4,7,9,15,660.0,173.0,2.35,16.0,589.5,864.23,667.94
2016,4,7,9,30,519.0,231.0,2.3,16.0,581.0,773.57,600.49
2016,4,7,9,45,500.5,253.0,2.25,16.0,605.5,766.84,593.87
2016,4,7,10,0,482.0,275.0,2.2,16.0,630.0,757.42,584.76
2016,4,7,10,15,561.0,259.0,2.15,16.0,688.5,795.87,612.03
2016,4,7,10,30,640.0,243.0,2.1,16.0,747.0,833.87,637.89
2016,4,7,10,45,624.5,261.0,2.1,16.5,764.0,812.06,619.36
2016,4,7,11,0,609.0,279.0,2.1,17.0,781.0,785.98,598.56
2016,4,7,11,15,628.5,276.0,2.1,17.0,802.0,771.39,587.66
2016,4,7,11,30,648.0,273.0,2.1,17.0,823.0,751.39,572.73
2016,4,7,11,45,659.0,265.5,2.15,17.0,828.5,718.11,548.57
2016,4,7,12,0,670.0,258.0,2.2,17.0,834.0,682.21,522.13
2016,4,7,12,15,581.5,300.0,2.2,17.0,800.0,621.63,475.76
2016,4,7,12,30,493.0,342.0,2.2,17.0,766.0,565.86,432.76
2016,4,7,12,45,469.5,344.5,2.25,17.0,744.0,520.56,397.85
2016,4,7,13,0,446.0,347.0,2.3,17.0,722.0,476.77,363.42
2016,4,7,13,15,515.0,316.0,2.3,16.5,741.5,450.51,341.17
2016,4,7,13,30,584.0,285.0,2.3,16.0,761.0,417.31,311.91
2016,4,7,13,45,585.5,272.5,2.35,16.0,737.5,368.51,270.39
2016,4,7,14,0,587.0,260.0,2.4,16.0,714.0,319.63,228.56
2016,4,7,14,15,586.0,246.0,2.4,16.0,683.5,269.37,186.43
2016,4,7,14,30,585.0,232.0,2.4,16.0,653.0,219.61,147.46
2016,4,7,14,45,391.5,270.0,2.45,16.0,545.5,196.84,142.59
2016,4,7,15,0,198.0,308.0,2.5,16.0,438.0,197.36,162.88
2016,4,7,15,15,144.0,284.0,2.5,15.5,375.5,184.47,152.81
2016,4,7,15,30,90.0,260.0,2.5,15.0,313.0,180.39,150.11
2016,4,7,15,45,79.0,235.5,2.5,15.0,279.5,165.65,138.08
2016,4,7,16,0,68.0,211.0,2.5,15.0,246.0,150.48,125.6
2016,4,7,16,15,57.0,186.5,2.4,14.5,213.5,134.9,112.83
2016,4,7,16,30,46.0,162.0,2.3,14.0,181.0,118.91,99.53
2016,4,7,16,45,38.0,141.0,2.25,14.0,155.5,104.63,87.33
2016,4,7,17,0,30.0,120.0,2.2,14.0,130.0,90.07,74.68
2016,4,7,17,15,21.0,98.5,2.05,13.5,104.5,74.9,61.38
2016,4,7,17,30,12.0,77.0,1.9,13.0,79.0,60.56,48.51
2016,4,7,17,45,6.0,55.5,1.8,13.0,56.5,44.22,33.53
2016,4,7,18,0,0.0,34.0,1.7,13.0,34.0,27.68,18.23
2016,4,7,18,15,0.0,17.0,1.65,12.5,17.0,14.03,3.09
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,4,8,6,15,9.0,30.5,1.45,11.0,32.0,42.02,28.7
2016,4,8,6,30,18.0,50.0,1.5,11.0,53.0,73.13,57.08
2016,4,8,6,45,32.0,72.0,1.55,11.5,79.5,110.9,90.48
2016,4,8,7,0,46.0,94.0,1.6,12.0,106.0,147.63,122.43
2016,4,8,7,15,58.5,116.0,1.6,12.5,134.5,182.55,151.99
2016,4,8,7,30,71.0,138.0,1.6,13.0,163.0,217.14,180.47
2016,4,8,7,45,35.5,112.0,1.6,13.5,124.5,144.31,118.09
2016,4,8,8,0,0.0,86.0,1.6,14.0,86.0,72.02,55.59
2016,4,8,8,15,0.0,108.0,1.55,14.0,108.0,92.28,72.47
2016,4,8,8,30,0.0,130.0,1.5,14.0,130.0,112.51,88.99
2016,4,8,8,45,7.0,170.0,1.5,14.0,174.5,157.15,125.65
2016,4,8,9,0,14.0,210.0,1.5,14.0,219.0,201.84,161.58
2016,4,8,9,15,36.0,254.0,1.5,14.0,278.5,284.02,227.08
2016,4,8,9,30,58.0,298.0,1.5,14.0,338.0,348.05,276.58
2016,4,8,9,45,68.5,321.0,1.55,14.5,370.5,376.34,297.12
2016,4,8,10,0,79.0,344.0,1.6,15.0,403.0,403.38,316.64
2016,4,8,10,15,55.5,332.0,1.65,15.0,374.5,362.34,284.14
2016,4,8,10,30,32.0,320.0,1.7,15.0,346.0,323.44,253.47
2016,4,8,10,45,43.0,346.5,1.75,15.0,382.0,352.95,276.23
2016,4,8,11,0,54.0,373.0,1.8,15.0,418.0,380.63,297.06
2016,4,8,11,15,61.0,387.0,1.85,15.0,438.5,391.65,305.13
2016,4,8,11,30,68.0,401.0,1.9,15.0,459.0,401.38,312.28
2016,4,8,11,45,78.0,411.0,1.95,15.0,478.0,408.38,317.46
2016,4,8,12,0,88.0,421.0,2.0,15.0,497.0,413.83,321.42
2016,4,8,12,15,113.5,428.0,2.0,15.0,526.0,427.15,331.31
2016,4,8,12,30,139.0,435.0,2.0,15.0,555.0,432.87,335.22
2016,4,8,12,45,102.5,415.5,2.05,15.5,503.5,385.04,298.06
2016,4,8,13,0,66.0,396.0,2.1,16.0,452.0,341.71,264.62
2016,4,8,13,15,67.5,386.5,2.1,16.0,443.0,325.95,252.47
2016,4,8,13,30,69.0,377.0,2.1,16.0,434.0,310.21,240.11
2016,4,8,13,45,220.0,360.5,2.15,16.0,533.0,328.4,249.77
2016,4,8,14,0,371.0,344.0,2.2,16.0,632.0,326.64,241.51
2016,4,8,14,15,273.5,347.0,2.2,15.5,554.5,279.58,207.63
2016,4,8,14,30,176.0,350.0,2.2,15.0,477.0,254.4,192.81
2016,4,8,14,45,93.0,280.5,2.25,15.0,347.0,204.56,158.49
2016,4,8,15,0,10.0,211.0,2.3,15.0,217.0,163.66,135.09
2016,4,8,15,15,7.0,194.5,2.3,14.5,199.0,151.68,125.63
2016,4,8,15,30,4.0,178.0,2.3,14.0,181.0,139.56,115.89
2016,4,8,15,45,2.0,145.0,2.3,14.0,146.5,115.74,95.77
2016,4,8,16,0,0.0,112.0,2.3,14.0,112.0,91.18,74.77
2016,4,8,16,15,12.5,133.5,2.25,13.5,138.5,106.15,88.31
2016,4,8,16,30,25.0,155.0,2.2,13.0,165.0,119.45,100.41
2016,4,8,16,45,17.0,134.5,2.15,13.0,141.0,104.22,87.29
2016,4,8,17,0,9.0,114.0,2.1,13.0,117.0,88.87,73.9
2016,4,8,17,15,4.5,92.5,2.0,12.5,94.0,72.75,59.72
2016,4,8,17,30,0.0,71.0,1.9,12.0,71.0,56.48,45.09
2016,4,8,17,45,0.0,50.0,1.8,12.0,50.0,40.39,30.33
2016,4,8,18,0,0.0,29.0,1.7,12.0,29.0,23.97,15.17
2016,4,8,18,15,0.0,14.5,1.65,12.0,14.5,11.95,2.34
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,11.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.0,11.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,2.0,11.0,9.0,7.39,0.39
2016,4,9,6,30,0.0,15.0,2.0,11.0,15.0,12.33,4.89
2016,4,9,6,45,0.0,22.5,2.05,11.5,22.5,18.53,10.37
2016,4,9,7,0,0.0,30.0,2.1,12.0,30.0,24.74,15.82
2016,4,9,7,15,0.0,38.0,2.1,12.0,38.0,31.38,21.59
2016,4,9,7,30,0.0,46.0,2.1,12.0,46.0,38.03,27.3
2016,4,9,7,45,0.0,79.5,2.15,12.0,79.5,66.47,51.6
2016,4,9,8,0,0.0,113.0,2.2,12.0,113.0,98.4,78.48
2016,4,9,8,15,0.0,106.5,2.15,12.0,106.5,90.75,71.71
2016,4,9,8,30,0.0,100.0,2.1,12.0,100.0,84.05,65.83
2016,4,9,8,45,0.0,113.0,2.1,12.5,113.0,95.61,75.17
2016,4,9,9,0,0.0,126.0,2.1,13.0,126.0,107.12,84.34
2016,4,9,9,15,0.0,85.5,2.05,13.0,85.5,71.15,54.22
2016,4,9,9,30,0.0,45.0,2.0,13.0,45.0,37.37,25.87
2016,4,9,9,45,0.0,34.0,2.0,13.0,34.0,28.24,18.15
2016,4,9,10,0,0.0,23.0,2.0,13.0,23.0,19.1,10.44
2016,4,9,10,15,0.0,48.5,2.0,13.0,48.5,40.37,28.23
2016,4,9,10,30,0.0,74.0,2.0,13.0,74.0,61.72,45.93
2016,4,9,10,45,2.5,122.0,2.05,13.5,124.0,104.57,81.08
2016,4,9,11,0,5.0,170.0,2.1,14.0,174.0,147.56,115.71
2016,4,9,11,15,2.5,134.5,2.05,14.0,136.5,114.84,88.98
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,82.82,62.8
2016,4,9,11,45,9.0,199.5,2.0,14.0,207.5,173.55,136.43
2016,4,9,12,0,18.0,300.0,2.0,14.0,316.0,262.13,206.22
2016,4,9,12,15,13.5,255.5,2.0,14.0,268.0,220.4,173.03
2016,4,9,12,30,9.0,211.0,2.0,14.0,220.0,179.87,140.97
2016,4,9,12,45,9.5,219.5,2.0,14.0,228.5,185.78,145.77
2016,4,9,13,0,10.0,228.0,2.0,14.0,237.0,191.41,150.23
2016,4,9,13,15,9.0,214.5,2.0,14.0,222.5,178.9,140.29
2016,4,9,13,30,8.0,201.0,2.0,14.0,208.0,166.67,130.6
2016,4,9,13,45,9.5,216.5,2.0,14.0,224.0,177.7,139.5
2016,4,9,14,0,11.0,232.0,2.0,14.0,240.0,187.94,147.7
2016,4,9,14,15,5.5,184.5,2.0,14.0,188.5,149.8,117.42
2016,4,9,14,30,0.0,137.0,2.0,14.0,137.0,112.09,87.29
2016,4,9,14,45,0.0,95.5,2.05,14.0,95.5,79.52,60.74
2016,4,9,15,0,0.0,54.0,2.1,14.0,54.0,44.85,33.7
2016,4,9,15,15,2.0,115.5,2.05,14.0,117.0,94.83,77.29
2016,4,9,15,30,4.0,177.0,2.0,14.0,180.0,138.93,115.4
2016,4,9,15,45,2.0,96.5,2.0,14.0,98.0,79.86,64.6
2016,4,9,16,0,0.0,16.0,2.0,14.0,16.0,13.21,6.11
2016,4,9,16,15,0.0,50.0,1.9,13.5,50.0,41.39,31.32
2016,4,9,16,30,0.0,84.0,1.8,13.0,84.0,69.28,56.3
2016,4,9,16,45,0.0,72.0,1.75,13.0,72.0,59.69,47.91
2016,4,9,17,0,0.0,60.0,1.7,13.0,60.0,49.69,39.09
2016,4,9,17,15,0.0,48.5,1.55,12.5,48.5,40.11,30.58
2016,4,9,17,30,0.0,37.0,1.4,12.0,37.0,30.55,21.93
2016,4,9,17,45,0.0,27.0,1.3,12.0,27.0,22.26,14.26
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,13.99,6.56
2016,4,9,18,15,0.0,9.5,1.2,12.0,9.5,7.8,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.5,1.75,11.0,8.5,6.98,0.1
2016,4,10,6,30,0.0,14.0,1.8,11.0,14.0,11.51,4.2
2016,4,10,6,45,0.0,21.0,1.9,11.0,21.0,17.29,9.34
2016,4,10,7,0,0.0,28.0,2.0,11.0,28.0,23.08,14.46
2016,4,10,7,15,0.0,35.5,2.0,11.0,35.5,29.3,19.89
2016,4,10,7,30,0.0,43.0,2.0,11.0,43.0,35.54,25.26
2016,4,10,7,45,0.0,38.0,2.05,11.5,38.0,31.4,21.55
2016,4,10,8,0,0.0,33.0,2.1,12.0,33.0,27.27,17.86
2016,4,10,8,15,0.0,48.0,2.1,12.0,48.0,39.74,28.47
2016,4,10,8,30,0.0,63.0,2.1,12.0,63.0,52.26,38.99
2016,4,10,8,45,0.0,88.5,2.1,12.0,88.5,73.59,56.86
2016,4,10,9,0,0.0,114.0,2.1,12.0,114.0,96.15,75.53
2016,4,10,9,15,0.0,118.0,2.1,12.0,118.0,99.52,78.09
2016,4,10,9,30,0.0,122.0,2.1,12.0,122.0,102.9,80.69
2016,4,10,9,45,2.0,147.5,2.15,12.5,149.0,127.26,100.5
2016,4,10,10,0,4.0,173.0,2.2,13.0,176.0,151.49,119.91
2016,4,10,10,15,5.5,187.5,2.25,13.0,192.0,165.16,130.79
2016,4,10,10,30,7.0,202.0,2.3,13.0,208.0,178.58,141.45
2016,4,10,10,45,8.0,205.5,2.35,13.0,212.5,181.63,143.74
2016,4,10,11,0,9.0,209.0,2.4,13.0,217.0,184.57,145.98
2016,4,10,11,15,9.5,214.0,2.45,13.0,222.5,188.27,148.82
2016,4,10,11,30,10.0,219.0,2.5,13.0,228.0,191.83,151.57
2016,4,10,11,45,6.0,184.5,2.55,13.0,190.5,158.81,124.88
2016,4,10,12,0,2.0,150.0,2.6,13.0,153.0,126.65,98.79
2016,4,10,12,15,6.0,186.5,2.65,13.0,192.5,158.97,125.07
2016,4,10,12,30,10.0,223.0,2.7,13.0,232.0,190.23,150.16
2016,4,10,12,45,7.5,197.5,2.8,13.0,204.5,167.02,131.46
2016,4,10,13,0,5.0,172.0,2.9,13.0,177.0,144.35,113.23
2016,4,10,13,15,9.5,218.0,2.95,13.0,226.5,181.88,143.57
2016,4,10,13,30,14.0,264.0,3.0,13.0,276.0,217.22,171.76
2016,4,10,13,45,9.0,217.0,3.05,13.0,224.5,177.97,140.42
2016,4,10,14,0,4.0,170.0,3.1,13.0,173.0,139.44,109.57
2016,4,10,14,15,7.0,197.0,3.1,13.0,202.5,159.46,125.94
2016,4,10,14,30,10.0,224.0,3.1,13.0,232.0,177.73,140.81
2016,4,10,14,45,8.0,210.0,3.1,13.0,216.5,165.44,131.25
2016,4,10,15,0,6.0,196.0,3.1,13.0,201.0,153.52,127.69
2016,4,10,15,15,3.5,181.5,3.05,12.5,185.0,142.82,119.09
2016,4,10,15,30,1.0,167.0,3.0,12.0,169.0,132.01,110.32
2016,4,10,15,45,124.5,191.5,3.0,12.0,256.0,134.53,112.87
2016,4,10,16,0,248.0,216.0,3.0,12.0,343.0,142.53,120.19
2016,4,10,16,15,231.0,197.5,2.9,11.5,306.0,132.51,112.05
2016,4,10,16,30,214.0,179.0,2.8,11.0,269.0,126.49,107.35
2016,4,10,16,45,200.0,156.0,2.75,11.0,231.5,111.96,94.82
2016,4,10,17,0,186.0,133.0,2.7,11.0,194.0,96.98,81.72
2016,4,10,17,15,283.0,105.0,2.55,10.5,178.5,77.27,64.25
2016,4,10,17,30,380.0,77.0,2.4,10.0,163.0,57.5,46.42
2016,4,10,17,45,296.5,62.0,2.25,10.0,118.5,46.79,36.36
2016,4,10,18,0,213.0,47.0,2.1,10.0,74.0,35.84,25.82
2016,4,10,18,15,106.5,28.5,2.0,10.0,42.0,22.29,10.82
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,11.5,0.65,9.5,14.5,47.68,0.0
2016,4,11,6,0,107.0,23.0,0.6,10.0,29.0,145.59,74.01
2016,4,11,6,15,217.5,39.0,0.65,10.0,68.5,266.92,216.16
2016,4,11,6,30,328.0,55.0,0.7,10.0,108.0,382.28,316.91
2016,4,11,6,45,407.5,66.5,0.8,10.5,156.5,471.01,390.04
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,569.9,467.53
2016,4,11,7,15,540.5,86.0,0.95,11.0,256.5,639.37,519.65
2016,4,11,7,30,594.0,94.0,1.0,11.0,308.0,708.66,569.76
2016,4,11,7,45,317.0,136.0,1.1,11.5,252.5,476.56,390.9
2016,4,11,8,0,40.0,178.0,1.2,12.0,197.0,225.11,183.36
2016,4,11,8,15,65.5,207.0,1.2,12.0,241.5,279.82,228.9
2016,4,11,8,30,91.0,236.0,1.2,12.0,286.0,333.85,271.48
2016,4,11,8,45,45.5,193.0,1.25,12.5,218.0,233.38,188.8
2016,4,11,9,0,0.0,150.0,1.3,13.0,150.0,129.32,102.15
2016,4,11,9,15,0.0,148.0,1.3,13.0,148.0,126.73,100.01
2016,4,11,9,30,0.0,146.0,1.3,13.0,146.0,124.39,97.87
2016,4,11,9,45,8.0,202.5,1.35,13.5,209.0,183.0,145.24
2016,4,11,10,0,16.0,259.0,1.4,14.0,272.0,241.59,191.25
2016,4,11,10,15,20.0,282.5,1.4,14.0,299.0,264.9,209.03
2016,4,11,10,30,24.0,306.0,1.4,14.0,326.0,287.56,226.3
2016,4,11,10,45,26.5,319.5,1.4,14.5,342.0,312.62,244.79
2016,4,11,11,0,29.0,333.0,1.4,15.0,358.0,322.29,251.33
2016,4,11,11,15,30.0,338.0,1.4,15.0,364.0,322.28,251.03
2016,4,11,11,30,31.0,343.0,1.4,15.0,370.0,321.96,250.56
2016,4,11,11,45,31.0,345.5,1.4,15.0,373.0,318.4,247.65
2016,4,11,12,0,31.0,348.0,1.4,15.0,376.0,314.66,244.64
2016,4,11,12,15,34.5,355.5,1.4,15.0,386.0,316.97,246.31
2016,4,11,12,30,38.0,363.0,1.4,15.0,396.0,318.48,247.33
2016,4,11,12,45,36.0,359.0,1.45,15.0,390.5,307.47,238.87
2016,4,11,13,0,34.0,355.0,1.5,15.0,385.0,296.72,230.65
2016,4,11,13,15,84.5,383.0,1.5,15.0,454.0,331.15,256.41
2016,4,11,13,30,135.0,411.0,1.5,15.0,523.0,350.53,269.51
2016,4,11,13,45,137.5,397.0,1.55,15.0,508.0,326.34,250.15
2016,4,11,14,0,140.0,383.0,1.6,15.0,493.0,302.25,230.96
2016,4,11,14,15,139.0,367.5,1.6,15.0,473.5,276.69,210.79
2016,4,11,14,30,138.0,352.0,1.6,15.0,454.0,251.63,191.6
2016,4,11,14,45,236.0,321.5,1.65,15.0,484.5,227.46,171.17
2016,4,11,15,0,334.0,291.0,1.7,15.0,515.0,179.79,148.25
2016,4,11,15,15,335.0,269.0,1.7,14.5,481.0,169.17,140.13
2016,4,11,15,30,336.0,247.0,1.7,14.0,447.0,158.86,132.08
2016,4,11,15,45,517.5,182.0,1.7,14.0,461.0,118.07,97.59
2016,4,11,16,0,699.0,117.0,1.7,14.0,475.0,80.82,65.66
2016,4,11,16,15,667.5,111.0,1.7,14.0,424.5,78.39,63.81
2016,4,11,16,30,636.0,105.0,1.7,14.0,374.0,75.85,61.8
2016,4,11,16,45,600.0,96.5,1.7,14.0,323.5,71.27,57.95
2016,4,11,17,0,564.0,88.0,1.7,14.0,273.0,66.48,53.83
2016,4,11,17,15,503.5,79.0,1.65,13.5,222.0,60.88,48.97
2016,4,11,17,30,443.0,70.0,1.6,13.0,171.0,55.15,43.8
2016,4,11,17,45,364.0,56.5,1.55,12.5,125.0,43.1,32.76
2016,4,11,18,0,285.0,43.0,1.5,12.0,79.0,33.1,23.3
2016,4,11,18,15,164.0,27.0,1.55,11.5,45.5,20.91,10.22
2016,4,11,18,30,43.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,4,11,18,45,21.5,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,47.88,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,148.6,88.12
2016,4,12,6,15,209.0,40.5,2.55,10.0,70.0,262.39,215.64
2016,4,12,6,30,312.0,57.0,2.6,10.0,109.0,372.44,314.04
2016,4,12,6,45,156.0,50.0,2.65,10.5,76.0,209.18,178.41
2016,4,12,7,0,0.0,43.0,2.7,11.0,43.0,35.53,25.19
2016,4,12,7,15,0.0,54.0,2.7,11.0,54.0,44.69,33.21
2016,4,12,7,30,0.0,65.0,2.7,11.0,65.0,53.86,41.05
2016,4,12,7,45,0.0,87.0,2.75,11.5,87.0,73.5,57.65
2016,4,12,8,0,0.0,109.0,2.8,12.0,109.0,93.98,74.68
2016,4,12,8,15,0.0,121.0,2.8,12.0,121.0,104.51,83.26
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,115.01,91.74
2016,4,12,8,45,0.0,136.5,2.85,12.5,136.5,117.37,93.23
2016,4,12,9,0,0.0,140.0,2.9,13.0,140.0,119.91,94.88
2016,4,12,9,15,3.5,171.0,2.9,13.0,173.5,151.45,120.71
2016,4,12,9,30,7.0,202.0,2.9,13.0,207.0,182.82,146.06
2016,4,12,9,45,16.0,245.0,2.95,13.0,257.5,230.41,184.4
2016,4,12,10,0,25.0,288.0,3.0,13.0,308.0,277.29,221.56
2016,4,12,10,15,94.0,343.0,3.05,13.0,419.0,407.89,325.46
2016,4,12,10,30,163.0,398.0,3.1,13.0,530.0,531.94,420.43
2016,4,12,10,45,147.0,408.5,3.2,13.5,529.5,515.8,405.85
2016,4,12,11,0,131.0,419.0,3.3,14.0,529.0,499.6,392.08
2016,4,12,11,15,133.0,427.0,3.35,14.0,540.5,495.52,388.64
2016,4,12,11,30,135.0,435.0,3.4,14.0,552.0,490.44,384.4
2016,4,12,11,45,140.0,434.5,3.45,14.0,556.5,479.32,375.72
2016,4,12,12,0,145.0,434.0,3.5,14.0,561.0,467.4,366.41
2016,4,12,12,15,508.5,288.5,3.55,14.0,733.0,569.88,448.54
2016,4,12,12,30,872.0,143.0,3.6,14.0,905.0,629.99,493.97
2016,4,12,12,45,849.0,155.0,3.65,14.0,891.0,581.2,453.09
2016,4,12,13,0,826.0,167.0,3.7,14.0,877.0,530.29,410.35
2016,4,12,13,15,822.0,166.0,3.8,14.0,860.0,478.58,366.03
2016,4,12,13,30,818.0,165.0,3.9,14.0,843.0,426.33,320.1
2016,4,12,13,45,811.0,163.0,4.0,14.5,819.0,372.1,271.27
2016,4,12,14,0,804.0,161.0,4.1,15.0,795.0,318.11,222.55
2016,4,12,14,15,794.0,158.5,4.1,14.5,764.0,263.63,175.41
2016,4,12,14,30,784.0,156.0,4.1,14.0,733.0,210.18,132.48
2016,4,12,14,45,702.5,174.0,4.2,14.0,671.0,155.8,98.77
2016,4,12,15,0,621.0,192.0,4.3,14.0,609.0,119.32,98.08
2016,4,12,15,15,671.5,166.5,4.3,13.5,590.5,104.71,85.94
2016,4,12,15,30,722.0,141.0,4.3,13.0,572.0,92.13,75.42
2016,4,12,15,45,607.0,154.5,4.35,13.0,497.0,102.16,84.43
2016,4,12,16,0,492.0,168.0,4.4,13.0,422.0,111.08,92.51
2016,4,12,16,15,477.0,151.5,4.3,12.5,376.5,102.43,85.39
2016,4,12,16,30,462.0,135.0,4.2,12.0,331.0,93.3,77.77
2016,4,12,16,45,406.0,129.5,4.15,12.0,285.5,90.54,75.57
2016,4,12,17,0,350.0,124.0,4.1,12.0,240.0,87.77,73.26
2016,4,12,17,15,307.0,107.0,4.0,11.5,195.5,78.79,65.41
2016,4,12,17,30,264.0,90.0,3.9,11.0,151.0,66.97,54.75
2016,4,12,17,45,205.0,70.5,3.85,10.5,110.5,53.1,41.96
2016,4,12,18,0,146.0,51.0,3.8,10.0,70.0,38.92,28.63
2016,4,12,18,15,73.0,30.5,3.75,10.0,40.0,23.71,12.88
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.0,13.5,2.25,8.5,17.5,57.13,0.0
2016,4,13,6,0,128.0,27.0,2.3,9.0,35.0,173.21,114.01
2016,4,13,6,15,242.0,42.5,2.4,9.5,76.5,291.47,241.0
2016,4,13,6,30,356.0,58.0,2.5,10.0,118.0,410.31,345.41
2016,4,13,6,45,444.0,67.0,2.65,10.5,169.0,509.02,428.18
2016,4,13,7,0,532.0,76.0,2.8,11.0,220.0,609.8,508.87
2016,4,13,7,15,584.5,84.0,2.8,11.0,273.5,679.28,562.21
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,748.56,613.42
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,800.23,648.92
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,850.16,682.22
2016,4,13,8,15,740.0,107.5,2.85,12.5,483.5,885.99,703.85
2016,4,13,8,30,767.0,112.0,2.8,13.0,534.0,919.11,723.2
2016,4,13,8,45,789.0,115.0,2.8,13.5,581.0,936.18,731.41
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,956.7,742.2
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,966.8,746.69
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,973.21,748.86
2016,4,13,9,45,864.5,120.0,2.7,14.5,751.0,976.11,747.89
2016,4,13,10,0,888.0,116.0,2.7,15.0,790.0,964.23,737.03
2016,4,13,10,15,895.0,118.0,2.7,15.0,819.0,950.96,726.93
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,934.08,714.5
2016,4,13,10,45,906.0,121.5,2.7,15.0,870.0,910.53,697.64
2016,4,13,11,0,910.0,123.0,2.7,15.0,892.0,883.64,678.59
2016,4,13,11,15,913.0,124.0,2.7,15.0,906.0,852.27,656.46
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,817.87,632.2
2016,4,13,11,45,913.5,127.5,2.7,15.5,925.5,777.92,601.92
2016,4,13,12,0,911.0,130.0,2.7,16.0,931.0,735.63,568.6
2016,4,13,12,15,910.5,130.0,2.7,16.0,929.5,690.51,533.71
2016,4,13,12,30,910.0,130.0,2.7,16.0,928.0,643.43,496.51
2016,4,13,12,45,905.0,131.0,2.7,16.0,917.5,592.93,455.75
2016,4,13,13,0,900.0,132.0,2.7,16.0,907.0,541.26,412.96
2016,4,13,13,15,895.5,131.5,2.75,15.5,889.5,487.83,368.4
2016,4,13,13,30,891.0,131.0,2.8,15.0,872.0,433.67,321.83
2016,4,13,13,45,878.5,132.5,2.85,15.0,845.5,377.76,272.37
2016,4,13,14,0,866.0,134.0,2.9,15.0,819.0,316.61,218.57
2016,4,13,14,15,624.5,224.5,2.9,15.0,708.5,267.02,184.27
2016,4,13,14,30,383.0,315.0,2.9,15.0,598.0,255.51,184.95
2016,4,13,14,45,595.5,223.5,2.95,15.0,637.0,180.99,121.87
2016,4,13,15,0,808.0,132.0,3.0,15.0,676.0,96.95,78.41
2016,4,13,15,15,791.0,128.5,3.0,14.5,632.5,91.61,74.26
2016,4,13,15,30,774.0,125.0,3.0,14.0,589.0,82.74,66.93
2016,4,13,15,45,749.0,121.5,3.05,14.0,541.0,82.19,66.67
2016,4,13,16,0,724.0,118.0,3.1,14.0,493.0,81.61,66.4
2016,4,13,16,15,693.5,112.5,3.1,13.5,441.5,79.55,64.95
2016,4,13,16,30,663.0,107.0,3.1,13.0,390.0,77.4,63.41
2016,4,13,16,45,618.0,100.5,3.1,12.5,337.0,74.25,60.94
2016,4,13,17,0,573.0,94.0,3.1,12.0,284.0,71.04,58.34
2016,4,13,17,15,512.5,84.5,2.95,11.5,232.5,65.2,53.24
2016,4,13,17,30,452.0,75.0,2.8,11.0,181.0,56.46,45.35
2016,4,13,17,45,355.0,62.5,2.7,10.5,132.5,47.38,36.9
2016,4,13,18,0,258.0,50.0,2.6,10.0,84.0,38.17,28.06
2016,4,13,18,15,145.5,31.5,2.55,9.5,49.0,24.25,13.74
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
