Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,66.35,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,196.58,138.19
2016,4,14,6,15,271.5,43.5,2.25,9.0,83.5,316.15,262.67
2016,4,14,6,30,392.0,58.0,2.3,9.0,127.0,440.19,370.89
2016,4,14,6,45,468.0,68.5,2.35,9.5,178.0,532.35,447.54
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,625.07,520.91
2016,4,14,7,15,590.5,79.0,2.5,10.0,272.5,679.61,562.84
2016,4,14,7,30,637.0,79.0,2.6,10.0,316.0,732.65,602.31
2016,4,14,7,45,703.0,76.5,2.75,10.5,374.0,794.43,646.3
2016,4,14,8,0,769.0,74.0,2.9,11.0,432.0,861.72,693.04
2016,4,14,8,15,707.5,104.0,2.95,11.0,461.5,851.1,682.78
2016,4,14,8,30,646.0,134.0,3.0,11.0,491.0,828.94,664.87
2016,4,14,8,45,558.5,180.5,3.1,11.5,508.0,784.55,629.88
2016,4,14,9,0,471.0,227.0,3.2,12.0,525.0,745.97,596.64
2016,4,14,9,15,357.0,277.0,3.25,12.0,512.0,661.54,529.63
2016,4,14,9,30,243.0,327.0,3.3,12.0,499.0,576.75,461.65
2016,4,14,9,45,555.0,229.0,3.4,12.5,645.5,798.09,633.39
2016,4,14,10,0,867.0,131.0,3.5,13.0,792.0,972.94,756.48
2016,4,14,10,15,874.5,133.0,3.55,13.0,821.0,959.68,744.87
2016,4,14,10,30,882.0,135.0,3.6,13.0,850.0,932.03,724.91
2016,4,14,10,45,875.0,143.5,3.65,13.5,869.0,916.1,712.08
2016,4,14,11,0,868.0,152.0,3.7,14.0,888.0,886.32,689.49
2016,4,14,11,15,485.5,291.0,3.8,14.0,704.5,674.5,529.81
2016,4,14,11,30,103.0,430.0,3.9,14.0,521.0,453.42,355.66
2016,4,14,11,45,101.5,432.5,4.0,14.0,522.5,443.71,348.81
2016,4,14,12,0,100.0,435.0,4.1,14.0,524.0,433.75,340.91
2016,4,14,12,15,473.5,304.0,4.2,14.0,721.5,561.18,443.1
2016,4,14,12,30,847.0,173.0,4.3,14.0,919.0,644.02,505.98
2016,4,14,12,45,492.5,303.5,4.4,14.0,736.0,506.31,396.93
2016,4,14,13,0,138.0,434.0,4.5,14.0,553.0,400.27,313.81
2016,4,14,13,15,511.5,286.0,4.55,14.0,715.0,432.66,335.45
2016,4,14,13,30,885.0,138.0,4.6,14.0,877.0,437.37,328.99
2016,4,14,13,45,547.0,263.5,4.65,14.0,716.0,356.24,267.11
2016,4,14,14,0,209.0,389.0,4.7,14.0,555.0,324.8,249.79
2016,4,14,14,15,261.0,362.5,4.7,14.0,561.5,288.97,218.37
2016,4,14,14,30,313.0,336.0,4.7,14.0,568.0,257.85,191.28
2016,4,14,14,45,562.5,234.5,4.75,14.0,625.0,185.62,127.32
2016,4,14,15,0,812.0,133.0,4.8,14.0,682.0,99.2,80.74
2016,4,14,15,15,794.5,129.5,4.8,13.5,638.0,92.2,75.1
2016,4,14,15,30,777.0,126.0,4.8,13.0,594.0,83.28,67.69
2016,4,14,15,45,765.5,117.5,4.8,13.0,547.5,79.75,64.81
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,75.93,61.67
2016,4,14,16,15,724.0,104.0,4.7,12.5,449.5,73.95,60.26
2016,4,14,16,30,694.0,99.0,4.6,12.0,398.0,71.89,58.76
2016,4,14,16,45,657.5,91.5,4.6,12.0,345.0,67.83,55.33
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,63.6,51.68
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,58.61,47.33
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,53.53,42.73
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,45.62,35.35
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.45,25.71
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.28,14.07
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.65,6.5,23.5,102.97,0.0
2016,4,15,6,0,255.0,27.0,2.7,7.0,47.0,275.93,205.75
2016,4,15,6,15,374.0,38.0,2.75,7.5,92.5,392.96,328.52
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,516.9,435.42
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,601.02,505.41
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,687.17,573.46
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,751.97,622.19
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,816.32,668.74
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,855.43,695.06
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,898.93,724.14
2016,4,15,8,15,810.0,93.5,3.55,11.5,510.5,932.85,744.38
2016,4,15,8,30,835.0,97.0,3.5,12.0,562.0,963.74,762.16
2016,4,15,8,45,851.5,101.0,3.45,12.5,609.5,983.6,771.92
2016,4,15,9,0,868.0,105.0,3.4,13.0,657.0,999.9,779.25
2016,4,15,9,15,881.5,107.5,3.3,13.0,699.5,1007.76,781.84
2016,4,15,9,30,895.0,110.0,3.2,13.0,742.0,1000.4,774.11
2016,4,15,9,45,910.5,109.5,3.1,13.5,780.0,999.49,769.74
2016,4,15,10,0,926.0,109.0,3.0,14.0,818.0,994.75,762.86
2016,4,15,10,15,933.0,110.5,2.95,14.5,848.0,980.36,750.05
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,962.25,734.99
2016,4,15,10,45,947.0,112.0,2.9,15.5,901.0,938.99,717.04
2016,4,15,11,0,954.0,112.0,2.9,16.0,924.0,912.17,696.82
2016,4,15,11,15,956.5,112.5,2.9,16.0,938.0,878.74,673.41
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,842.24,647.85
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,801.87,619.61
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,758.77,587.15
2016,4,15,12,15,964.0,110.5,3.0,16.0,962.5,711.0,550.24
2016,4,15,12,30,963.0,110.0,3.0,16.0,960.0,661.2,510.93
2016,4,15,12,45,963.5,107.5,3.05,16.5,950.5,608.86,467.95
2016,4,15,13,0,964.0,105.0,3.1,17.0,941.0,554.83,422.52
2016,4,15,13,15,959.5,104.5,3.1,17.0,922.5,498.62,374.81
2016,4,15,13,30,955.0,104.0,3.1,17.0,904.0,441.59,325.12
2016,4,15,13,45,949.5,102.0,3.15,17.0,878.0,382.59,272.93
2016,4,15,14,0,944.0,100.0,3.2,17.0,852.0,323.37,220.09
2016,4,15,14,15,935.5,98.5,3.2,17.0,819.0,263.86,168.06
2016,4,15,14,30,927.0,97.0,3.2,17.0,786.0,204.9,120.16
2016,4,15,14,45,915.0,95.0,3.2,17.0,746.0,146.08,81.04
2016,4,15,15,0,903.0,93.0,3.2,17.0,706.0,88.65,60.19
2016,4,15,15,15,888.0,91.0,3.15,17.0,661.5,78.95,62.68
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,77.78,61.86
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,66.95,52.7
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,65.63,51.75
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,63.81,50.45
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,61.93,49.09
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,58.73,46.54
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,55.45,43.85
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,46.93,36.46
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,42.85,32.87
2016,4,15,17,45,526.5,46.0,2.45,12.5,150.0,36.93,27.38
2016,4,15,18,0,446.0,38.0,2.4,12.0,100.0,30.96,21.61
2016,4,15,18,15,304.5,26.0,2.45,11.5,60.0,21.25,11.74
2016,4,15,18,30,163.0,14.0,2.5,11.0,20.0,11.39,0.0
2016,4,15,18,45,81.5,7.0,2.55,11.0,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,13.5,1.4,9.5,25.0,109.01,0.0
2016,4,16,6,0,271.0,27.0,1.3,10.0,50.0,290.32,219.37
2016,4,16,6,15,381.0,38.5,1.25,10.5,95.0,399.89,328.04
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,517.52,425.45
2016,4,16,6,45,559.0,58.0,1.2,11.5,192.0,600.17,490.67
2016,4,16,7,0,627.0,66.0,1.2,12.0,244.0,684.77,553.65
2016,4,16,7,15,673.5,72.0,1.2,12.5,298.5,748.13,597.74
2016,4,16,7,30,720.0,78.0,1.2,13.0,353.0,811.01,639.54
2016,4,16,7,45,752.5,82.5,1.3,13.5,406.5,851.62,665.54
2016,4,16,8,0,785.0,87.0,1.4,14.0,460.0,896.58,694.16
2016,4,16,8,15,809.0,91.0,1.4,14.5,511.0,930.1,712.89
2016,4,16,8,30,833.0,95.0,1.4,15.0,562.0,960.62,729.41
2016,4,16,8,45,850.0,98.5,1.45,15.5,609.5,980.36,739.42
2016,4,16,9,0,867.0,102.0,1.5,16.0,657.0,996.56,747.26
2016,4,16,9,15,880.5,104.0,1.5,16.5,699.0,992.4,741.09
2016,4,16,9,30,894.0,106.0,1.5,17.0,741.0,996.17,740.59
2016,4,16,9,45,905.5,107.5,1.55,17.5,777.5,993.72,736.86
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,987.48,730.91
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,973.25,719.25
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,955.34,705.46
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,932.65,688.73
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,906.39,669.85
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.5,873.62,648.0
2016,4,16,11,30,954.0,111.0,1.6,20.0,948.0,837.75,624.09
2016,4,16,11,45,957.5,109.5,1.65,20.0,955.0,797.57,597.6
2016,4,16,12,0,961.0,108.0,1.7,20.0,962.0,754.66,566.92
2016,4,16,12,15,960.5,108.0,1.7,20.0,960.0,707.89,532.25
2016,4,16,12,30,960.0,108.0,1.7,20.0,958.0,659.04,495.18
2016,4,16,12,45,958.5,107.0,1.7,20.5,948.0,607.01,453.89
2016,4,16,13,0,957.0,106.0,1.7,21.0,938.0,553.45,410.36
2016,4,16,13,15,953.0,105.0,1.7,21.0,919.5,497.49,364.58
2016,4,16,13,30,949.0,104.0,1.7,21.0,901.0,440.68,316.77
2016,4,16,13,45,943.5,102.5,1.7,21.0,875.5,382.42,266.73
2016,4,16,14,0,938.0,101.0,1.7,21.0,850.0,323.93,215.95
2016,4,16,14,15,929.5,99.5,1.7,21.0,817.5,264.81,165.59
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,206.24,119.01
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,147.72,80.53
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,90.32,59.32
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,78.91,61.72
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,77.76,61.06
2016,4,16,15,45,853.0,86.0,1.8,20.0,570.0,66.88,51.98
2016,4,16,16,0,833.0,83.0,1.8,20.0,521.0,65.57,51.04
2016,4,16,16,15,807.0,79.5,1.75,19.5,469.0,63.75,49.77
2016,4,16,16,30,781.0,76.0,1.7,19.0,417.0,61.86,48.42
2016,4,16,16,45,734.0,74.0,1.65,18.5,362.0,60.88,47.83
2016,4,16,17,0,687.0,72.0,1.6,18.0,307.0,55.04,42.94
2016,4,16,17,15,633.5,66.0,1.5,17.0,253.5,51.22,39.8
2016,4,16,17,30,580.0,60.0,1.4,16.0,200.0,47.36,36.47
2016,4,16,17,45,476.0,52.5,1.35,15.5,149.0,41.96,31.48
2016,4,16,18,0,372.0,45.0,1.3,15.0,98.0,36.64,26.31
2016,4,16,18,15,186.0,33.0,1.3,14.5,59.5,25.45,15.19
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,16.63,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,113.0,15.0,0.7,11.5,25.0,124.1,0.0
2016,4,17,6,0,226.0,30.0,0.7,12.0,50.0,257.12,196.08
2016,4,17,6,15,329.5,43.5,0.75,12.5,94.0,365.16,297.66
2016,4,17,6,30,433.0,57.0,0.8,13.0,138.0,478.41,390.59
2016,4,17,6,45,500.5,66.5,0.85,13.5,189.0,561.48,455.66
2016,4,17,7,0,568.0,76.0,0.9,14.0,240.0,646.35,518.75
2016,4,17,7,15,615.5,83.0,0.95,14.0,293.0,710.91,565.02
2016,4,17,7,30,663.0,90.0,1.0,14.0,346.0,774.99,609.37
2016,4,17,7,45,698.0,95.5,1.05,14.5,398.5,824.22,640.78
2016,4,17,8,0,733.0,101.0,1.1,15.0,451.0,871.61,670.22
2016,4,17,8,15,758.0,105.0,1.15,15.5,501.5,905.01,689.58
2016,4,17,8,30,783.0,109.0,1.2,16.0,552.0,929.5,702.89
2016,4,17,8,45,803.5,112.0,1.25,16.5,599.0,951.88,714.85
2016,4,17,9,0,824.0,115.0,1.3,17.0,646.0,970.84,724.57
2016,4,17,9,15,838.5,118.0,1.35,17.5,687.5,980.31,728.19
2016,4,17,9,30,853.0,121.0,1.4,18.0,729.0,986.07,729.65
2016,4,17,9,45,869.5,120.0,1.45,19.0,766.5,985.47,725.8
2016,4,17,10,0,886.0,119.0,1.5,20.0,804.0,969.97,712.56
2016,4,17,10,15,893.5,120.5,1.55,20.0,833.0,956.54,703.69
2016,4,17,10,30,901.0,122.0,1.6,20.0,862.0,939.51,692.54
2016,4,17,10,45,908.5,122.0,1.65,20.5,884.5,917.47,676.9
2016,4,17,11,0,916.0,122.0,1.7,21.0,907.0,891.99,659.09
2016,4,17,11,15,919.0,123.0,1.7,21.0,921.5,860.42,637.96
2016,4,17,11,30,922.0,124.0,1.7,21.0,936.0,825.83,614.83
2016,4,17,11,45,925.5,123.0,1.7,21.5,942.5,787.04,587.18
2016,4,17,12,0,929.0,122.0,1.7,22.0,949.0,745.62,556.11
2016,4,17,12,15,928.5,122.0,1.65,22.0,947.5,699.96,522.1
2016,4,17,12,30,928.0,122.0,1.6,22.0,946.0,652.32,485.92
2016,4,17,12,45,928.5,119.5,1.6,22.5,936.5,601.56,446.04
2016,4,17,13,0,929.0,117.0,1.6,23.0,927.0,549.21,403.92
2016,4,17,13,15,925.0,116.5,1.5,23.0,909.5,494.92,359.51
2016,4,17,13,30,921.0,116.0,1.4,23.0,892.0,439.83,313.34
2016,4,17,13,45,769.5,187.5,1.3,23.5,823.0,376.3,262.91
2016,4,17,14,0,618.0,259.0,1.2,24.0,754.0,334.36,230.53
2016,4,17,14,15,757.5,182.5,1.05,24.0,766.0,270.9,174.16
2016,4,17,14,30,897.0,106.0,0.9,24.0,778.0,209.28,120.3
2016,4,17,14,45,889.0,102.5,0.8,24.0,740.0,151.62,82.65
2016,4,17,15,0,881.0,99.0,0.7,24.0,702.0,94.93,61.13
2016,4,17,15,15,866.5,96.5,0.6,24.0,658.0,81.82,63.13
2016,4,17,15,30,852.0,94.0,0.5,24.0,614.0,70.95,54.27
2016,4,17,15,45,835.0,90.0,0.4,24.0,566.0,69.22,53.02
2016,4,17,16,0,818.0,86.0,0.3,24.0,518.0,67.37,51.65
2016,4,17,16,15,792.5,82.0,0.35,23.5,466.5,65.29,50.2
2016,4,17,16,30,767.0,78.0,0.4,23.0,415.0,63.13,48.66
2016,4,17,16,45,732.0,73.5,0.45,22.5,361.5,60.4,46.6
2016,4,17,17,0,697.0,69.0,0.5,22.0,308.0,57.61,44.42
2016,4,17,17,15,646.0,62.5,0.65,21.0,255.0,48.59,36.86
2016,4,17,17,30,595.0,56.0,0.8,20.0,202.0,44.22,33.14
2016,4,17,17,45,515.5,48.0,0.95,19.0,152.5,38.39,27.94
2016,4,17,18,0,436.0,40.0,1.1,18.0,103.0,32.49,22.44
2016,4,17,18,15,307.0,27.5,1.15,17.5,63.0,22.44,12.7
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,153.12,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,308.91,237.62
2016,4,18,6,15,395.5,41.0,0.5,13.5,102.0,416.03,334.9
2016,4,18,6,30,501.0,52.0,0.5,14.0,148.0,530.32,425.94
2016,4,18,6,45,569.0,59.5,0.5,14.5,201.0,612.87,488.06
2016,4,18,7,0,637.0,67.0,0.5,15.0,254.0,697.25,547.96
2016,4,18,7,15,682.0,73.0,0.45,15.5,308.5,759.57,588.25
2016,4,18,7,30,727.0,79.0,0.4,16.0,363.0,821.3,626.2
2016,4,18,7,45,758.5,84.0,0.4,16.5,416.5,861.76,649.24
2016,4,18,8,0,790.0,89.0,0.4,17.0,470.0,906.45,674.62
2016,4,18,8,15,813.5,92.5,0.45,17.5,521.0,938.87,692.45
2016,4,18,8,30,837.0,96.0,0.5,18.0,572.0,968.26,708.34
2016,4,18,8,45,855.0,99.0,0.6,19.0,619.5,988.32,718.07
2016,4,18,9,0,873.0,102.0,0.7,20.0,667.0,1004.85,725.74
2016,4,18,9,15,886.0,104.0,0.8,20.5,709.0,1000.07,721.56
2016,4,18,9,30,899.0,106.0,0.9,21.0,751.0,1003.28,722.8
2016,4,18,9,45,913.0,106.0,1.0,21.5,788.0,1001.5,720.86
2016,4,18,10,0,927.0,106.0,1.1,22.0,825.0,995.9,716.67
2016,4,18,10,15,933.5,107.0,1.15,22.0,854.0,980.55,706.92
2016,4,18,10,30,940.0,108.0,1.2,22.0,883.0,961.54,695.04
2016,4,18,10,45,945.0,109.0,1.25,22.5,905.0,937.61,678.78
2016,4,18,11,0,950.0,110.0,1.3,23.0,927.0,910.21,660.38
2016,4,18,11,15,952.5,110.5,1.3,23.0,941.0,876.97,638.77
2016,4,18,11,30,955.0,111.0,1.3,23.0,955.0,840.67,615.15
2016,4,18,11,45,955.5,111.5,1.3,23.5,960.5,800.03,587.41
2016,4,18,12,0,956.0,112.0,1.3,24.0,966.0,756.83,555.78
2016,4,18,12,15,955.0,112.0,1.3,24.0,964.0,709.91,522.03
2016,4,18,12,30,954.0,112.0,1.3,24.0,962.0,660.99,485.98
2016,4,18,12,45,948.0,113.5,1.3,24.0,950.5,608.71,446.49
2016,4,18,13,0,942.0,115.0,1.3,24.0,939.0,555.29,404.97
2016,4,18,13,15,937.5,114.5,1.3,24.0,920.5,500.19,360.89
2016,4,18,13,30,933.0,114.0,1.3,24.0,902.0,444.31,314.88
2016,4,18,13,45,793.0,178.5,1.3,24.0,835.0,384.11,267.63
2016,4,18,14,0,653.0,243.0,1.3,24.0,768.0,333.77,229.27
2016,4,18,14,15,773.0,178.0,1.3,23.5,775.5,272.45,175.52
2016,4,18,14,30,893.0,113.0,1.3,23.0,783.0,214.56,125.29
2016,4,18,14,45,872.5,114.5,1.35,23.0,742.0,158.91,89.12
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,95.6,61.17
2016,4,18,15,15,836.5,113.0,1.4,22.5,657.0,81.47,63.31
2016,4,18,15,30,821.0,110.0,1.4,22.0,613.0,80.94,63.2
2016,4,18,15,45,792.0,109.0,1.45,22.0,563.0,81.54,63.91
2016,4,18,16,0,763.0,108.0,1.5,22.0,513.0,74.98,58.57
2016,4,18,16,15,737.0,94.0,1.5,21.5,453.5,73.27,57.45
2016,4,18,16,30,711.0,80.0,1.5,21.0,394.0,63.85,49.69
2016,4,18,16,45,632.5,89.0,1.55,20.5,342.0,65.31,51.24
2016,4,18,17,0,554.0,98.0,1.6,20.0,290.0,73.34,58.44
2016,4,18,17,15,504.5,87.5,1.6,19.0,239.5,66.92,53.15
2016,4,18,17,30,455.0,77.0,1.6,18.0,189.0,57.75,45.26
2016,4,18,17,45,379.5,63.5,1.6,17.0,142.0,48.11,36.7
2016,4,18,18,0,304.0,50.0,1.6,16.0,95.0,38.26,27.67
2016,4,18,18,15,152.0,36.0,1.65,15.5,58.5,27.59,17.24
2016,4,18,18,30,0.0,22.0,1.7,15.0,22.0,17.49,0.0
2016,4,18,18,45,0.0,11.0,1.75,14.5,11.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,16.5,1.2,11.5,28.5,139.44,0.0
2016,4,19,6,0,253.0,33.0,1.1,12.0,57.0,282.23,222.09
2016,4,19,6,15,354.5,45.5,1.05,12.5,102.5,388.96,318.63
2016,4,19,6,30,456.0,58.0,1.0,13.0,148.0,500.77,409.58
2016,4,19,6,45,534.0,65.0,1.0,13.5,201.0,590.68,479.03
2016,4,19,7,0,612.0,72.0,1.0,14.0,254.0,682.69,546.18
2016,4,19,7,15,657.0,78.0,0.95,14.0,307.5,744.55,588.58
2016,4,19,7,30,702.0,84.0,0.9,14.0,361.0,805.81,628.88
2016,4,19,7,45,740.5,87.0,0.9,14.5,415.0,849.41,655.08
2016,4,19,8,0,779.0,90.0,0.9,15.0,469.0,898.21,684.18
2016,4,19,8,15,802.5,94.0,0.9,15.5,519.5,931.13,701.89
2016,4,19,8,30,826.0,98.0,0.9,16.0,570.0,961.04,717.55
2016,4,19,8,45,844.0,100.5,0.9,17.0,617.0,980.43,724.9
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,996.34,730.14
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,992.57,723.33
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,996.86,722.11
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,990.96,714.22
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,981.32,704.37
2016,4,19,10,15,904.5,119.5,0.8,21.0,846.5,967.67,694.92
2016,4,19,10,30,912.0,121.0,0.8,21.0,876.0,950.38,683.39
2016,4,19,10,45,911.0,126.0,0.8,21.5,896.0,925.43,665.88
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,897.22,646.51
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,865.59,627.1
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,830.98,605.62
2016,4,19,11,45,758.0,227.5,0.95,22.5,902.5,766.87,559.39
2016,4,19,12,0,600.0,322.0,1.0,23.0,860.0,695.62,507.72
2016,4,19,12,15,537.0,345.0,1.05,23.0,826.0,636.29,466.46
2016,4,19,12,30,474.0,368.0,1.1,23.0,792.0,580.3,426.62
2016,4,19,12,45,421.0,383.5,1.15,23.0,757.0,528.38,389.14
2016,4,19,13,0,368.0,399.0,1.2,23.0,722.0,484.75,357.0
2016,4,19,13,15,439.5,363.5,1.25,22.5,742.0,457.52,336.22
2016,4,19,13,30,511.0,328.0,1.3,22.0,762.0,427.66,311.68
2016,4,19,13,45,381.0,359.0,1.4,22.0,677.5,375.1,273.02
2016,4,19,14,0,251.0,390.0,1.5,22.0,593.0,328.72,240.57
2016,4,19,14,15,334.0,349.5,1.55,21.5,608.0,299.35,214.76
2016,4,19,14,30,417.0,309.0,1.6,21.0,623.0,251.71,175.08
2016,4,19,14,45,289.5,317.5,1.7,21.0,530.5,222.58,160.47
2016,4,19,15,0,162.0,326.0,1.8,21.0,438.0,210.28,159.96
2016,4,19,15,15,184.0,303.0,1.85,20.5,422.5,194.68,157.63
2016,4,19,15,30,206.0,280.0,1.9,20.0,407.0,183.56,149.29
2016,4,19,15,45,213.5,255.5,2.0,19.5,378.0,170.84,139.55
2016,4,19,16,0,221.0,231.0,2.1,19.0,349.0,157.53,129.19
2016,4,19,16,15,116.0,192.5,2.15,18.0,254.0,134.33,110.51
2016,4,19,16,30,11.0,154.0,2.2,17.0,159.0,119.66,98.79
2016,4,19,16,45,6.5,135.5,2.25,16.5,138.5,105.79,87.32
2016,4,19,17,0,2.0,117.0,2.3,16.0,118.0,91.8,75.54
2016,4,19,17,15,1.0,97.0,2.25,15.5,97.5,76.72,62.54
2016,4,19,17,30,0.0,77.0,2.2,15.0,77.0,61.49,49.14
2016,4,19,17,45,0.0,58.5,2.2,14.5,58.5,47.19,36.29
2016,4,19,18,0,0.0,40.0,2.2,14.0,40.0,32.75,23.13
2016,4,19,18,15,0.0,24.5,2.15,13.5,24.5,20.24,11.38
2016,4,19,18,30,0.0,9.0,2.1,13.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,16.5,1.15,10.5,31.5,166.16,34.61
2016,4,20,6,0,308.0,33.0,1.2,11.0,63.0,326.93,260.48
2016,4,20,6,15,410.0,43.5,1.2,11.5,110.0,432.23,354.69
2016,4,20,6,30,512.0,54.0,1.2,12.0,157.0,543.94,445.52
2016,4,20,6,45,577.0,61.5,1.3,13.0,209.5,624.46,507.48
2016,4,20,7,0,642.0,69.0,1.4,14.0,262.0,706.57,567.32
2016,4,20,7,15,685.5,75.0,1.35,14.5,316.0,767.71,608.52
2016,4,20,7,30,729.0,81.0,1.3,15.0,370.0,828.17,647.36
2016,4,20,7,45,760.5,85.0,1.3,15.5,423.5,867.32,670.57
2016,4,20,8,0,792.0,89.0,1.3,16.0,477.0,910.78,696.26
2016,4,20,8,15,814.5,92.5,1.3,16.0,527.5,942.19,714.54
2016,4,20,8,30,837.0,96.0,1.3,16.0,578.0,970.56,730.76
2016,4,20,8,45,858.0,97.0,1.35,16.5,625.5,991.09,741.22
2016,4,20,9,0,879.0,98.0,1.4,17.0,673.0,996.63,742.05
2016,4,20,9,15,891.0,100.0,1.4,17.5,714.0,1002.56,742.65
2016,4,20,9,30,903.0,102.0,1.4,18.0,755.0,1004.83,741.05
2016,4,20,9,45,919.0,100.0,1.45,18.5,792.5,1002.8,737.7
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,996.99,732.14
2016,4,20,10,15,941.0,99.5,1.55,19.0,859.0,981.74,722.04
2016,4,20,10,30,947.0,101.0,1.6,19.0,888.0,962.81,709.74
2016,4,20,10,45,946.0,105.0,1.65,19.0,908.0,936.61,692.76
2016,4,20,11,0,945.0,109.0,1.7,19.0,928.0,907.11,673.63
2016,4,20,11,15,947.5,110.0,1.7,19.0,942.0,874.53,651.83
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,838.89,627.93
2016,4,20,11,45,938.0,119.5,1.75,19.5,958.5,796.21,598.31
2016,4,20,12,0,926.0,128.0,1.8,20.0,961.0,751.53,565.0
2016,4,20,12,15,925.0,128.0,1.8,20.0,958.5,705.62,531.0
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,657.8,494.76
2016,4,20,12,45,921.5,127.5,1.85,20.0,945.5,607.11,455.7
2016,4,20,13,0,919.0,127.0,1.9,20.0,935.0,555.09,414.37
2016,4,20,13,15,914.0,126.0,1.9,19.5,916.5,500.5,370.32
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,445.26,324.31
2016,4,20,13,45,900.5,124.5,1.95,19.0,872.0,388.76,275.7
2016,4,20,14,0,892.0,124.0,2.0,19.0,846.0,332.41,226.59
2016,4,20,14,15,883.0,122.0,2.0,19.0,813.0,275.36,177.53
2016,4,20,14,30,874.0,120.0,2.0,19.0,780.0,218.97,131.88
2016,4,20,14,45,861.0,118.0,2.0,19.0,741.0,153.75,86.29
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,98.66,62.55
2016,4,20,15,15,832.0,113.0,1.95,18.5,658.0,81.16,64.08
2016,4,20,15,30,816.0,110.0,1.9,18.0,614.0,80.64,63.97
2016,4,20,15,45,798.0,105.0,1.9,17.5,566.0,78.63,62.59
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,76.49,61.07
2016,4,20,16,15,715.0,98.0,1.85,16.5,452.0,69.16,55.05
2016,4,20,16,30,650.0,96.0,1.8,16.0,386.0,68.59,54.87
2016,4,20,16,45,594.0,97.5,1.8,16.0,337.0,70.89,57.07
2016,4,20,17,0,538.0,99.0,1.8,16.0,288.0,73.69,59.69
2016,4,20,17,15,544.0,82.0,1.7,15.0,246.0,62.6,50.2
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,50.85,39.9
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,43.7,33.38
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,36.38,26.48
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.69,17.87
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,21.04,0.96
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.9,12.0,6.5,5.33,0.0
2016,4,21,6,0,0.0,13.0,0.9,12.0,13.0,10.69,3.13
2016,4,21,6,15,0.0,22.5,1.0,12.5,22.5,18.54,10.14
2016,4,21,6,30,0.0,32.0,1.1,13.0,32.0,26.4,17.08
2016,4,21,6,45,0.0,42.5,1.2,13.5,42.5,35.12,24.66
2016,4,21,7,0,0.0,53.0,1.3,14.0,53.0,43.86,32.11
2016,4,21,7,15,0.0,64.5,1.35,14.0,64.5,53.45,40.24
2016,4,21,7,30,0.0,76.0,1.4,14.0,76.0,63.08,48.3
2016,4,21,7,45,0.0,113.0,1.5,14.0,113.0,98.37,77.81
2016,4,21,8,0,0.0,150.0,1.6,14.0,150.0,134.34,107.34
2016,4,21,8,15,54.5,204.5,1.65,14.0,236.0,261.86,212.85
2016,4,21,8,30,109.0,259.0,1.7,14.0,322.0,375.85,303.2
2016,4,21,8,45,88.0,274.0,1.8,14.5,327.5,366.02,292.77
2016,4,21,9,0,67.0,289.0,1.9,15.0,333.0,355.91,282.92
2016,4,21,9,15,140.0,317.5,1.95,15.0,417.0,474.07,374.69
2016,4,21,9,30,213.0,346.0,2.0,15.0,501.0,568.39,445.26
2016,4,21,9,45,230.5,361.5,2.05,15.5,536.5,591.75,460.36
2016,4,21,10,0,248.0,377.0,2.1,16.0,572.0,631.48,487.38
2016,4,21,10,15,275.5,385.5,2.1,16.0,609.5,651.63,501.25
2016,4,21,10,30,303.0,394.0,2.1,16.0,647.0,669.09,513.24
2016,4,21,10,45,228.0,416.0,2.1,16.5,609.0,593.33,455.23
2016,4,21,11,0,153.0,438.0,2.1,17.0,571.0,535.45,410.24
2016,4,21,11,15,151.0,445.5,2.15,17.0,578.5,526.61,403.71
2016,4,21,11,30,149.0,453.0,2.2,17.0,586.0,517.0,396.31
2016,4,21,11,45,155.5,451.0,2.25,17.0,590.5,504.88,387.32
2016,4,21,12,0,162.0,449.0,2.3,17.0,595.0,491.9,377.62
2016,4,21,12,15,235.5,435.0,2.35,17.0,646.5,511.67,392.86
2016,4,21,12,30,309.0,421.0,2.4,17.0,698.0,523.79,401.54
2016,4,21,12,45,301.5,424.5,2.5,17.0,692.5,496.54,380.28
2016,4,21,13,0,294.0,428.0,2.6,17.0,687.0,469.41,359.01
2016,4,21,13,15,303.5,410.5,2.65,17.0,673.5,435.88,332.49
2016,4,21,13,30,313.0,393.0,2.7,17.0,660.0,401.88,305.01
2016,4,21,13,45,159.0,283.5,2.8,17.0,419.5,263.08,200.66
2016,4,21,14,0,5.0,174.0,2.9,17.0,179.0,143.06,110.42
2016,4,21,14,15,4.0,168.5,2.9,17.0,172.0,137.77,106.55
2016,4,21,14,30,3.0,163.0,2.9,17.0,165.0,132.62,102.63
2016,4,21,14,45,55.5,243.5,2.95,17.0,282.0,183.02,141.23
2016,4,21,15,0,108.0,324.0,3.0,17.0,399.0,221.53,172.44
2016,4,21,15,15,54.0,179.0,2.95,16.5,216.5,134.38,109.79
2016,4,21,15,30,0.0,34.0,2.9,16.0,34.0,28.18,18.98
2016,4,21,15,45,20.0,124.0,2.9,16.0,135.0,96.88,78.78
2016,4,21,16,0,40.0,214.0,2.9,16.0,236.0,153.11,127.21
2016,4,21,16,15,152.0,197.0,2.85,15.5,267.5,137.43,114.32
2016,4,21,16,30,264.0,180.0,2.8,15.0,299.0,123.01,102.48
2016,4,21,16,45,250.5,160.0,2.8,15.0,261.5,111.33,92.68
2016,4,21,17,0,237.0,140.0,2.8,15.0,224.0,99.15,82.28
2016,4,21,17,15,220.5,118.0,2.65,14.5,186.5,85.19,70.27
2016,4,21,17,30,204.0,96.0,2.5,14.0,149.0,70.68,57.5
2016,4,21,17,45,177.0,75.5,2.4,13.5,114.0,56.58,44.8
2016,4,21,18,0,150.0,55.0,2.3,13.0,79.0,42.02,31.45
2016,4,21,18,15,91.0,37.0,2.25,12.5,50.0,28.68,18.81
2016,4,21,18,30,32.0,19.0,2.2,12.0,21.0,15.46,0.81
2016,4,21,18,45,16.0,9.5,2.15,12.0,10.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,23.0,18.5,3.75,12.0,21.0,44.81,17.24
2016,4,22,6,0,46.0,37.0,3.8,12.0,42.0,93.52,72.61
2016,4,22,6,15,74.0,58.0,3.85,12.0,71.5,144.28,118.82
2016,4,22,6,30,102.0,79.0,3.9,12.0,101.0,194.36,163.5
2016,4,22,6,45,120.5,101.5,4.0,12.0,134.0,238.81,202.21
2016,4,22,7,0,139.0,124.0,4.1,12.0,167.0,282.87,239.64
2016,4,22,7,15,154.5,145.5,4.2,12.0,201.5,322.4,272.34
2016,4,22,7,30,170.0,167.0,4.3,12.0,236.0,361.57,304.05
2016,4,22,7,45,123.5,188.5,4.45,12.5,242.0,340.55,283.61
2016,4,22,8,0,77.0,210.0,4.6,13.0,248.0,296.62,244.79
2016,4,22,8,15,93.5,235.5,4.7,13.0,287.0,338.13,278.26
2016,4,22,8,30,110.0,261.0,4.8,13.0,326.0,378.92,310.52
2016,4,22,8,45,84.0,273.5,4.9,13.5,325.0,361.12,293.72
2016,4,22,9,0,58.0,286.0,5.0,14.0,324.0,343.24,277.15
2016,4,22,9,15,29.0,202.5,5.1,14.0,221.5,219.72,176.72
2016,4,22,9,30,0.0,119.0,5.2,14.0,119.0,100.18,77.65
2016,4,22,9,45,2.5,148.0,5.35,14.0,150.0,128.04,100.58
2016,4,22,10,0,5.0,177.0,5.5,14.0,181.0,155.79,123.14
2016,4,22,10,15,8.0,208.0,5.55,14.0,214.5,185.52,147.15
2016,4,22,10,30,11.0,239.0,5.6,14.0,248.0,214.81,170.62
2016,4,22,10,45,12.5,252.0,5.65,14.0,262.5,226.29,179.64
2016,4,22,11,0,14.0,265.0,5.7,14.0,277.0,237.42,188.39
2016,4,22,11,15,7.0,169.0,5.7,13.5,175.0,147.88,116.22
2016,4,22,11,30,0.0,73.0,5.7,13.0,73.0,61.07,45.05
2016,4,22,11,45,13.5,213.5,5.7,13.0,226.0,188.74,149.75
2016,4,22,12,0,27.0,354.0,5.7,13.0,379.0,316.68,251.86
2016,4,22,12,15,16.5,265.0,5.6,13.0,280.5,230.36,182.75
2016,4,22,12,30,6.0,176.0,5.5,13.0,182.0,149.73,117.64
2016,4,22,12,45,6.0,176.5,5.4,13.0,182.5,149.39,117.44
2016,4,22,13,0,6.0,177.0,5.3,13.0,183.0,149.03,117.16
2016,4,22,13,15,442.0,156.0,5.2,12.5,534.5,311.25,245.08
2016,4,22,13,30,878.0,135.0,5.1,12.0,886.0,442.48,337.86
2016,4,22,13,45,575.0,262.0,5.05,12.0,748.5,368.11,278.89
2016,4,22,14,0,272.0,389.0,5.0,12.0,611.0,335.18,258.08
2016,4,22,14,15,145.5,330.0,5.0,12.0,448.5,260.53,202.24
2016,4,22,14,30,19.0,271.0,5.0,12.0,286.0,213.07,169.62
2016,4,22,14,45,81.0,300.0,5.0,12.0,357.5,219.18,172.59
2016,4,22,15,0,143.0,329.0,5.0,12.0,429.0,212.61,168.28
2016,4,22,15,15,480.5,219.5,5.0,12.0,524.5,132.49,110.32
2016,4,22,15,30,818.0,110.0,5.0,12.0,620.0,80.46,65.36
2016,4,22,15,45,810.0,102.5,5.0,12.0,574.5,76.92,62.48
2016,4,22,16,0,802.0,95.0,5.0,12.0,529.0,73.09,59.32
2016,4,22,16,15,776.0,91.5,4.9,12.0,477.5,71.64,58.24
2016,4,22,16,30,750.0,88.0,4.8,12.0,426.0,70.14,57.12
2016,4,22,16,45,711.5,83.5,4.7,12.0,372.5,61.95,50.01
2016,4,22,17,0,673.0,79.0,4.6,12.0,319.0,59.65,48.1
2016,4,22,17,15,620.0,72.5,4.35,11.5,266.0,55.67,44.69
2016,4,22,17,30,567.0,66.0,4.1,11.0,213.0,51.61,41.08
2016,4,22,17,45,478.0,58.0,3.9,10.5,162.5,46.04,35.92
2016,4,22,18,0,389.0,50.0,3.7,10.0,112.0,40.48,30.51
2016,4,22,18,15,260.5,37.0,3.5,9.5,71.5,28.62,19.11
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.62,3.78
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,10.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,18.0,2.35,9.5,36.0,177.32,100.7
2016,4,23,6,0,315.0,36.0,2.4,10.0,72.0,337.31,276.49
2016,4,23,6,15,412.0,46.5,2.4,10.0,118.5,439.67,367.76
2016,4,23,6,30,509.0,57.0,2.4,10.0,165.0,547.82,458.37
2016,4,23,6,45,568.5,64.5,2.45,10.5,216.5,623.73,518.79
2016,4,23,7,0,628.0,72.0,2.5,11.0,268.0,700.89,577.22
2016,4,23,7,15,670.5,77.5,2.5,11.0,321.0,760.2,620.43
2016,4,23,7,30,713.0,83.0,2.5,11.0,374.0,818.78,661.66
2016,4,23,7,45,740.5,88.5,2.5,11.5,426.0,855.62,684.65
2016,4,23,8,0,768.0,94.0,2.5,12.0,478.0,896.73,710.28
2016,4,23,8,15,790.0,97.5,2.5,12.5,527.5,927.37,727.95
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,955.03,743.39
2016,4,23,8,45,826.0,105.0,2.5,13.5,622.0,972.13,751.42
2016,4,23,9,0,840.0,109.0,2.5,14.0,667.0,985.77,757.24
2016,4,23,9,15,853.0,111.5,2.5,14.0,707.5,993.07,760.28
2016,4,23,9,30,866.0,114.0,2.5,14.0,748.0,984.88,753.02
2016,4,23,9,45,882.5,111.5,2.5,14.5,784.5,983.04,749.05
2016,4,23,10,0,899.0,109.0,2.5,15.0,821.0,977.56,742.71
2016,4,23,10,15,582.0,257.0,2.5,15.0,724.5,828.13,636.26
2016,4,23,10,30,265.0,405.0,2.5,15.0,628.0,645.85,497.98
2016,4,23,10,45,592.5,260.0,2.55,15.5,773.5,794.77,612.91
2016,4,23,11,0,920.0,115.0,2.6,16.0,919.0,894.53,682.81
2016,4,23,11,15,597.0,277.5,2.6,16.0,803.0,758.07,581.63
2016,4,23,11,30,274.0,440.0,2.6,16.0,687.0,609.87,467.95
2016,4,23,11,45,599.0,279.0,2.6,16.0,821.5,696.24,537.39
2016,4,23,12,0,924.0,118.0,2.6,16.0,956.0,744.93,575.54
2016,4,23,12,15,585.0,284.5,2.65,16.0,814.5,620.1,478.18
2016,4,23,12,30,246.0,451.0,2.7,16.0,673.0,509.26,391.79
2016,4,23,12,45,579.0,285.5,2.8,16.0,801.0,542.53,418.55
2016,4,23,13,0,912.0,120.0,2.9,16.0,929.0,550.0,421.24
2016,4,23,13,15,907.5,119.5,3.05,16.0,911.0,496.65,376.1
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,442.61,329.34
2016,4,23,13,45,892.0,120.0,3.35,16.0,866.5,386.9,280.26
2016,4,23,14,0,881.0,121.0,3.5,16.0,840.0,331.58,230.92
2016,4,23,14,15,872.0,119.5,3.55,16.0,808.0,275.71,181.63
2016,4,23,14,30,863.0,118.0,3.6,16.0,776.0,220.5,135.62
2016,4,23,14,45,845.5,118.5,3.7,16.0,736.5,157.16,89.92
2016,4,23,15,0,828.0,119.0,3.8,16.0,697.0,104.53,65.67
2016,4,23,15,15,812.0,116.0,3.8,15.5,653.5,82.37,65.91
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,81.96,65.89
2016,4,23,15,45,770.5,111.0,3.85,15.0,562.0,82.03,66.16
2016,4,23,16,0,745.0,109.0,3.9,15.0,514.0,74.83,60.11
2016,4,23,16,15,717.0,104.5,3.85,14.5,463.5,73.26,59.07
2016,4,23,16,30,689.0,100.0,3.8,14.0,413.0,71.61,57.95
2016,4,23,16,45,642.5,96.5,3.8,13.5,360.0,70.41,57.2
2016,4,23,17,0,596.0,93.0,3.8,13.0,307.0,69.29,56.49
2016,4,23,17,15,542.0,85.0,3.65,12.5,256.0,64.63,52.53
2016,4,23,17,30,488.0,77.0,3.5,12.0,205.0,59.86,48.32
2016,4,23,17,45,405.5,66.5,3.4,12.0,156.5,50.3,39.52
2016,4,23,18,0,323.0,56.0,3.3,12.0,108.0,42.66,32.22
2016,4,23,18,15,213.5,40.0,3.2,11.5,69.0,30.7,20.82
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.55,4.9
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
