Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,54.0,22.0,3.35,9.5,28.5,87.28,51.99
2016,4,24,6,0,108.0,44.0,3.5,10.0,57.0,169.55,138.27
2016,4,24,6,15,161.5,64.5,3.5,10.0,94.0,241.62,203.95
2016,4,24,6,30,215.0,85.0,3.5,10.0,131.0,315.6,269.36
2016,4,24,6,45,258.5,103.5,3.55,10.5,174.0,379.64,323.92
2016,4,24,7,0,302.0,122.0,3.6,11.0,217.0,445.12,377.68
2016,4,24,7,15,350.5,131.0,3.6,11.0,261.0,524.13,441.01
2016,4,24,7,30,399.0,140.0,3.6,11.0,305.0,584.86,488.44
2016,4,24,7,45,564.5,126.0,3.6,11.5,392.5,739.58,606.57
2016,4,24,8,0,730.0,112.0,3.6,12.0,480.0,889.72,713.96
2016,4,24,8,15,755.0,116.0,3.55,12.5,530.0,923.02,732.88
2016,4,24,8,30,780.0,120.0,3.5,13.0,580.0,946.38,745.34
2016,4,24,8,45,808.5,119.0,3.5,13.5,628.5,972.04,759.77
2016,4,24,9,0,837.0,118.0,3.5,14.0,677.0,994.21,771.65
2016,4,24,9,15,851.0,121.0,3.4,14.5,718.5,1002.94,773.5
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,1007.94,772.99
2016,4,24,9,45,879.5,123.5,3.25,15.5,796.5,993.72,759.92
2016,4,24,10,0,894.0,123.0,3.2,16.0,833.0,988.22,753.21
2016,4,24,10,15,901.0,124.5,3.25,16.0,861.5,974.0,742.85
2016,4,24,10,30,908.0,126.0,3.3,16.0,890.0,956.2,730.21
2016,4,24,10,45,912.5,127.5,3.4,16.5,911.5,932.66,712.73
2016,4,24,11,0,917.0,129.0,3.5,17.0,933.0,905.78,693.02
2016,4,24,11,15,919.5,130.0,3.7,17.0,946.5,873.61,671.46
2016,4,24,11,30,922.0,131.0,3.9,17.0,960.0,838.49,647.6
2016,4,24,11,45,918.0,134.0,4.1,17.0,964.0,797.48,618.81
2016,4,24,12,0,914.0,137.0,4.3,17.0,968.0,754.3,586.47
2016,4,24,12,15,913.0,137.5,4.5,16.5,966.0,709.22,553.31
2016,4,24,12,30,912.0,138.0,4.7,16.0,964.0,662.28,517.53
2016,4,24,12,45,719.5,244.0,4.95,16.0,891.5,589.52,458.92
2016,4,24,13,0,527.0,350.0,5.2,16.0,819.0,527.5,408.9
2016,4,24,13,15,497.5,347.0,5.35,16.0,783.0,474.7,366.2
2016,4,24,13,30,468.0,344.0,5.5,16.0,747.0,424.79,325.15
2016,4,24,13,45,495.5,323.5,5.65,16.0,739.0,385.85,291.01
2016,4,24,14,0,523.0,303.0,5.8,16.0,731.0,344.35,254.05
2016,4,24,14,15,651.0,240.0,5.85,15.5,752.0,293.55,206.0
2016,4,24,14,30,779.0,177.0,5.9,15.0,773.0,230.56,148.45
2016,4,24,14,45,755.0,178.5,5.95,15.0,732.5,179.02,111.57
2016,4,24,15,0,731.0,180.0,6.0,15.0,692.0,130.54,88.31
2016,4,24,15,15,712.0,175.0,6.0,14.5,648.5,108.24,88.53
2016,4,24,15,30,693.0,170.0,6.0,14.0,605.0,108.16,88.9
2016,4,24,15,45,678.5,160.5,6.05,13.5,559.0,105.04,86.63
2016,4,24,16,0,664.0,151.0,6.1,13.0,513.0,101.63,84.1
2016,4,24,16,15,632.5,144.0,6.05,12.5,462.0,99.47,82.65
2016,4,24,16,30,601.0,137.0,6.0,12.0,411.0,97.17,81.07
2016,4,24,16,45,575.5,124.0,6.0,12.0,361.0,90.17,75.13
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,80.19,66.45
2016,4,24,17,15,494.0,101.0,5.95,11.5,259.0,73.81,60.98
2016,4,24,17,30,438.0,91.0,5.9,11.0,207.0,67.27,55.17
2016,4,24,17,45,366.5,76.5,5.85,11.0,159.0,57.22,45.88
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,46.91,36.14
2016,4,24,18,15,193.5,44.0,5.7,10.5,71.5,33.61,23.5
2016,4,24,18,30,92.0,26.0,5.6,10.0,32.0,20.35,7.05
2016,4,24,18,45,46.0,13.0,5.6,10.0,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,51.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,103.0,10.0,3.2,6.0,12.0,80.53,0.0
2016,4,25,5,45,265.0,22.0,3.3,6.5,48.5,267.53,184.18
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,423.17,352.27
2016,4,25,6,15,517.0,42.0,3.5,7.5,134.5,520.43,439.36
2016,4,25,6,30,607.0,50.0,3.6,8.0,184.0,622.8,525.26
2016,4,25,6,45,663.5,55.5,3.75,8.5,238.0,689.71,579.15
2016,4,25,7,0,720.0,61.0,3.9,9.0,292.0,764.69,636.66
2016,4,25,7,15,758.5,65.5,3.9,9.5,347.0,821.69,677.36
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,877.45,715.64
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,919.73,743.1
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,959.58,768.26
2016,4,25,8,15,871.5,80.5,4.0,11.0,561.0,977.03,778.04
2016,4,25,8,30,892.0,83.0,4.0,11.0,612.0,1002.53,793.77
2016,4,25,8,45,907.5,85.5,4.0,11.5,659.0,1019.74,802.05
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,1033.41,807.97
2016,4,25,9,15,934.0,89.5,3.95,12.0,747.5,1037.73,808.63
2016,4,25,9,30,945.0,91.0,3.9,12.0,789.0,1038.3,806.93
2016,4,25,9,45,953.0,93.0,3.9,12.5,825.0,1032.68,800.03
2016,4,25,10,0,961.0,95.0,3.9,13.0,861.0,1023.21,790.72
2016,4,25,10,15,966.5,96.0,3.9,13.0,889.5,1006.49,778.07
2016,4,25,10,30,972.0,97.0,3.9,13.0,918.0,986.09,763.05
2016,4,25,10,45,976.0,98.0,3.9,13.5,939.0,960.72,743.31
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,931.88,721.29
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,897.18,696.56
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,859.45,669.65
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,817.53,638.45
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,773.13,603.89
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,725.58,566.59
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,676.01,526.96
2016,4,25,12,45,969.0,106.5,3.8,15.0,978.0,622.93,483.78
2016,4,25,13,0,960.0,110.0,3.8,15.0,965.0,568.9,438.73
2016,4,25,13,15,956.0,109.0,3.75,15.0,947.0,513.18,391.06
2016,4,25,13,30,952.0,108.0,3.7,15.0,929.0,456.67,341.5
2016,4,25,13,45,945.5,107.0,3.7,15.5,902.5,398.72,289.28
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,340.68,236.59
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,281.98,184.58
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,223.86,135.76
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,166.26,94.12
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,109.92,66.9
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,82.53,66.02
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,81.23,65.24
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,70.28,55.93
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,69.16,55.15
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,67.53,54.03
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,65.83,52.84
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,63.56,51.01
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,56.18,44.61
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,52.41,41.5
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,48.56,38.2
2016,4,25,17,45,531.0,54.5,3.85,11.5,174.0,43.25,33.32
2016,4,25,18,0,451.0,47.0,3.8,11.0,123.0,37.92,28.21
2016,4,25,18,15,330.5,35.5,3.7,10.5,80.5,28.92,19.54
2016,4,25,18,30,210.0,24.0,3.6,10.0,38.0,19.76,7.56
2016,4,25,18,45,105.0,12.0,3.5,9.5,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.8,7.0,13.0,11.1,0.0
2016,4,26,5,45,167.0,26.5,1.8,7.5,47.0,200.43,142.8
2016,4,26,6,0,334.0,40.0,1.8,8.0,81.0,358.06,297.47
2016,4,26,6,15,425.0,50.0,1.85,8.5,128.5,456.5,383.12
2016,4,26,6,30,516.0,60.0,1.9,9.0,176.0,559.89,468.15
2016,4,26,6,45,568.0,68.5,2.0,9.5,227.0,630.96,524.12
2016,4,26,7,0,620.0,77.0,2.1,10.0,278.0,702.84,578.18
2016,4,26,7,15,661.0,83.0,2.1,10.5,331.0,761.38,619.26
2016,4,26,7,30,702.0,89.0,2.1,11.0,384.0,819.1,658.19
2016,4,26,7,45,586.5,129.0,2.15,11.5,397.0,765.73,615.73
2016,4,26,8,0,471.0,169.0,2.2,12.0,410.0,695.97,561.09
2016,4,26,8,15,632.5,140.0,2.1,12.5,497.0,832.34,658.41
2016,4,26,8,30,794.0,111.0,2.0,13.0,584.0,951.75,736.33
2016,4,26,8,45,662.5,166.0,1.9,13.5,581.0,889.58,687.57
2016,4,26,9,0,531.0,221.0,1.8,14.0,578.0,804.79,623.64
2016,4,26,9,15,581.0,220.0,1.8,14.0,632.5,844.79,651.8
2016,4,26,9,30,631.0,219.0,1.8,14.0,687.0,889.34,681.18
2016,4,26,9,45,729.0,185.0,1.8,14.0,750.0,935.13,710.81
2016,4,26,10,0,827.0,151.0,1.8,14.0,813.0,967.37,730.77
2016,4,26,10,15,687.5,232.0,1.9,14.0,795.0,904.15,687.5
2016,4,26,10,30,548.0,313.0,2.0,14.0,777.0,827.4,631.41
2016,4,26,10,45,540.0,327.5,2.15,14.5,794.0,810.19,618.89
2016,4,26,11,0,532.0,342.0,2.3,15.0,811.0,790.62,603.98
2016,4,26,11,15,457.0,373.0,2.4,15.0,780.0,728.55,558.42
2016,4,26,11,30,382.0,404.0,2.5,15.0,749.0,662.85,510.04
2016,4,26,11,45,300.5,433.0,2.7,15.0,705.5,602.02,464.7
2016,4,26,12,0,219.0,462.0,2.9,15.0,662.0,542.4,419.6
2016,4,26,12,15,293.0,438.5,3.0,15.0,706.0,553.46,428.76
2016,4,26,12,30,367.0,415.0,3.1,15.0,750.0,555.44,430.12
2016,4,26,12,45,603.0,291.5,3.25,15.0,833.5,561.85,435.42
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,551.68,425.3
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,499.08,380.82
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,446.11,335.07
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,391.46,286.83
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,335.89,237.07
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,280.36,188.08
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,225.76,142.22
2016,4,26,14,45,808.5,140.0,3.85,15.0,736.5,171.76,102.72
2016,4,26,15,0,797.0,137.0,3.9,15.0,699.0,119.33,76.1
2016,4,26,15,15,780.5,133.5,3.95,14.5,656.0,92.83,75.15
2016,4,26,15,30,764.0,130.0,4.0,14.0,613.0,83.91,67.8
2016,4,26,15,45,746.5,124.0,4.05,14.0,566.0,82.1,66.44
2016,4,26,16,0,729.0,118.0,4.1,14.0,519.0,80.1,64.93
2016,4,26,16,15,701.0,113.0,4.1,13.5,469.0,78.45,63.83
2016,4,26,16,30,673.0,108.0,4.1,13.0,419.0,76.71,62.65
2016,4,26,16,45,640.0,100.5,4.2,13.0,367.5,72.99,59.57
2016,4,26,17,0,607.0,93.0,4.3,13.0,316.0,69.08,56.28
2016,4,26,17,15,555.5,85.0,4.2,12.5,264.5,64.43,52.34
2016,4,26,17,30,504.0,77.0,4.1,12.0,213.0,59.64,48.14
2016,4,26,17,45,425.5,67.0,4.05,11.5,164.5,50.71,40.02
2016,4,26,18,0,347.0,57.0,4.0,11.0,116.0,43.44,33.15
2016,4,26,18,15,241.5,42.0,3.95,10.5,76.0,32.24,22.49
2016,4,26,18,30,136.0,27.0,3.9,10.0,36.0,20.87,9.04
2016,4,26,18,45,68.0,13.5,3.85,10.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.5,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,57.0,12.0,2.5,9.0,14.0,50.27,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,217.81,160.1
2016,4,27,6,0,320.0,41.0,2.9,10.0,82.0,348.75,290.01
2016,4,27,6,15,409.0,51.0,2.95,10.0,128.5,445.24,375.06
2016,4,27,6,30,498.0,61.0,3.0,10.0,175.0,546.53,460.11
2016,4,27,6,45,549.0,70.5,3.15,10.5,225.5,617.52,516.95
2016,4,27,7,0,600.0,80.0,3.3,11.0,276.0,689.33,572.0
2016,4,27,7,15,300.0,49.5,3.45,11.0,147.5,374.66,318.8
2016,4,27,7,30,0.0,19.0,3.6,11.0,19.0,15.67,7.88
2016,4,27,7,45,0.0,45.5,3.8,11.5,45.5,37.65,26.78
2016,4,27,8,0,0.0,72.0,4.0,12.0,72.0,59.75,45.43
2016,4,27,8,15,0.0,49.0,4.15,12.0,49.0,40.61,29.01
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,21.53,12.69
2016,4,27,8,45,59.5,170.5,4.45,12.0,210.5,221.16,181.88
2016,4,27,9,0,119.0,315.0,4.6,12.0,395.0,457.14,371.22
2016,4,27,9,15,59.5,201.0,4.7,12.0,241.0,248.01,201.89
2016,4,27,9,30,0.0,87.0,4.8,12.0,87.0,72.53,55.17
2016,4,27,9,45,7.0,173.0,4.9,12.5,178.5,154.65,123.12
2016,4,27,10,0,14.0,259.0,5.0,13.0,270.0,238.6,190.8
2016,4,27,10,15,37.5,324.0,5.05,13.0,355.5,335.17,268.05
2016,4,27,10,30,61.0,389.0,5.1,13.0,441.0,414.54,330.24
2016,4,27,10,45,37.0,324.0,5.15,13.0,356.0,324.68,258.72
2016,4,27,11,0,13.0,259.0,5.2,13.0,271.0,231.31,183.74
2016,4,27,11,15,452.0,204.5,5.2,13.0,614.5,577.32,466.91
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,832.87,662.28
2016,4,27,11,45,619.0,290.0,5.2,13.0,853.5,721.89,571.8
2016,4,27,12,0,347.0,430.0,5.2,13.0,749.0,608.47,480.28
2016,4,27,12,15,620.0,291.0,5.15,13.0,858.0,649.89,515.16
2016,4,27,12,30,893.0,152.0,5.1,13.0,967.0,664.03,526.33
2016,4,27,12,45,886.0,154.5,5.1,13.0,955.5,614.29,484.7
2016,4,27,13,0,879.0,157.0,5.1,13.0,944.0,564.52,442.27
2016,4,27,13,15,874.0,156.0,5.1,13.0,926.0,510.43,395.48
2016,4,27,13,30,869.0,155.0,5.1,13.0,908.0,455.88,347.19
2016,4,27,13,45,694.5,231.5,5.1,13.0,822.5,391.72,294.14
2016,4,27,14,0,520.0,308.0,5.1,13.0,737.0,349.1,260.48
2016,4,27,14,15,519.5,292.0,5.05,13.0,706.5,301.9,219.6
2016,4,27,14,30,519.0,276.0,5.0,13.0,676.0,255.29,180.61
2016,4,27,14,45,667.5,206.5,4.95,13.0,695.0,191.19,124.96
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,121.84,77.59
2016,4,27,15,15,458.5,212.0,4.8,13.0,533.0,127.01,105.16
2016,4,27,15,30,101.0,287.0,4.7,13.0,352.0,196.43,164.99
2016,4,27,15,45,82.0,260.0,4.65,13.0,310.0,180.66,151.87
2016,4,27,16,0,63.0,233.0,4.6,13.0,268.0,164.4,138.37
2016,4,27,16,15,260.0,192.0,4.55,13.0,315.5,129.06,108.19
2016,4,27,16,30,457.0,151.0,4.5,13.0,363.0,102.15,85.02
2016,4,27,16,45,534.5,123.0,4.45,13.0,342.0,86.64,71.64
2016,4,27,17,0,612.0,95.0,4.4,13.0,321.0,70.55,57.57
2016,4,27,17,15,559.0,87.0,4.3,12.5,269.0,65.93,53.68
2016,4,27,17,30,506.0,79.0,4.2,12.0,217.0,61.19,49.53
2016,4,27,17,45,441.0,67.0,4.15,11.5,168.5,52.86,41.96
2016,4,27,18,0,376.0,55.0,4.1,11.0,120.0,42.11,31.99
2016,4,27,18,15,266.5,41.0,4.05,10.5,79.5,31.57,21.97
2016,4,27,18,30,157.0,27.0,4.0,10.0,39.0,20.9,9.67
2016,4,27,18,45,78.5,13.5,3.95,10.0,19.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,6.5,2.8,7.5,8.0,5.55,0.0
2016,4,28,5,30,89.0,13.0,2.9,8.0,16.0,73.75,0.0
2016,4,28,5,45,226.0,26.5,3.0,8.5,52.0,251.4,190.87
2016,4,28,6,0,363.0,40.0,3.1,9.0,88.0,382.04,319.02
2016,4,28,6,15,450.5,49.0,3.1,9.5,135.5,477.43,402.32
2016,4,28,6,30,538.0,58.0,3.1,10.0,183.0,577.47,485.03
2016,4,28,6,45,597.5,64.0,3.1,10.5,235.5,652.34,543.9
2016,4,28,7,0,657.0,70.0,3.1,11.0,288.0,728.41,600.85
2016,4,28,7,15,696.5,75.0,3.05,11.5,341.0,784.95,640.37
2016,4,28,7,30,736.0,80.0,3.0,12.0,394.0,835.1,673.73
2016,4,28,7,45,766.5,83.5,2.95,12.5,446.5,879.15,701.6
2016,4,28,8,0,797.0,87.0,2.9,13.0,499.0,920.98,727.17
2016,4,28,8,15,818.5,90.0,2.8,13.5,549.0,950.68,743.21
2016,4,28,8,30,840.0,93.0,2.7,14.0,599.0,977.39,756.96
2016,4,28,8,45,857.0,95.0,2.65,14.5,645.0,983.41,756.84
2016,4,28,9,0,874.0,97.0,2.6,15.0,691.0,997.81,762.77
2016,4,28,9,15,886.5,99.0,2.55,15.5,732.0,1004.21,763.26
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,1006.99,761.54
2016,4,28,9,45,915.5,98.5,2.45,16.5,810.0,1005.0,756.83
2016,4,28,10,0,932.0,96.0,2.4,17.0,847.0,999.28,749.86
2016,4,28,10,15,939.0,97.5,2.35,17.0,875.5,985.06,738.86
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,967.16,725.65
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,941.71,706.71
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,912.93,685.73
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,880.87,664.3
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,845.74,640.69
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,805.2,612.36
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,762.23,580.66
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,716.09,546.15
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,667.96,509.26
2016,4,28,12,45,953.0,106.0,2.8,19.0,969.5,617.1,469.47
2016,4,28,13,0,952.0,105.0,2.9,19.0,960.0,564.74,427.26
2016,4,28,13,15,948.5,104.5,2.95,19.0,942.0,510.32,381.99
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,455.06,334.7
2016,4,28,13,45,937.5,104.0,3.1,19.0,898.5,398.12,285.08
2016,4,28,14,0,930.0,104.0,3.2,19.0,873.0,341.18,234.74
2016,4,28,14,15,922.5,102.5,3.3,18.5,841.0,283.47,184.5
2016,4,28,14,30,915.0,101.0,3.4,18.0,809.0,226.23,136.81
2016,4,28,14,45,900.0,101.5,3.5,18.0,769.5,170.05,95.97
2016,4,28,15,0,885.0,102.0,3.6,18.0,730.0,115.54,68.58
2016,4,28,15,15,871.0,99.5,3.65,17.5,686.0,83.32,66.13
2016,4,28,15,30,857.0,97.0,3.7,17.0,642.0,72.14,56.87
2016,4,28,15,45,832.0,96.5,3.8,17.0,593.0,72.73,57.57
2016,4,28,16,0,807.0,96.0,3.9,17.0,544.0,73.4,58.34
2016,4,28,16,15,782.0,92.0,3.9,16.0,492.5,71.63,57.24
2016,4,28,16,30,757.0,88.0,3.9,15.0,441.0,69.77,56.05
2016,4,28,16,45,716.5,85.0,3.95,14.5,387.5,62.64,50.07
2016,4,28,17,0,676.0,82.0,4.0,14.0,334.0,61.44,49.27
2016,4,28,17,15,627.0,75.5,3.95,13.5,281.0,57.56,46.01
2016,4,28,17,30,578.0,69.0,3.9,13.0,228.0,53.6,42.56
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.0,48.13,37.58
2016,4,28,18,0,417.0,53.0,3.8,12.0,126.0,42.62,32.35
2016,4,28,18,15,304.5,40.5,3.6,11.5,84.0,32.97,23.16
2016,4,28,18,30,192.0,28.0,3.4,11.0,42.0,21.74,10.74
2016,4,28,18,45,96.0,14.0,3.2,10.5,21.0,11.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,11.56,0.0
2016,4,29,5,45,106.0,34.0,1.75,8.5,48.5,154.45,117.69
2016,4,29,6,0,212.0,54.0,1.8,9.0,83.0,282.05,234.91
2016,4,29,6,15,297.5,69.0,1.85,9.0,128.5,375.59,317.4
2016,4,29,6,30,383.0,84.0,1.9,9.0,174.0,474.68,401.37
2016,4,29,6,45,454.0,92.5,1.95,9.5,225.5,556.27,466.35
2016,4,29,7,0,525.0,101.0,2.0,10.0,277.0,640.64,530.54
2016,4,29,7,15,569.0,109.0,2.05,10.0,328.5,709.51,581.39
2016,4,29,7,30,613.0,117.0,2.1,10.0,380.0,771.22,625.45
2016,4,29,7,45,648.5,122.5,2.2,10.5,431.5,820.54,658.63
2016,4,29,8,0,684.0,128.0,2.3,11.0,483.0,867.93,689.82
2016,4,29,8,15,708.0,132.5,2.35,11.0,532.0,900.43,710.75
2016,4,29,8,30,732.0,137.0,2.4,11.0,581.0,930.17,729.74
2016,4,29,8,45,751.5,141.0,2.45,11.5,625.5,951.8,741.67
2016,4,29,9,0,771.0,145.0,2.5,12.0,670.0,970.19,751.44
2016,4,29,9,15,785.5,148.0,2.5,12.0,710.5,971.43,750.37
2016,4,29,9,30,800.0,151.0,2.5,12.0,751.0,977.17,752.77
2016,4,29,9,45,827.5,144.0,2.5,12.0,789.0,981.41,754.23
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,981.54,753.07
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,967.76,742.2
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,938.93,721.19
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.0,916.97,705.08
2016,4,29,11,0,881.0,143.0,2.9,14.0,925.0,891.74,686.64
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.0,860.87,665.5
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,827.15,642.23
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,789.25,614.33
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,749.0,583.16
2016,4,29,12,15,890.5,145.0,3.5,15.0,963.0,704.9,549.32
2016,4,29,12,30,890.0,145.0,3.6,15.0,961.0,659.03,513.27
2016,4,29,12,45,887.0,145.0,3.7,15.5,950.5,610.18,473.08
2016,4,29,13,0,884.0,145.0,3.8,16.0,940.0,560.18,431.01
2016,4,29,13,15,880.0,144.0,3.9,16.0,922.5,508.08,387.01
2016,4,29,13,30,876.0,143.0,4.0,16.0,905.0,455.34,341.26
2016,4,29,13,45,867.5,142.5,4.1,16.0,879.5,396.76,290.04
2016,4,29,14,0,859.0,142.0,4.2,16.0,854.0,341.38,240.68
2016,4,29,14,15,850.5,140.0,4.25,16.0,822.0,285.53,191.25
2016,4,29,14,30,842.0,138.0,4.3,16.0,790.0,230.47,144.66
2016,4,29,14,45,829.5,135.0,4.35,16.0,752.0,175.3,103.66
2016,4,29,15,0,817.0,132.0,4.4,16.0,714.0,121.81,75.05
2016,4,29,15,15,802.0,129.0,4.4,15.5,671.0,89.89,72.31
2016,4,29,15,30,787.0,126.0,4.4,15.0,628.0,89.86,72.65
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,80.85,65.07
2016,4,29,16,0,746.0,118.0,4.5,15.0,533.0,80.05,64.59
2016,4,29,16,15,719.5,113.0,4.5,14.5,483.0,78.4,63.51
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,76.66,62.33
2016,4,29,16,45,661.5,101.0,4.5,14.0,381.5,73.3,59.59
2016,4,29,17,0,630.0,94.0,4.5,14.0,330.0,69.78,56.65
2016,4,29,17,15,579.0,86.5,4.45,13.5,277.5,65.51,53.09
2016,4,29,17,30,528.0,79.0,4.4,13.0,225.0,61.14,49.3
2016,4,29,17,45,457.5,68.5,4.4,12.5,176.0,54.02,42.85
2016,4,29,18,0,387.0,58.0,4.4,12.0,127.0,44.32,33.88
2016,4,29,18,15,276.5,44.0,4.35,11.5,85.0,33.81,23.94
2016,4,29,18,30,166.0,30.0,4.3,11.0,43.0,23.19,12.28
2016,4,29,18,45,83.0,15.0,4.3,10.5,21.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,49.89,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,135.83,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,283.48,221.64
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,414.95,345.09
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,508.4,425.85
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,606.12,505.94
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,679.79,563.58
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,754.45,619.4
2016,4,30,7,15,722.0,75.0,3.9,13.5,355.0,804.38,654.01
2016,4,30,7,30,760.0,80.0,3.9,14.0,409.0,859.67,691.48
2016,4,30,7,45,788.0,83.5,3.95,14.5,461.5,901.66,718.41
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,941.29,743.16
2016,4,30,8,15,836.0,90.0,3.95,15.0,564.0,969.64,760.35
2016,4,30,8,30,856.0,93.0,3.9,15.0,614.0,994.92,775.32
2016,4,30,8,45,871.5,95.5,3.85,15.5,659.5,1000.03,774.75
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,1013.46,780.26
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,1018.76,781.66
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,1020.41,780.79
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.5,1016.95,775.16
2016,4,30,10,0,938.0,99.0,3.6,17.0,859.0,1009.75,767.23
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.5,993.42,754.72
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,973.49,740.0
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,948.22,720.72
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,919.59,699.31
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,886.09,675.61
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,849.62,649.87
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,809.24,620.4
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,766.37,587.88
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.5,719.82,552.15
2016,4,30,12,30,960.0,104.0,3.3,19.0,986.0,671.34,514.22
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.5,619.95,472.29
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,567.33,428.52
2016,4,30,13,15,947.0,105.0,3.15,20.0,944.5,512.49,382.82
2016,4,30,13,30,943.0,104.0,3.1,20.0,926.0,456.89,335.29
2016,4,30,13,45,938.0,102.5,3.1,20.0,901.0,400.03,285.78
2016,4,30,14,0,933.0,101.0,3.1,20.0,876.0,342.94,235.37
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.5,285.25,184.86
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,228.04,136.97
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,170.59,94.73
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,114.33,65.09
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,78.48,61.34
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,77.46,60.68
2016,4,30,15,45,854.5,86.5,2.75,20.0,599.5,75.92,59.55
2016,4,30,16,0,837.0,84.0,2.7,20.0,552.0,65.5,50.84
2016,4,30,16,15,814.0,80.5,2.6,19.5,500.5,63.77,49.65
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,61.96,48.38
2016,4,30,16,45,759.5,73.0,2.45,19.0,396.0,59.6,46.5
2016,4,30,17,0,728.0,69.0,2.4,19.0,343.0,57.17,44.54
2016,4,30,17,15,683.0,64.0,2.3,18.0,290.0,53.75,41.83
2016,4,30,17,30,638.0,59.0,2.2,17.0,237.0,46.17,35.33
2016,4,30,17,45,569.5,52.0,2.15,16.5,186.5,41.2,30.89
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,36.16,26.22
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,28.79,19.27
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,21.35,10.98
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,1.3,10.5,11.5,54.32,0.0
2016,5,1,5,30,142.0,16.0,1.2,11.0,23.0,150.25,0.0
2016,5,1,5,45,274.0,28.5,1.2,11.5,61.0,290.01,226.68
2016,5,1,6,0,406.0,41.0,1.2,12.0,99.0,418.62,342.34
2016,5,1,6,15,489.0,49.0,1.15,12.5,147.5,510.74,418.21
2016,5,1,6,30,572.0,57.0,1.1,13.0,196.0,607.05,492.75
2016,5,1,6,45,624.0,63.5,1.1,13.5,248.0,677.03,543.88
2016,5,1,7,0,676.0,70.0,1.1,14.0,300.0,747.78,593.0
2016,5,1,7,15,713.5,75.0,1.15,14.5,353.5,797.17,625.39
2016,5,1,7,30,751.0,80.0,1.2,15.0,407.0,851.81,660.52
2016,5,1,7,45,777.0,84.0,1.25,16.0,459.0,892.32,683.64
2016,5,1,8,0,803.0,88.0,1.3,17.0,511.0,930.47,704.73
2016,5,1,8,15,823.0,91.0,1.3,17.5,560.0,958.69,719.38
2016,5,1,8,30,843.0,94.0,1.3,18.0,609.0,983.88,732.01
2016,5,1,8,45,858.0,97.0,1.3,18.5,654.5,988.99,731.59
2016,5,1,9,0,873.0,100.0,1.3,19.0,700.0,1002.48,737.0
2016,5,1,9,15,884.0,102.0,1.25,19.5,740.0,1007.31,735.97
2016,5,1,9,30,895.0,104.0,1.2,20.0,780.0,1008.56,732.9
2016,5,1,9,45,903.5,106.0,1.2,20.5,814.5,1003.7,727.1
2016,5,1,10,0,912.0,108.0,1.2,21.0,849.0,995.17,719.24
2016,5,1,10,15,918.5,109.5,1.1,21.0,877.0,980.57,707.36
2016,5,1,10,30,925.0,111.0,1.0,21.0,905.0,962.39,693.43
2016,5,1,10,45,929.0,112.0,0.95,21.5,925.5,937.98,675.35
2016,5,1,11,0,933.0,113.0,0.9,22.0,946.0,910.28,655.42
2016,5,1,11,15,935.5,113.5,0.85,22.0,959.0,877.71,633.75
2016,5,1,11,30,938.0,114.0,0.8,22.0,972.0,842.22,610.26
2016,5,1,11,45,938.0,114.5,0.75,22.5,977.5,802.11,582.63
2016,5,1,12,0,938.0,115.0,0.7,23.0,983.0,759.63,552.01
2016,5,1,12,15,937.5,115.0,0.65,23.0,980.0,714.26,519.52
2016,5,1,12,30,937.0,115.0,0.6,23.0,977.0,666.98,485.0
2016,5,1,12,45,935.0,114.0,0.6,23.0,966.5,616.41,447.91
2016,5,1,13,0,933.0,113.0,0.6,23.0,956.0,564.51,408.68
2016,5,1,13,15,929.0,112.5,0.65,23.0,938.0,510.92,367.32
2016,5,1,13,30,925.0,112.0,0.7,23.0,920.0,456.57,323.87
2016,5,1,13,45,918.0,111.5,0.8,23.0,894.5,400.63,278.12
2016,5,1,14,0,911.0,111.0,0.9,23.0,869.0,344.68,231.22
2016,5,1,14,15,903.0,109.5,1.0,22.5,837.0,288.04,184.04
2016,5,1,14,30,895.0,108.0,1.1,22.0,805.0,231.94,138.78
2016,5,1,14,45,882.5,106.5,1.25,22.0,766.5,176.05,98.56
2016,5,1,15,0,870.0,105.0,1.4,22.0,728.0,121.6,70.08
2016,5,1,15,15,856.0,102.5,1.45,21.5,684.5,84.68,66.08
2016,5,1,15,30,842.0,100.0,1.5,21.0,641.0,73.55,57.08
2016,5,1,15,45,821.5,97.5,1.55,21.0,593.0,72.98,56.79
2016,5,1,16,0,801.0,95.0,1.6,21.0,545.0,72.38,56.47
2016,5,1,16,15,776.5,91.5,1.6,20.5,494.0,70.96,55.58
2016,5,1,16,30,752.0,88.0,1.6,20.0,443.0,69.48,54.63
2016,5,1,16,45,716.0,83.5,1.65,19.5,390.5,61.39,47.94
2016,5,1,17,0,680.0,79.0,1.7,19.0,338.0,59.09,46.2
2016,5,1,17,15,633.5,73.0,1.6,18.0,285.5,55.52,43.38
2016,5,1,17,30,587.0,67.0,1.5,17.0,233.0,51.87,40.37
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,46.37,35.47
2016,5,1,18,0,443.0,51.0,1.4,16.0,133.0,40.79,30.31
2016,5,1,18,15,336.5,39.5,1.35,15.0,90.0,31.94,22.11
2016,5,1,18,30,230.0,28.0,1.3,14.0,47.0,22.92,12.59
2016,5,1,18,45,115.0,14.0,1.3,13.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.0,9.5,11.5,39.51,0.0
2016,5,2,5,30,95.0,18.0,1.0,10.0,23.0,117.76,5.56
2016,5,2,5,45,208.5,33.5,1.05,10.5,59.5,244.86,193.59
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,359.84,297.44
2016,5,2,6,15,404.0,59.5,1.1,11.5,143.0,453.63,375.73
2016,5,2,6,30,486.0,70.0,1.1,12.0,190.0,550.23,452.04
2016,5,2,6,45,243.0,72.5,1.15,12.5,132.5,340.26,284.51
2016,5,2,7,0,0.0,75.0,1.2,13.0,75.0,63.33,48.48
2016,5,2,7,15,30.0,125.5,1.2,13.0,139.0,156.59,128.59
2016,5,2,7,30,60.0,176.0,1.2,13.0,203.0,245.16,201.48
2016,5,2,7,45,84.5,203.0,1.2,13.5,245.5,297.51,242.71
2016,5,2,8,0,109.0,230.0,1.2,14.0,288.0,349.55,282.72
2016,5,2,8,15,169.5,252.0,1.15,14.5,351.5,452.16,361.07
2016,5,2,8,30,230.0,274.0,1.1,15.0,415.0,533.39,420.21
2016,5,2,8,45,379.5,251.0,1.1,15.5,504.0,672.49,521.83
2016,5,2,9,0,529.0,228.0,1.1,16.0,593.0,812.79,618.27
2016,5,2,9,15,522.0,248.0,1.1,16.0,625.0,819.08,618.61
2016,5,2,9,30,515.0,268.0,1.1,16.0,657.0,822.4,618.79
2016,5,2,9,45,695.5,196.0,1.1,16.5,747.5,917.57,682.95
2016,5,2,10,0,876.0,124.0,1.1,17.0,838.0,977.95,718.45
2016,5,2,10,15,882.5,125.5,1.1,17.5,865.5,963.65,706.09
2016,5,2,10,30,889.0,127.0,1.1,18.0,893.0,945.89,692.72
2016,5,2,10,45,892.0,129.0,1.15,18.5,913.0,922.08,676.44
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,895.1,658.17
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,864.18,637.82
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,830.4,615.56
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.5,791.01,588.78
2016,5,2,12,0,897.0,137.0,1.3,20.0,968.0,749.46,558.61
2016,5,2,12,15,896.0,137.0,1.35,20.0,965.0,705.1,526.87
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,659.01,492.99
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,609.46,455.54
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,559.07,416.29
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,507.19,374.66
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,454.72,331.25
2016,5,2,13,45,859.0,141.5,1.65,20.0,876.5,401.13,285.94
2016,5,2,14,0,846.0,144.0,1.7,20.0,850.0,342.99,236.54
2016,5,2,14,15,836.5,142.0,1.75,19.5,818.0,287.82,189.71
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,233.57,145.15
2016,5,2,14,45,806.0,142.0,1.85,19.0,746.5,181.68,107.3
2016,5,2,15,0,785.0,144.0,1.9,19.0,707.0,132.41,81.12
2016,5,2,15,15,768.5,140.5,1.9,18.5,664.0,87.1,68.95
2016,5,2,15,30,752.0,137.0,1.9,18.0,621.0,87.16,69.39
2016,5,2,15,45,720.0,137.0,1.9,18.0,572.5,89.09,71.25
2016,5,2,16,0,688.0,137.0,1.9,18.0,524.0,91.21,73.29
2016,5,2,16,15,602.0,139.5,1.9,17.5,455.5,94.47,76.5
2016,5,2,16,30,516.0,142.0,1.9,17.0,387.0,96.82,78.94
2016,5,2,16,45,495.5,127.0,1.95,16.5,340.5,88.42,72.09
2016,5,2,17,0,475.0,112.0,2.0,16.0,294.0,79.59,64.75
2016,5,2,17,15,405.0,109.0,1.95,15.0,247.5,78.0,63.76
2016,5,2,17,30,335.0,106.0,1.9,14.0,201.0,76.5,62.72
2016,5,2,17,45,278.0,89.0,1.9,13.5,157.5,66.47,53.78
2016,5,2,18,0,221.0,72.0,1.9,13.0,114.0,54.26,42.63
2016,5,2,18,15,152.5,52.5,1.85,12.5,77.0,40.06,29.48
2016,5,2,18,30,84.0,33.0,1.8,12.0,40.0,25.6,15.14
2016,5,2,18,45,42.0,16.5,1.8,12.0,20.0,13.08,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.3,10.0,11.0,9.39,0.0
2016,5,3,5,30,0.0,22.0,1.3,10.0,22.0,23.5,0.36
2016,5,3,5,45,117.5,39.5,1.3,10.5,57.0,170.29,135.0
2016,5,3,6,0,235.0,57.0,1.3,11.0,92.0,303.64,252.02
2016,5,3,6,15,309.5,71.5,1.25,11.0,137.0,388.99,325.35
2016,5,3,6,30,384.0,86.0,1.2,11.0,182.0,478.91,399.31
2016,5,3,6,45,431.5,92.0,1.2,11.5,223.0,536.54,443.57
2016,5,3,7,0,479.0,98.0,1.2,12.0,264.0,595.71,487.07
2016,5,3,7,15,343.5,140.0,1.25,12.0,269.0,508.85,417.74
2016,5,3,7,30,208.0,182.0,1.3,12.0,274.0,414.82,340.57
2016,5,3,7,45,431.5,151.5,1.4,12.5,371.5,636.1,514.24
2016,5,3,8,0,655.0,121.0,1.5,13.0,469.0,833.09,653.55
2016,5,3,8,15,549.0,174.0,1.6,13.0,484.5,782.3,614.32
2016,5,3,8,30,443.0,227.0,1.7,13.0,500.0,735.77,577.69
2016,5,3,8,45,446.5,243.5,1.8,13.5,536.0,753.49,588.67
2016,5,3,9,0,450.0,260.0,1.9,14.0,572.0,768.72,597.21
2016,5,3,9,15,408.5,294.0,1.85,14.0,589.5,754.68,583.63
2016,5,3,9,30,367.0,328.0,1.8,14.0,607.0,720.56,556.68
2016,5,3,9,45,368.0,345.0,1.8,14.5,635.5,727.41,559.39
2016,5,3,10,0,369.0,362.0,1.8,15.0,664.0,732.04,560.19
2016,5,3,10,15,289.0,395.5,1.7,15.5,636.5,675.11,514.94
2016,5,3,10,30,209.0,429.0,1.6,16.0,609.0,603.65,460.13
2016,5,3,10,45,320.5,402.5,1.55,16.5,686.0,676.63,513.26
2016,5,3,11,0,432.0,376.0,1.5,17.0,763.0,738.13,555.47
2016,5,3,11,15,456.5,379.5,1.4,17.0,794.0,736.08,551.96
2016,5,3,11,30,481.0,383.0,1.3,17.0,825.0,730.45,546.52
2016,5,3,11,45,317.5,428.0,1.2,17.0,720.5,611.85,459.69
2016,5,3,12,0,154.0,473.0,1.1,17.0,616.0,506.89,382.01
2016,5,3,12,15,212.0,465.0,1.05,17.0,661.5,522.24,393.93
2016,5,3,12,30,270.0,457.0,1.0,17.0,707.0,530.33,399.07
2016,5,3,12,45,330.0,428.5,1.0,17.0,730.0,519.0,390.31
2016,5,3,13,0,390.0,400.0,1.0,17.0,753.0,502.61,377.24
2016,5,3,13,15,421.5,379.0,1.05,17.0,754.0,467.06,349.76
2016,5,3,13,30,453.0,358.0,1.1,17.0,755.0,433.59,322.78
2016,5,3,13,45,489.0,335.5,1.15,17.0,753.5,397.84,292.86
2016,5,3,14,0,525.0,313.0,1.2,17.0,752.0,358.71,259.34
2016,5,3,14,15,486.0,309.5,1.3,17.0,704.0,310.06,220.87
2016,5,3,14,30,447.0,306.0,1.4,17.0,656.0,265.99,187.13
2016,5,3,14,45,530.5,260.0,1.5,17.0,656.0,216.96,146.88
2016,5,3,15,0,614.0,214.0,1.6,17.0,656.0,157.3,105.55
2016,5,3,15,15,574.5,210.0,1.65,16.5,604.0,127.29,103.5
2016,5,3,15,30,535.0,206.0,1.7,16.0,552.0,126.93,103.75
2016,5,3,15,45,361.0,228.5,1.8,16.0,454.5,148.86,122.67
2016,5,3,16,0,187.0,251.0,1.9,16.0,357.0,167.93,139.15
2016,5,3,16,15,330.0,202.0,1.95,15.5,368.0,135.62,112.34
2016,5,3,16,30,473.0,153.0,2.0,15.0,379.0,103.08,84.93
2016,5,3,16,45,338.0,153.0,2.05,15.0,305.0,107.99,89.55
2016,5,3,17,0,203.0,153.0,2.1,15.0,231.0,110.63,92.13
2016,5,3,17,15,173.0,135.5,2.05,14.5,195.0,98.69,82.05
2016,5,3,17,30,143.0,118.0,2.0,14.0,159.0,86.48,71.52
2016,5,3,17,45,118.5,95.5,1.95,13.5,125.0,71.08,57.87
2016,5,3,18,0,94.0,73.0,1.9,13.0,91.0,55.32,43.6
2016,5,3,18,15,59.5,52.0,1.8,12.5,62.0,40.12,29.58
2016,5,3,18,30,25.0,31.0,1.7,12.0,33.0,24.93,14.84
2016,5,3,18,45,12.5,15.5,1.6,12.0,16.5,12.81,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
