Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,11.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.1,11.0,15.0,12.37,0.0
2016,5,4,5,45,22.5,36.0,2.15,11.0,39.5,61.3,45.26
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,105.73,85.54
2016,5,4,6,15,70.0,79.5,2.2,11.0,95.0,168.84,140.91
2016,5,4,6,30,95.0,102.0,2.2,11.0,126.0,217.77,183.57
2016,5,4,6,45,129.0,120.5,2.2,11.0,161.0,268.74,227.27
2016,5,4,7,0,163.0,139.0,2.2,11.0,196.0,321.15,270.99
2016,5,4,7,15,221.0,157.0,2.1,11.0,247.5,416.74,348.46
2016,5,4,7,30,279.0,175.0,2.0,11.0,299.0,494.42,409.2
2016,5,4,7,45,311.0,192.5,1.95,11.5,346.0,546.77,447.33
2016,5,4,8,0,343.0,210.0,1.9,12.0,393.0,598.52,484.1
2016,5,4,8,15,335.0,234.5,1.85,12.0,427.0,617.82,495.54
2016,5,4,8,30,327.0,259.0,1.8,12.0,461.0,634.83,505.46
2016,5,4,8,45,340.5,277.0,1.75,12.5,501.0,663.67,523.73
2016,5,4,9,0,354.0,295.0,1.7,13.0,541.0,690.57,540.19
2016,5,4,9,15,364.0,312.5,1.6,13.0,578.5,711.29,552.53
2016,5,4,9,30,374.0,330.0,1.5,13.0,616.0,729.73,563.17
2016,5,4,9,45,336.0,357.0,1.45,13.5,622.0,709.0,544.35
2016,5,4,10,0,298.0,384.0,1.4,14.0,628.0,686.81,525.12
2016,5,4,10,15,369.5,369.0,1.35,14.0,681.5,724.05,552.05
2016,5,4,10,30,441.0,354.0,1.3,14.0,735.0,771.34,584.4
2016,5,4,10,45,383.5,390.0,1.3,14.0,727.0,720.69,546.47
2016,5,4,11,0,326.0,426.0,1.3,14.0,719.0,683.82,518.77
2016,5,4,11,15,300.5,440.0,1.35,14.0,713.5,654.09,497.28
2016,5,4,11,30,275.0,454.0,1.4,14.0,708.0,624.3,475.53
2016,5,4,11,45,275.5,457.0,1.5,14.5,712.0,604.98,461.16
2016,5,4,12,0,276.0,460.0,1.6,15.0,716.0,584.67,445.8
2016,5,4,12,15,301.0,451.5,1.7,15.0,730.0,570.69,436.01
2016,5,4,12,30,326.0,443.0,1.8,15.0,744.0,554.32,424.0
2016,5,4,12,45,328.0,436.5,1.9,15.5,737.5,524.03,400.47
2016,5,4,13,0,330.0,430.0,2.0,16.0,731.0,493.48,376.38
2016,5,4,13,15,397.0,393.5,2.05,16.0,748.0,472.24,358.94
2016,5,4,13,30,464.0,357.0,2.1,16.0,765.0,438.02,330.43
2016,5,4,13,45,429.0,358.5,2.15,16.0,727.5,392.23,293.65
2016,5,4,14,0,394.0,360.0,2.2,16.0,690.0,359.33,266.74
2016,5,4,14,15,468.0,318.0,2.25,16.0,695.5,311.8,225.15
2016,5,4,14,30,542.0,276.0,2.3,16.0,701.0,266.2,184.85
2016,5,4,14,45,514.5,267.5,2.4,16.0,656.0,220.39,151.21
2016,5,4,15,0,487.0,259.0,2.5,16.0,611.0,178.17,126.0
2016,5,4,15,15,426.0,262.5,2.5,15.5,557.0,153.16,125.87
2016,5,4,15,30,365.0,266.0,2.5,15.0,503.0,167.55,138.66
2016,5,4,15,45,382.0,240.0,2.55,15.0,472.0,155.46,128.79
2016,5,4,16,0,399.0,214.0,2.6,15.0,441.0,134.62,111.45
2016,5,4,16,15,410.0,190.0,2.55,14.5,404.5,122.95,102.01
2016,5,4,16,30,421.0,166.0,2.5,14.0,368.0,110.47,91.74
2016,5,4,16,45,438.5,141.5,2.5,14.0,331.0,96.94,80.25
2016,5,4,17,0,456.0,117.0,2.5,14.0,294.0,82.57,67.88
2016,5,4,17,15,396.5,111.0,2.4,13.5,248.5,79.15,65.16
2016,5,4,17,30,337.0,105.0,2.3,13.0,203.0,75.7,62.27
2016,5,4,17,45,286.0,88.5,2.2,13.0,160.0,66.26,53.73
2016,5,4,18,0,235.0,72.0,2.1,13.0,117.0,54.41,42.83
2016,5,4,18,15,166.5,53.0,2.0,12.5,80.5,40.54,30.0
2016,5,4,18,30,98.0,34.0,1.9,12.0,44.0,26.42,16.26
2016,5,4,18,45,49.0,17.0,1.8,11.5,22.0,13.51,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,10.0,7.5,6.4,0.0
2016,5,5,5,30,0.0,15.0,1.8,10.0,15.0,12.37,0.18
2016,5,5,5,45,7.5,34.0,1.9,10.5,35.5,38.51,26.4
2016,5,5,6,0,15.0,53.0,2.0,11.0,56.0,73.38,57.35
2016,5,5,6,15,29.0,75.0,2.05,11.0,82.0,110.99,90.73
2016,5,5,6,30,43.0,97.0,2.1,11.0,108.0,147.81,123.04
2016,5,5,6,45,57.0,118.0,2.2,11.5,136.0,182.83,152.95
2016,5,5,7,0,71.0,139.0,2.3,12.0,164.0,217.9,182.16
2016,5,5,7,15,271.0,139.5,2.3,12.0,257.5,439.76,368.42
2016,5,5,7,30,471.0,140.0,2.3,12.0,351.0,656.89,538.33
2016,5,5,7,45,246.0,168.0,2.3,12.5,279.0,451.66,371.14
2016,5,5,8,0,21.0,196.0,2.3,13.0,207.0,201.13,162.5
2016,5,5,8,15,52.5,235.5,2.25,13.0,267.0,292.86,237.81
2016,5,5,8,30,84.0,275.0,2.2,13.0,327.0,365.63,295.13
2016,5,5,8,45,43.5,225.0,2.2,13.5,252.5,262.69,211.09
2016,5,5,9,0,3.0,175.0,2.2,14.0,178.0,154.42,121.93
2016,5,5,9,15,69.5,271.5,2.15,14.0,325.5,330.88,264.84
2016,5,5,9,30,136.0,368.0,2.1,14.0,473.0,515.19,405.13
2016,5,5,9,45,186.5,383.0,2.1,14.5,533.0,571.24,445.17
2016,5,5,10,0,237.0,398.0,2.1,15.0,593.0,624.56,483.13
2016,5,5,10,15,159.0,406.0,2.1,15.0,539.0,547.02,423.24
2016,5,5,10,30,81.0,414.0,2.1,15.0,485.0,456.51,353.91
2016,5,5,10,45,90.0,429.0,2.1,15.5,509.5,470.47,363.87
2016,5,5,11,0,99.0,444.0,2.1,16.0,534.0,483.01,372.09
2016,5,5,11,15,66.5,413.5,2.15,16.0,474.0,418.86,323.46
2016,5,5,11,30,34.0,383.0,2.2,16.0,414.0,358.48,277.43
2016,5,5,11,45,34.0,386.5,2.25,16.0,418.0,355.07,275.01
2016,5,5,12,0,34.0,390.0,2.3,16.0,422.0,351.39,272.14
2016,5,5,12,15,27.0,358.0,2.3,16.0,383.5,314.25,243.71
2016,5,5,12,30,20.0,326.0,2.3,16.0,345.0,279.96,217.4
2016,5,5,12,45,12.5,243.0,2.3,16.5,254.5,206.9,160.41
2016,5,5,13,0,5.0,160.0,2.3,17.0,164.0,134.97,103.55
2016,5,5,13,15,7.0,182.5,2.25,17.0,189.0,153.3,118.27
2016,5,5,13,30,9.0,205.0,2.2,17.0,214.0,170.92,132.19
2016,5,5,13,45,12.0,238.0,2.2,17.0,249.5,196.03,151.93
2016,5,5,14,0,15.0,271.0,2.2,17.0,285.0,219.47,170.23
2016,5,5,14,15,9.5,219.5,2.2,16.5,228.0,177.96,138.11
2016,5,5,14,30,4.0,168.0,2.2,16.0,171.0,136.95,106.12
2016,5,5,14,45,2.0,134.5,2.2,16.0,136.0,110.43,85.05
2016,5,5,15,0,0.0,101.0,2.2,16.0,101.0,83.89,63.73
2016,5,5,15,15,0.0,110.0,2.15,15.5,110.0,90.82,73.01
2016,5,5,15,30,0.0,119.0,2.1,15.0,119.0,97.57,79.15
2016,5,5,15,45,110.5,184.5,2.05,15.0,247.5,130.12,107.27
2016,5,5,16,0,221.0,250.0,2.0,15.0,376.0,168.07,139.84
2016,5,5,16,15,440.0,183.5,1.95,14.5,405.0,119.29,98.7
2016,5,5,16,30,659.0,117.0,1.9,14.0,434.0,81.83,66.71
2016,5,5,16,45,623.5,110.5,1.85,14.0,383.0,79.08,64.58
2016,5,5,17,0,588.0,104.0,1.8,14.0,332.0,76.21,62.26
2016,5,5,17,15,539.5,95.5,1.7,13.5,281.5,71.52,58.38
2016,5,5,17,30,491.0,87.0,1.6,13.0,231.0,64.47,52.28
2016,5,5,17,45,422.5,76.5,1.55,13.0,182.5,57.22,45.71
2016,5,5,18,0,354.0,66.0,1.5,13.0,134.0,49.81,38.8
2016,5,5,18,15,261.0,51.0,1.35,12.5,93.0,38.83,28.56
2016,5,5,18,30,168.0,36.0,1.2,12.0,52.0,27.65,17.48
2016,5,5,18,45,84.0,18.0,1.1,11.5,26.0,13.97,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,1.0,10.0,1.5,9.0,10.0,9.21,0.0
2016,5,6,5,30,2.0,20.0,1.5,9.0,20.0,19.15,4.85
2016,5,6,5,45,43.0,40.5,1.55,9.5,47.5,97.49,76.44
2016,5,6,6,0,84.0,61.0,1.6,10.0,75.0,156.58,129.86
2016,5,6,6,15,116.5,83.0,1.55,10.0,109.5,212.06,178.98
2016,5,6,6,30,149.0,105.0,1.5,10.0,144.0,268.01,227.23
2016,5,6,6,45,185.5,121.0,1.45,10.5,180.0,337.51,284.48
2016,5,6,7,0,222.0,137.0,1.4,11.0,216.0,391.36,327.29
2016,5,6,7,15,182.5,163.5,1.3,11.0,235.0,368.65,306.43
2016,5,6,7,30,143.0,190.0,1.2,11.0,254.0,362.17,298.52
2016,5,6,7,45,75.5,183.0,1.2,11.0,217.5,261.99,215.41
2016,5,6,8,0,8.0,176.0,1.2,11.0,181.0,166.78,134.77
2016,5,6,8,15,4.0,125.5,1.15,11.0,128.0,111.27,88.6
2016,5,6,8,30,0.0,75.0,1.1,11.0,75.0,62.34,47.32
2016,5,6,8,45,3.5,136.5,1.1,11.5,139.0,119.91,95.26
2016,5,6,9,0,7.0,198.0,1.1,12.0,203.0,180.07,143.8
2016,5,6,9,15,12.0,231.5,1.1,12.0,241.0,215.51,171.81
2016,5,6,9,30,17.0,265.0,1.1,12.0,279.0,250.54,199.17
2016,5,6,9,45,12.0,231.0,1.15,12.5,241.0,212.05,167.81
2016,5,6,10,0,7.0,197.0,1.2,13.0,203.0,175.38,138.1
2016,5,6,10,15,19.0,273.0,1.2,13.0,289.5,254.03,200.55
2016,5,6,10,30,31.0,349.0,1.2,13.0,376.0,347.62,272.22
2016,5,6,10,45,20.0,274.5,1.25,13.0,292.5,263.31,206.54
2016,5,6,11,0,9.0,200.0,1.3,13.0,209.0,176.88,138.59
2016,5,6,11,15,10.0,215.0,1.3,13.0,225.0,189.69,148.95
2016,5,6,11,30,11.0,230.0,1.3,13.0,241.0,202.17,158.69
2016,5,6,11,45,10.0,213.0,1.35,13.5,223.0,185.95,145.48
2016,5,6,12,0,9.0,196.0,1.4,14.0,205.0,170.04,132.62
2016,5,6,12,15,12.5,244.0,1.4,14.0,256.5,210.87,164.9
2016,5,6,12,30,16.0,292.0,1.4,14.0,308.0,250.25,195.46
2016,5,6,12,45,15.5,288.0,1.4,14.0,303.0,244.52,190.81
2016,5,6,13,0,15.0,284.0,1.4,14.0,298.0,238.86,186.43
2016,5,6,13,15,8.0,212.0,1.4,14.0,220.0,177.19,138.09
2016,5,6,13,30,1.0,140.0,1.4,14.0,142.0,116.13,89.56
2016,5,6,13,45,2.0,147.5,1.4,14.0,150.0,122.17,94.65
2016,5,6,14,0,3.0,155.0,1.4,14.0,158.0,127.98,99.39
2016,5,6,14,15,1.5,127.0,1.3,14.0,128.5,105.13,81.03
2016,5,6,14,30,0.0,99.0,1.2,14.0,99.0,82.38,62.67
2016,5,6,14,45,0.0,111.0,1.2,14.0,111.0,91.86,70.62
2016,5,6,15,0,0.0,123.0,1.2,14.0,123.0,101.05,78.28
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,99.27,80.58
2016,5,6,15,30,0.0,119.0,1.0,14.0,119.0,97.58,79.34
2016,5,6,15,45,0.0,93.0,0.95,14.0,93.0,77.38,62.14
2016,5,6,16,0,0.0,67.0,0.9,14.0,67.0,55.62,43.41
2016,5,6,16,15,0.0,52.5,0.85,13.5,52.5,43.5,33.01
2016,5,6,16,30,0.0,38.0,0.8,13.0,38.0,31.43,22.48
2016,5,6,16,45,0.0,40.0,0.8,13.0,40.0,33.07,24.05
2016,5,6,17,0,0.0,42.0,0.8,13.0,42.0,34.71,25.62
2016,5,6,17,15,0.0,35.5,0.75,13.0,35.5,29.31,20.83
2016,5,6,17,30,0.0,29.0,0.7,13.0,29.0,23.91,16.0
2016,5,6,17,45,0.0,23.0,0.7,13.0,23.0,18.94,11.48
2016,5,6,18,0,0.0,17.0,0.7,13.0,17.0,13.98,6.91
2016,5,6,18,15,0.0,11.5,0.7,12.5,11.5,9.45,2.72
2016,5,6,18,30,0.0,6.0,0.7,12.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,11.5,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.5,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,23.0,1.6,10.5,23.0,18.97,10.16
2016,5,7,6,0,0.0,36.0,1.7,11.0,36.0,29.76,19.83
2016,5,7,6,15,0.0,52.5,1.75,11.0,52.5,45.12,33.38
2016,5,7,6,30,0.0,69.0,1.8,11.0,69.0,60.82,47.11
2016,5,7,6,45,0.0,86.5,1.85,11.5,86.5,77.32,61.21
2016,5,7,7,0,0.0,104.0,1.9,12.0,104.0,93.54,74.79
2016,5,7,7,15,0.0,117.5,1.95,12.0,117.5,105.19,84.41
2016,5,7,7,30,0.0,131.0,2.0,12.0,131.0,116.86,93.92
2016,5,7,7,45,16.5,170.5,2.05,12.5,179.5,172.23,140.17
2016,5,7,8,0,33.0,210.0,2.1,13.0,228.0,247.7,201.41
2016,5,7,8,15,21.0,203.5,2.1,13.0,215.5,205.48,165.89
2016,5,7,8,30,9.0,197.0,2.1,13.0,203.0,184.33,147.79
2016,5,7,8,45,10.5,210.5,2.15,13.5,218.0,197.22,157.64
2016,5,7,9,0,12.0,224.0,2.2,14.0,233.0,210.02,167.24
2016,5,7,9,15,6.0,173.5,2.15,14.0,178.0,155.2,122.5
2016,5,7,9,30,0.0,123.0,2.1,14.0,123.0,103.67,80.19
2016,5,7,9,45,0.0,119.5,2.1,14.0,119.5,100.57,77.59
2016,5,7,10,0,0.0,116.0,2.1,14.0,116.0,97.53,74.97
2016,5,7,10,15,0.0,106.5,2.05,14.0,106.5,89.38,68.21
2016,5,7,10,30,0.0,97.0,2.0,14.0,97.0,81.3,61.54
2016,5,7,10,45,0.0,64.5,2.0,14.5,64.5,53.93,38.94
2016,5,7,11,0,0.0,32.0,2.0,15.0,32.0,26.73,16.47
2016,5,7,11,15,0.0,45.5,1.95,15.0,45.5,38.05,25.8
2016,5,7,11,30,0.0,59.0,1.9,15.0,59.0,49.39,35.1
2016,5,7,11,45,0.0,71.5,1.9,15.5,71.5,59.9,43.59
2016,5,7,12,0,0.0,84.0,1.9,16.0,84.0,70.34,51.98
2016,5,7,12,15,0.5,110.0,1.85,16.0,110.5,92.29,69.74
2016,5,7,12,30,1.0,136.0,1.8,16.0,137.0,113.95,87.15
2016,5,7,12,45,0.5,129.0,1.75,16.0,129.5,107.66,82.08
2016,5,7,13,0,0.0,122.0,1.7,16.0,122.0,101.48,77.15
2016,5,7,13,15,0.0,119.0,1.65,16.0,119.0,98.89,75.12
2016,5,7,13,30,0.0,116.0,1.6,16.0,116.0,96.34,73.13
2016,5,7,13,45,0.0,115.5,1.6,16.0,115.5,95.83,72.81
2016,5,7,14,0,0.0,115.0,1.6,16.0,115.0,95.33,72.5
2016,5,7,14,15,0.0,111.5,1.55,15.5,111.5,92.44,70.4
2016,5,7,14,30,0.0,108.0,1.5,15.0,108.0,89.57,68.33
2016,5,7,14,45,2.5,147.0,1.5,15.0,149.0,120.11,93.21
2016,5,7,15,0,5.0,186.0,1.5,15.0,190.0,148.36,116.13
2016,5,7,15,15,14.0,214.5,1.45,15.0,224.0,166.76,137.25
2016,5,7,15,30,23.0,243.0,1.4,15.0,258.0,184.62,152.47
2016,5,7,15,45,56.5,247.0,1.4,15.0,280.0,174.04,143.98
2016,5,7,16,0,90.0,251.0,1.4,15.0,302.0,175.26,145.49
2016,5,7,16,15,45.0,152.5,1.35,14.5,178.0,116.06,95.75
2016,5,7,16,30,0.0,54.0,1.3,14.0,54.0,44.73,34.07
2016,5,7,16,45,0.0,71.5,1.3,14.0,71.5,59.3,47.17
2016,5,7,17,0,0.0,89.0,1.3,14.0,89.0,72.78,59.23
2016,5,7,17,15,0.0,75.5,1.2,13.5,75.5,62.09,50.0
2016,5,7,17,30,0.0,62.0,1.1,13.0,62.0,51.32,40.56
2016,5,7,17,45,0.0,49.0,1.05,13.0,49.0,40.54,30.86
2016,5,7,18,0,0.0,36.0,1.0,13.0,36.0,29.73,21.0
2016,5,7,18,15,0.0,25.0,0.95,12.5,25.0,20.61,12.61
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,11.51,4.13
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,10.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,21.5,1.05,11.5,21.5,17.72,9.13
2016,5,8,6,0,0.0,33.0,1.1,12.0,33.0,27.26,17.66
2016,5,8,6,15,0.0,47.5,1.15,12.0,47.5,39.31,28.29
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,52.78,40.04
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,67.18,52.31
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,81.39,64.18
2016,5,8,7,15,2.5,121.0,1.25,13.0,122.5,111.19,89.19
2016,5,8,7,30,5.0,149.0,1.2,13.0,152.0,140.88,113.63
2016,5,8,7,45,4.5,158.0,1.2,13.5,160.5,146.91,117.86
2016,5,8,8,0,4.0,167.0,1.2,14.0,169.0,153.21,122.34
2016,5,8,8,15,2.0,159.0,1.15,14.0,160.0,141.33,112.11
2016,5,8,8,30,0.0,151.0,1.1,14.0,151.0,130.46,102.82
2016,5,8,8,45,14.0,210.5,1.1,14.5,220.5,200.67,159.54
2016,5,8,9,0,28.0,270.0,1.1,15.0,290.0,291.75,230.4
2016,5,8,9,15,32.0,292.5,1.1,15.0,316.5,315.47,247.67
2016,5,8,9,30,36.0,315.0,1.1,15.0,343.0,338.44,264.6
2016,5,8,9,45,22.5,265.0,1.15,15.0,283.0,269.57,210.98
2016,5,8,10,0,9.0,215.0,1.2,15.0,223.0,193.42,151.15
2016,5,8,10,15,12.5,250.5,1.2,15.0,262.0,227.55,178.08
2016,5,8,10,30,16.0,286.0,1.2,15.0,301.0,261.08,203.8
2016,5,8,10,45,35.5,350.0,1.3,15.5,382.5,347.25,269.4
2016,5,8,11,0,55.0,414.0,1.4,16.0,464.0,417.45,321.07
2016,5,8,11,15,190.5,430.5,1.45,16.0,606.5,546.44,418.06
2016,5,8,11,30,326.0,447.0,1.5,16.0,749.0,659.15,499.16
2016,5,8,11,45,346.5,430.5,1.6,16.5,754.0,636.82,482.01
2016,5,8,12,0,367.0,414.0,1.7,17.0,759.0,612.72,464.52
2016,5,8,12,15,614.5,282.0,1.75,17.0,857.0,645.5,491.32
2016,5,8,12,30,862.0,150.0,1.8,17.0,955.0,653.72,498.21
2016,5,8,12,45,870.5,142.5,1.9,17.0,947.5,607.96,462.72
2016,5,8,13,0,879.0,135.0,2.0,17.0,940.0,560.22,424.91
2016,5,8,13,15,476.0,277.0,2.05,17.0,712.0,425.45,323.08
2016,5,8,13,30,73.0,419.0,2.1,17.0,484.0,345.3,264.82
2016,5,8,13,45,76.0,405.0,2.15,17.0,471.0,326.87,250.9
2016,5,8,14,0,79.0,391.0,2.2,17.0,458.0,308.46,236.56
2016,5,8,14,15,461.0,258.5,2.25,16.5,626.0,277.17,198.8
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,236.16,148.84
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.5,181.22,106.0
2016,5,8,15,0,832.0,116.0,2.4,16.0,723.0,127.16,72.8
2016,5,8,15,15,818.0,113.5,2.4,15.5,681.0,79.36,63.12
2016,5,8,15,30,804.0,111.0,2.4,15.0,639.0,79.31,63.43
2016,5,8,15,45,787.5,106.5,2.45,15.0,592.5,77.82,62.33
2016,5,8,16,0,771.0,102.0,2.5,15.0,546.0,76.18,61.11
2016,5,8,16,15,747.0,98.0,2.5,14.5,497.0,74.65,60.11
2016,5,8,16,30,723.0,94.0,2.5,14.0,448.0,66.73,53.5
2016,5,8,16,45,695.0,88.5,2.5,14.0,397.5,64.11,51.38
2016,5,8,17,0,667.0,83.0,2.5,14.0,347.0,61.35,49.11
2016,5,8,17,15,623.0,77.0,2.5,13.5,295.5,57.92,46.3
2016,5,8,17,30,579.0,71.0,2.5,13.0,244.0,54.41,43.31
2016,5,8,17,45,522.5,62.5,2.5,13.0,196.0,48.72,38.16
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,42.88,32.69
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,34.98,25.28
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.94,17.28
2016,5,8,18,45,137.5,16.5,2.1,11.5,31.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.95,9.0,18.0,50.93,0.0
2016,5,9,5,30,115.0,28.0,2.0,9.0,36.0,144.11,94.04
2016,5,9,5,45,221.5,43.0,2.05,9.5,74.5,268.18,220.8
2016,5,9,6,0,328.0,58.0,2.1,10.0,113.0,378.02,317.75
2016,5,9,6,15,404.0,69.0,2.05,10.0,160.5,463.81,390.81
2016,5,9,6,30,480.0,80.0,2.0,10.0,208.0,559.75,468.3
2016,5,9,6,45,240.0,79.5,2.0,10.5,143.5,347.64,294.58
2016,5,9,7,0,0.0,79.0,2.0,11.0,79.0,66.81,51.89
2016,5,9,7,15,0.0,103.5,1.95,11.0,103.5,90.15,71.97
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,113.45,91.39
2016,5,9,7,45,0.0,128.5,1.9,11.5,128.5,112.08,89.69
2016,5,9,8,0,0.0,129.0,1.9,12.0,129.0,111.3,88.56
2016,5,9,8,15,1.0,150.0,1.85,12.0,151.0,131.49,105.07
2016,5,9,8,30,2.0,171.0,1.8,12.0,173.0,151.57,121.26
2016,5,9,8,45,7.0,198.0,1.75,12.5,203.5,181.33,145.08
2016,5,9,9,0,12.0,225.0,1.7,13.0,234.0,210.85,168.26
2016,5,9,9,15,16.0,250.5,1.7,13.0,262.5,237.56,189.18
2016,5,9,9,30,20.0,276.0,1.7,13.0,291.0,263.84,209.55
2016,5,9,9,45,22.5,295.5,1.7,13.5,313.5,282.44,223.26
2016,5,9,10,0,25.0,315.0,1.7,14.0,336.0,318.06,249.98
2016,5,9,10,15,34.0,346.5,1.65,14.0,376.0,353.03,276.36
2016,5,9,10,30,43.0,378.0,1.6,14.0,416.0,386.41,301.17
2016,5,9,10,45,45.5,390.5,1.6,14.5,431.5,394.22,305.96
2016,5,9,11,0,48.0,403.0,1.6,15.0,447.0,401.27,310.31
2016,5,9,11,15,49.5,407.0,1.6,15.0,453.0,399.01,308.32
2016,5,9,11,30,51.0,411.0,1.6,15.0,459.0,396.33,306.11
2016,5,9,11,45,485.5,267.5,1.65,15.5,723.0,609.89,471.79
2016,5,9,12,0,920.0,124.0,1.7,16.0,987.0,761.2,581.37
2016,5,9,12,15,677.5,261.0,1.75,16.0,896.0,671.64,511.13
2016,5,9,12,30,435.0,398.0,1.8,16.0,805.0,587.51,446.86
2016,5,9,12,45,673.5,261.0,1.85,16.5,883.0,587.67,447.52
2016,5,9,13,0,912.0,124.0,1.9,17.0,961.0,570.63,432.23
2016,5,9,13,15,908.5,123.5,1.9,17.0,943.5,518.73,389.4
2016,5,9,13,30,905.0,123.0,1.9,17.0,926.0,466.1,344.97
2016,5,9,13,45,899.0,121.5,1.95,17.0,901.5,411.34,297.93
2016,5,9,14,0,893.0,120.0,2.0,17.0,877.0,356.53,249.91
2016,5,9,14,15,885.5,118.5,2.0,16.5,845.5,301.47,201.95
2016,5,9,14,30,878.0,117.0,2.0,16.0,814.0,246.91,155.67
2016,5,9,14,45,868.0,114.5,2.05,16.0,777.0,192.1,113.17
2016,5,9,15,0,858.0,112.0,2.1,16.0,740.0,138.47,80.55
2016,5,9,15,15,553.0,204.0,2.1,16.0,600.0,122.72,99.87
2016,5,9,15,30,248.0,296.0,2.1,16.0,460.0,180.31,148.7
2016,5,9,15,45,522.5,198.0,2.1,16.0,510.5,123.92,101.37
2016,5,9,16,0,797.0,100.0,2.1,16.0,561.0,75.17,59.92
2016,5,9,16,15,774.0,96.5,2.1,15.5,511.0,73.92,59.22
2016,5,9,16,30,751.0,93.0,2.1,15.0,461.0,72.6,58.41
2016,5,9,16,45,524.5,120.5,2.15,15.0,364.0,84.64,69.17
2016,5,9,17,0,298.0,148.0,2.2,15.0,267.0,104.64,86.88
2016,5,9,17,15,446.0,110.5,2.2,14.5,260.0,79.03,64.73
2016,5,9,17,30,594.0,73.0,2.2,14.0,253.0,56.02,44.55
2016,5,9,17,45,524.0,66.0,2.25,13.5,202.5,51.47,40.54
2016,5,9,18,0,454.0,59.0,2.3,13.0,152.0,46.91,36.3
2016,5,9,18,15,356.0,47.5,2.25,12.5,108.0,38.29,28.22
2016,5,9,18,30,258.0,36.0,2.2,12.0,64.0,27.87,18.17
2016,5,9,18,45,129.0,18.0,2.2,11.5,32.0,14.01,1.0
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,63.12,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,185.11,126.42
2016,5,10,5,45,266.0,40.0,1.75,10.5,78.0,296.3,243.62
2016,5,10,6,0,380.0,53.0,1.8,11.0,118.0,415.25,346.46
2016,5,10,6,15,190.0,65.0,1.7,11.0,97.5,257.95,218.23
2016,5,10,6,30,0.0,77.0,1.6,11.0,77.0,69.55,54.38
2016,5,10,6,45,0.0,95.5,1.55,11.5,95.5,87.05,69.5
2016,5,10,7,0,0.0,114.0,1.5,12.0,114.0,104.22,83.77
2016,5,10,7,15,134.5,148.5,1.35,12.5,210.5,301.67,251.57
2016,5,10,7,30,269.0,183.0,1.2,13.0,307.0,494.6,403.12
2016,5,10,7,45,276.5,205.5,1.05,13.5,345.5,529.1,424.21
2016,5,10,8,0,284.0,228.0,0.9,14.0,384.0,562.09,444.75
2016,5,10,8,15,267.0,254.0,0.8,14.5,411.5,573.11,448.37
2016,5,10,8,30,250.0,280.0,0.7,15.0,439.0,581.91,450.54
2016,5,10,8,45,539.5,199.5,0.65,15.5,572.0,799.37,606.91
2016,5,10,9,0,829.0,119.0,0.6,16.0,705.0,997.51,730.05
2016,5,10,9,15,841.0,121.5,0.6,16.5,744.5,1003.71,727.69
2016,5,10,9,30,853.0,124.0,0.6,17.0,784.0,1006.35,726.45
2016,5,10,9,45,852.0,132.0,0.6,17.5,815.0,998.62,718.97
2016,5,10,10,0,851.0,140.0,0.6,18.0,846.0,987.28,709.58
2016,5,10,10,15,858.0,141.5,0.65,18.5,873.5,973.26,699.85
2016,5,10,10,30,865.0,143.0,0.7,19.0,901.0,943.76,680.49
2016,5,10,10,45,873.5,142.0,0.8,19.5,922.5,922.54,667.54
2016,5,10,11,0,882.0,141.0,0.9,20.0,944.0,898.06,652.26
2016,5,10,11,15,885.0,142.0,0.95,20.0,957.0,867.57,633.36
2016,5,10,11,30,888.0,143.0,1.0,20.0,970.0,834.29,612.53
2016,5,10,11,45,893.0,141.0,1.1,20.5,976.5,797.5,588.72
2016,5,10,12,0,898.0,139.0,1.2,21.0,983.0,758.26,561.24
2016,5,10,12,15,897.5,139.0,1.3,21.0,981.0,714.57,530.88
2016,5,10,12,30,897.0,139.0,1.4,21.0,979.0,669.16,498.29
2016,5,10,12,45,901.5,134.5,1.5,21.0,970.5,621.86,463.24
2016,5,10,13,0,906.0,130.0,1.6,21.0,962.0,572.84,425.59
2016,5,10,13,15,902.5,129.0,1.7,21.0,945.0,520.88,384.38
2016,5,10,13,30,899.0,128.0,1.8,21.0,928.0,468.21,341.17
2016,5,10,13,45,896.0,125.5,1.9,21.0,904.0,414.21,295.62
2016,5,10,14,0,893.0,123.0,2.0,21.0,880.0,359.85,248.76
2016,5,10,14,15,885.0,121.0,2.05,21.0,848.5,304.38,200.92
2016,5,10,14,30,877.0,119.0,2.1,21.0,817.0,249.48,154.85
2016,5,10,14,45,869.5,115.5,2.2,21.0,780.5,194.5,112.72
2016,5,10,15,0,862.0,112.0,2.3,21.0,744.0,140.45,79.88
2016,5,10,15,15,849.0,109.5,2.35,20.5,701.5,77.36,60.14
2016,5,10,15,30,836.0,107.0,2.4,20.0,659.0,77.2,60.36
2016,5,10,15,45,821.0,103.0,2.45,20.0,612.5,75.95,59.48
2016,5,10,16,0,806.0,99.0,2.5,20.0,566.0,74.56,58.49
2016,5,10,16,15,783.0,95.0,2.55,19.5,516.0,72.92,57.41
2016,5,10,16,30,760.0,91.0,2.6,19.0,466.0,71.18,56.24
2016,5,10,16,45,731.5,86.0,2.65,18.5,414.0,68.52,54.26
2016,5,10,17,0,703.0,81.0,2.7,18.0,362.0,60.21,47.31
2016,5,10,17,15,660.0,75.5,2.65,17.0,310.0,57.06,44.87
2016,5,10,17,30,617.0,70.0,2.6,16.0,258.0,53.84,42.27
2016,5,10,17,45,557.5,62.5,2.6,15.5,207.5,48.85,37.88
2016,5,10,18,0,498.0,55.0,2.6,15.0,157.0,43.75,33.22
2016,5,10,18,15,402.5,45.0,2.5,14.5,112.5,36.26,26.24
2016,5,10,18,30,307.0,35.0,2.4,14.0,68.0,28.65,18.76
2016,5,10,18,45,153.5,17.5,2.3,13.5,34.0,14.06,1.9
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,12.5,1.9,9.5,21.5,88.17,0.0
2016,5,11,5,30,228.0,25.0,2.0,10.0,43.0,240.75,171.11
2016,5,11,5,45,337.5,36.5,2.1,10.5,84.0,349.65,288.09
2016,5,11,6,0,447.0,48.0,2.2,11.0,125.0,463.75,386.25
2016,5,11,6,15,223.5,61.0,2.1,11.0,99.5,300.41,254.25
2016,5,11,6,30,0.0,74.0,2.0,11.0,74.0,65.82,51.17
2016,5,11,6,45,0.0,91.5,1.95,11.5,91.5,82.24,65.4
2016,5,11,7,0,0.0,109.0,1.9,12.0,109.0,98.39,78.86
2016,5,11,7,15,16.0,142.0,1.85,12.5,149.5,146.83,119.87
2016,5,11,7,30,32.0,175.0,1.8,13.0,190.0,213.54,174.76
2016,5,11,7,45,67.0,207.5,1.75,13.5,243.5,283.0,230.99
2016,5,11,8,0,102.0,240.0,1.7,14.0,297.0,352.34,285.33
2016,5,11,8,15,217.0,252.5,1.65,14.5,386.0,498.66,399.31
2016,5,11,8,30,332.0,265.0,1.6,15.0,475.0,646.87,507.95
2016,5,11,8,45,276.0,297.5,1.55,15.5,481.0,622.21,484.01
2016,5,11,9,0,220.0,330.0,1.5,16.0,487.0,573.41,444.75
2016,5,11,9,15,371.5,302.0,1.45,16.0,583.5,707.64,543.82
2016,5,11,9,30,523.0,274.0,1.4,16.0,680.0,838.94,634.57
2016,5,11,9,45,580.0,266.5,1.4,16.5,734.5,873.65,655.11
2016,5,11,10,0,637.0,259.0,1.4,17.0,789.0,909.35,676.93
2016,5,11,10,15,631.5,274.0,1.4,17.0,814.0,897.96,667.39
2016,5,11,10,30,626.0,289.0,1.4,17.0,839.0,883.53,656.5
2016,5,11,10,45,766.5,210.0,1.45,17.5,898.5,910.94,676.38
2016,5,11,11,0,907.0,131.0,1.5,18.0,958.0,911.32,675.17
2016,5,11,11,15,910.0,131.5,1.55,18.0,971.0,879.88,654.58
2016,5,11,11,30,913.0,132.0,1.6,18.0,984.0,845.62,632.32
2016,5,11,11,45,916.0,131.0,1.65,18.5,989.5,807.47,606.1
2016,5,11,12,0,919.0,130.0,1.7,19.0,995.0,766.92,576.65
2016,5,11,12,15,918.5,129.5,1.75,19.0,992.5,722.19,544.3
2016,5,11,12,30,918.0,129.0,1.8,19.0,990.0,675.72,509.82
2016,5,11,12,45,921.5,124.5,1.9,19.0,981.0,627.06,473.04
2016,5,11,13,0,925.0,120.0,2.0,19.0,972.0,576.73,433.71
2016,5,11,13,15,921.5,119.5,2.05,19.0,954.0,524.39,391.26
2016,5,11,13,30,918.0,119.0,2.1,19.0,936.0,471.28,346.87
2016,5,11,13,45,913.0,117.0,2.15,19.0,911.5,416.05,299.67
2016,5,11,14,0,908.0,115.0,2.2,19.0,887.0,360.66,251.38
2016,5,11,14,15,900.5,113.5,2.2,19.0,855.0,304.98,202.71
2016,5,11,14,30,893.0,112.0,2.2,19.0,823.0,249.79,155.78
2016,5,11,14,45,882.0,110.0,2.2,19.0,785.5,194.5,112.95
2016,5,11,15,0,871.0,108.0,2.2,19.0,748.0,140.49,79.71
2016,5,11,15,15,857.5,105.5,2.15,18.5,705.0,87.59,69.28
2016,5,11,15,30,844.0,103.0,2.1,18.0,662.0,74.74,58.73
2016,5,11,15,45,827.0,100.0,2.1,18.0,615.0,74.01,58.29
2016,5,11,16,0,810.0,97.0,2.1,18.0,568.0,73.19,57.78
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.0,71.85,56.95
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,70.44,56.04
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,67.74,53.89
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,59.48,46.85
2016,5,11,17,15,663.5,74.5,1.8,16.0,311.5,56.3,44.39
2016,5,11,17,30,621.0,69.0,1.7,15.0,259.0,53.04,41.75
2016,5,11,17,45,561.5,61.5,1.65,14.5,209.0,48.02,37.32
2016,5,11,18,0,502.0,54.0,1.6,14.0,159.0,42.88,32.62
2016,5,11,18,15,408.5,44.0,1.55,13.5,114.0,35.37,25.61
2016,5,11,18,30,315.0,34.0,1.5,13.0,69.0,27.72,18.15
2016,5,11,18,45,157.5,17.0,1.45,12.5,34.5,13.59,2.42
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,65.13,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,193.35,140.54
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,292.21,242.69
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,396.83,335.13
2016,5,12,6,15,177.5,75.5,2.7,10.5,107.0,263.87,224.18
2016,5,12,6,30,3.0,93.0,2.7,11.0,94.0,91.44,73.33
2016,5,12,6,45,10.0,112.5,2.75,11.5,116.0,115.98,94.64
2016,5,12,7,0,17.0,132.0,2.8,12.0,138.0,140.54,115.31
2016,5,12,7,15,67.0,164.0,2.75,12.0,194.0,238.69,198.78
2016,5,12,7,30,117.0,196.0,2.7,12.0,250.0,343.17,284.45
2016,5,12,7,45,204.0,212.5,2.65,12.5,320.0,444.76,365.99
2016,5,12,8,0,291.0,229.0,2.6,13.0,390.0,570.12,462.15
2016,5,12,8,15,528.0,178.0,2.55,13.5,502.0,768.16,612.23
2016,5,12,8,30,765.0,127.0,2.5,14.0,614.0,950.09,736.32
2016,5,12,8,45,784.5,129.0,2.5,14.5,658.0,970.05,744.84
2016,5,12,9,0,804.0,131.0,2.5,15.0,702.0,986.71,752.8
2016,5,12,9,15,816.0,133.5,2.4,15.0,741.0,992.93,754.15
2016,5,12,9,30,828.0,136.0,2.3,15.0,780.0,995.65,753.35
2016,5,12,9,45,843.5,134.5,2.25,15.5,815.0,993.91,748.89
2016,5,12,10,0,859.0,133.0,2.2,16.0,850.0,976.01,733.87
2016,5,12,10,15,865.5,134.5,2.15,16.0,877.0,962.04,723.2
2016,5,12,10,30,872.0,136.0,2.1,16.0,904.0,944.7,710.37
2016,5,12,10,45,876.5,137.0,2.1,16.5,923.5,921.79,693.18
2016,5,12,11,0,881.0,138.0,2.1,17.0,943.0,895.76,674.06
2016,5,12,11,15,884.0,139.0,2.1,17.0,956.0,865.46,653.37
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,832.4,630.77
2016,5,12,11,45,887.0,140.5,2.1,17.5,973.5,794.06,603.33
2016,5,12,12,0,887.0,141.0,2.1,18.0,978.0,753.58,572.6
2016,5,12,12,15,886.5,141.0,2.1,18.0,975.5,710.44,540.47
2016,5,12,12,30,886.0,141.0,2.1,18.0,973.0,665.63,506.38
2016,5,12,12,45,864.0,153.0,2.15,18.0,957.5,615.39,467.55
2016,5,12,13,0,842.0,165.0,2.2,18.0,942.0,567.1,429.16
2016,5,12,13,15,837.5,164.0,2.25,18.0,924.5,516.02,387.74
2016,5,12,13,30,833.0,163.0,2.3,18.0,907.0,464.53,344.79
2016,5,12,13,45,827.5,160.5,2.35,18.0,882.5,411.43,299.5
2016,5,12,14,0,822.0,158.0,2.4,18.0,858.0,358.45,253.45
2016,5,12,14,15,813.0,156.0,2.4,18.0,827.0,305.25,207.11
2016,5,12,14,30,804.0,154.0,2.4,18.0,796.0,252.93,162.7
2016,5,12,14,45,796.5,149.0,2.45,18.0,760.5,199.93,121.26
2016,5,12,15,0,789.0,144.0,2.5,18.0,725.0,148.06,88.3
2016,5,12,15,15,774.0,140.5,2.55,17.5,682.5,98.28,78.64
2016,5,12,15,30,759.0,137.0,2.6,17.0,640.0,86.07,68.65
2016,5,12,15,45,745.5,130.0,2.65,17.0,595.5,83.99,67.09
2016,5,12,16,0,732.0,123.0,2.7,17.0,551.0,81.66,65.3
2016,5,12,16,15,706.5,118.5,2.75,16.5,501.5,80.53,64.68
2016,5,12,16,30,681.0,114.0,2.8,16.0,452.0,79.31,63.99
2016,5,12,16,45,654.0,106.0,2.9,15.5,402.0,75.5,61.02
2016,5,12,17,0,627.0,98.0,3.0,15.0,352.0,71.45,57.78
2016,5,12,17,15,581.5,91.0,3.0,14.5,301.0,67.72,54.77
2016,5,12,17,30,536.0,84.0,3.0,14.0,250.0,63.88,51.55
2016,5,12,17,45,477.0,74.5,3.05,13.5,201.5,57.78,46.17
2016,5,12,18,0,418.0,65.0,3.1,13.0,153.0,49.3,38.47
2016,5,12,18,15,327.5,52.5,3.05,12.5,110.0,40.1,29.91
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,30.76,20.91
2016,5,12,18,45,118.5,20.0,2.95,11.5,33.5,15.5,4.27
2016,5,12,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,14.5,2.7,9.0,22.0,75.42,0.0
2016,5,13,5,30,185.0,29.0,2.8,9.0,44.0,216.01,160.84
2016,5,13,5,45,293.5,42.0,2.95,9.5,85.5,319.8,266.58
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,436.08,367.93
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,521.66,440.38
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,610.16,512.04
2016,5,13,6,45,272.0,76.0,3.15,10.5,151.0,371.02,316.39
2016,5,13,7,0,0.0,78.0,3.2,11.0,78.0,65.58,50.87
2016,5,13,7,15,4.5,117.5,3.15,11.0,120.0,108.64,87.91
2016,5,13,7,30,9.0,157.0,3.1,11.0,162.0,152.65,124.82
2016,5,13,7,45,21.5,186.5,3.1,11.5,198.5,193.56,158.62
2016,5,13,8,0,34.0,216.0,3.1,12.0,235.0,254.45,207.98
2016,5,13,8,15,29.0,226.5,3.1,12.5,243.5,256.76,208.36
2016,5,13,8,30,24.0,237.0,3.1,13.0,252.0,239.46,193.19
2016,5,13,8,45,26.5,257.0,3.1,13.5,275.0,279.66,224.51
2016,5,13,9,0,29.0,277.0,3.1,14.0,298.0,299.67,239.27
2016,5,13,9,15,52.0,317.0,3.15,14.0,357.0,361.29,287.74
2016,5,13,9,30,75.0,357.0,3.2,14.0,416.0,421.29,333.95
2016,5,13,9,45,127.0,384.5,3.25,14.5,489.0,514.03,404.36
2016,5,13,10,0,179.0,412.0,3.3,15.0,562.0,583.08,455.33
2016,5,13,10,15,328.5,382.0,3.35,15.0,667.5,699.66,544.0
2016,5,13,10,30,478.0,352.0,3.4,15.0,773.0,805.82,622.18
2016,5,13,10,45,699.0,236.5,3.5,15.5,868.0,876.79,675.98
2016,5,13,11,0,920.0,121.0,3.6,16.0,963.0,914.75,701.62
2016,5,13,11,15,922.5,121.5,3.7,16.0,975.5,882.84,679.17
2016,5,13,11,30,925.0,122.0,3.8,16.0,988.0,848.1,655.14
2016,5,13,11,45,928.0,120.5,3.9,16.0,993.5,809.43,628.14
2016,5,13,12,0,931.0,119.0,4.0,16.0,999.0,768.35,598.12
2016,5,13,12,15,930.5,119.0,4.05,16.0,996.5,723.87,563.87
2016,5,13,12,30,930.0,119.0,4.1,16.0,994.0,677.58,527.47
2016,5,13,12,45,927.5,119.0,4.15,16.0,983.5,628.53,488.07
2016,5,13,13,0,925.0,119.0,4.2,16.0,973.0,578.24,446.65
2016,5,13,13,15,921.5,118.0,4.2,15.5,955.5,525.71,403.04
2016,5,13,13,30,918.0,117.0,4.2,15.0,938.0,472.44,357.46
2016,5,13,13,45,916.0,114.0,4.25,15.0,914.5,417.82,309.01
2016,5,13,14,0,914.0,111.0,4.3,15.0,891.0,362.73,259.27
2016,5,13,14,15,907.0,109.5,4.25,15.0,860.0,307.04,209.01
2016,5,13,14,30,900.0,108.0,4.2,15.0,829.0,251.78,160.53
2016,5,13,14,45,894.0,104.5,4.2,15.0,792.5,196.06,115.7
2016,5,13,15,0,888.0,101.0,4.2,15.0,756.0,141.09,80.05
2016,5,13,15,15,876.0,99.0,4.15,14.5,714.0,87.79,70.63
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,81.84,65.84
2016,5,13,15,45,853.0,92.0,4.05,14.0,626.5,79.09,63.66
2016,5,13,16,0,842.0,87.0,4.0,14.0,581.0,66.9,53.22
2016,5,13,16,15,821.5,84.0,3.9,13.5,531.0,65.66,52.43
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,64.34,51.56
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,61.46,49.2
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,58.42,46.67
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.0,55.47,44.26
2016,5,13,17,30,680.0,62.0,3.5,12.0,273.0,52.47,41.73
2016,5,13,17,45,628.0,55.5,3.45,11.5,222.5,43.74,33.93
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,39.18,29.71
2016,5,13,18,15,486.5,41.0,3.2,10.5,125.5,33.11,23.97
2016,5,13,18,30,397.0,33.0,3.0,10.0,79.0,27.0,17.9
2016,5,13,18,45,247.5,21.5,2.85,10.0,45.5,17.59,6.32
2016,5,13,19,0,98.0,10.0,2.7,10.0,12.0,8.54,0.0
2016,5,13,19,15,49.0,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
