Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,31.5,14.0,2.1,10.5,16.5,33.44,0.0
2016,5,14,5,30,63.0,28.0,2.2,11.0,33.0,106.33,77.22
2016,5,14,5,45,104.0,46.5,2.35,11.5,62.0,164.22,134.28
2016,5,14,6,0,145.0,65.0,2.5,12.0,91.0,222.91,186.81
2016,5,14,6,15,167.5,85.5,2.5,12.0,125.0,271.01,228.91
2016,5,14,6,30,190.0,106.0,2.5,12.0,159.0,319.17,269.76
2016,5,14,6,45,205.0,126.0,2.55,12.5,194.0,359.94,302.63
2016,5,14,7,0,220.0,146.0,2.6,13.0,229.0,400.37,334.17
2016,5,14,7,15,110.0,121.5,2.5,13.0,163.0,242.61,202.37
2016,5,14,7,30,0.0,97.0,2.4,13.0,97.0,82.13,64.15
2016,5,14,7,45,0.0,93.5,2.3,13.5,93.5,78.27,60.73
2016,5,14,8,0,0.0,90.0,2.2,14.0,90.0,74.84,57.52
2016,5,14,8,15,0.0,123.0,2.1,14.5,123.0,104.71,81.99
2016,5,14,8,30,0.0,156.0,2.0,15.0,156.0,134.96,106.29
2016,5,14,8,45,33.5,236.5,1.95,15.5,260.5,264.05,210.46
2016,5,14,9,0,67.0,317.0,1.9,16.0,365.0,382.23,301.32
2016,5,14,9,15,106.0,347.0,1.9,16.0,427.5,448.26,351.11
2016,5,14,9,30,145.0,377.0,1.9,16.0,490.0,532.85,413.46
2016,5,14,9,45,196.0,390.5,1.9,16.5,550.5,587.99,452.8
2016,5,14,10,0,247.0,404.0,1.9,17.0,611.0,658.63,502.13
2016,5,14,10,15,147.0,396.0,1.95,17.0,520.5,525.59,403.15
2016,5,14,10,30,47.0,388.0,2.0,17.0,430.0,399.52,307.58
2016,5,14,10,45,39.5,380.5,2.05,17.5,416.0,379.3,292.08
2016,5,14,11,0,32.0,373.0,2.1,18.0,402.0,359.85,276.64
2016,5,14,11,15,261.0,382.5,2.15,18.0,627.0,571.82,438.64
2016,5,14,11,30,490.0,392.0,2.2,18.0,852.0,749.19,565.83
2016,5,14,11,45,509.0,375.5,2.25,18.0,855.5,719.68,543.62
2016,5,14,12,0,528.0,359.0,2.3,18.0,859.0,687.88,521.17
2016,5,14,12,15,519.0,374.0,2.35,18.0,864.0,659.38,499.8
2016,5,14,12,30,510.0,389.0,2.4,18.0,869.0,629.9,477.36
2016,5,14,12,45,528.0,365.0,2.45,18.0,858.0,587.57,445.8
2016,5,14,13,0,546.0,341.0,2.5,18.0,847.0,543.78,412.3
2016,5,14,13,15,434.0,381.5,2.55,18.0,778.5,480.78,363.91
2016,5,14,13,30,322.0,422.0,2.6,18.0,710.0,435.25,328.93
2016,5,14,13,45,330.5,402.0,2.65,18.0,691.0,399.16,299.95
2016,5,14,14,0,339.0,382.0,2.7,18.0,672.0,362.84,270.18
2016,5,14,14,15,262.0,386.0,2.75,17.5,605.5,318.6,237.5
2016,5,14,14,30,185.0,390.0,2.8,17.0,539.0,295.46,222.3
2016,5,14,14,45,186.0,370.5,2.85,17.0,514.0,266.83,200.33
2016,5,14,15,0,187.0,351.0,2.9,17.0,489.0,238.62,180.36
2016,5,14,15,15,498.0,233.5,2.9,17.0,572.5,141.9,115.52
2016,5,14,15,30,809.0,116.0,2.9,17.0,656.0,82.1,65.21
2016,5,14,15,45,435.5,182.0,2.95,17.0,470.0,112.51,91.46
2016,5,14,16,0,62.0,248.0,3.0,17.0,284.0,173.75,143.64
2016,5,14,16,15,58.5,227.0,2.95,16.5,259.0,160.79,133.28
2016,5,14,16,30,55.0,206.0,2.9,16.0,234.0,147.5,122.66
2016,5,14,16,45,168.5,180.5,2.9,15.5,252.5,127.67,106.26
2016,5,14,17,0,282.0,155.0,2.9,15.0,271.0,108.66,90.31
2016,5,14,17,15,255.5,138.5,2.85,14.5,232.5,98.42,81.78
2016,5,14,17,30,229.0,122.0,2.8,14.0,194.0,87.81,72.73
2016,5,14,17,45,207.0,101.5,2.75,14.0,157.5,74.32,60.76
2016,5,14,18,0,185.0,81.0,2.7,14.0,121.0,60.38,48.15
2016,5,14,18,15,144.5,61.5,2.55,13.5,87.5,46.56,35.53
2016,5,14,18,30,104.0,42.0,2.4,13.0,54.0,32.39,22.36
2016,5,14,18,45,52.0,25.0,2.25,12.5,31.0,20.06,8.48
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,6.83,0.0
2016,5,14,19,15,0.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,2.2,10.5,23.5,105.14,0.0
2016,5,15,5,30,185.0,31.0,2.2,11.0,47.0,219.37,166.58
2016,5,15,5,45,293.0,43.0,2.25,11.5,88.0,320.55,265.34
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,435.93,364.05
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,520.37,432.8
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,607.74,500.09
2016,5,15,6,45,388.0,109.5,1.85,13.5,229.5,522.51,431.17
2016,5,15,7,0,234.0,146.0,1.7,14.0,234.0,413.15,340.42
2016,5,15,7,15,476.0,120.0,1.65,14.0,332.5,631.71,512.85
2016,5,15,7,30,718.0,94.0,1.6,14.0,431.0,850.68,667.73
2016,5,15,7,45,747.5,96.5,1.55,14.5,482.5,885.74,685.44
2016,5,15,8,0,777.0,99.0,1.5,15.0,534.0,925.13,707.77
2016,5,15,8,15,578.0,177.5,1.5,15.5,517.0,818.33,630.64
2016,5,15,8,30,379.0,256.0,1.5,16.0,500.0,683.69,529.74
2016,5,15,8,45,615.0,182.5,1.5,16.5,609.0,867.59,661.45
2016,5,15,9,0,851.0,109.0,1.5,17.0,718.0,997.49,742.86
2016,5,15,9,15,862.5,111.0,1.55,17.5,757.5,1002.88,742.45
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,1004.8,741.57
2016,5,15,9,45,894.5,108.0,1.65,18.5,833.5,1004.61,739.49
2016,5,15,10,0,915.0,103.0,1.7,19.0,870.0,1000.78,735.23
2016,5,15,10,15,921.0,104.5,1.85,19.0,897.5,986.14,726.86
2016,5,15,10,30,927.0,106.0,2.0,19.0,925.0,968.0,716.21
2016,5,15,10,45,931.0,107.0,2.15,19.5,945.5,944.13,700.33
2016,5,15,11,0,935.0,108.0,2.3,20.0,966.0,917.02,682.2
2016,5,15,11,15,938.0,108.5,2.4,20.0,979.0,885.48,661.81
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,851.05,639.28
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,812.03,614.04
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,770.68,585.98
2016,5,15,12,15,940.5,110.5,2.95,20.0,999.5,725.69,552.54
2016,5,15,12,30,940.0,110.0,3.0,20.0,997.0,678.89,516.96
2016,5,15,12,45,942.0,107.5,3.15,20.0,988.0,630.41,479.53
2016,5,15,13,0,944.0,105.0,3.3,20.0,979.0,580.29,439.62
2016,5,15,13,15,940.5,104.5,3.35,19.5,961.5,527.53,396.92
2016,5,15,13,30,937.0,104.0,3.4,19.0,944.0,473.98,352.16
2016,5,15,13,45,931.0,103.5,3.5,19.0,919.5,418.9,304.39
2016,5,15,14,0,925.0,103.0,3.6,19.0,895.0,363.69,255.59
2016,5,15,14,15,918.0,101.5,3.65,19.0,863.5,307.65,205.94
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,252.03,157.85
2016,5,15,14,45,902.0,98.0,3.75,19.0,795.0,196.44,113.61
2016,5,15,15,0,893.0,96.0,3.8,19.0,758.0,141.89,78.26
2016,5,15,15,15,880.5,94.0,3.85,18.5,715.5,88.49,59.52
2016,5,15,15,30,868.0,92.0,3.9,18.0,673.0,78.87,62.25
2016,5,15,15,45,850.5,90.0,4.0,18.0,626.0,77.78,61.51
2016,5,15,16,0,833.0,88.0,4.1,18.0,579.0,67.31,52.7
2016,5,15,16,15,812.0,85.0,4.1,17.5,529.0,66.09,51.95
2016,5,15,16,30,791.0,82.0,4.1,17.0,479.0,64.81,51.13
2016,5,15,16,45,759.0,79.0,4.1,16.5,427.0,63.32,50.12
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,61.81,49.07
2016,5,15,17,15,687.5,71.0,4.0,15.5,323.0,53.8,42.23
2016,5,15,17,30,648.0,66.0,3.9,15.0,271.0,50.8,39.74
2016,5,15,17,45,585.5,60.5,3.85,14.5,220.0,47.18,36.58
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,43.57,33.27
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,36.91,27.05
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,30.17,20.49
2016,5,15,18,45,205.5,24.0,3.5,12.5,46.0,19.59,8.62
2016,5,15,19,0,66.0,11.0,3.4,12.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.0,15.0,2.0,10.5,24.0,108.29,0.0
2016,5,16,5,30,196.0,30.0,2.0,11.0,48.0,224.61,172.55
2016,5,16,5,45,294.0,42.5,2.05,11.5,88.0,320.13,265.15
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,428.95,358.19
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,511.78,425.81
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,597.49,492.29
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,665.6,542.4
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,734.24,590.8
2016,5,16,7,15,665.5,91.0,2.0,14.5,376.0,785.74,624.89
2016,5,16,7,30,700.0,96.0,2.0,15.0,427.0,836.12,657.23
2016,5,16,7,45,730.5,99.0,2.05,15.5,478.0,878.38,683.51
2016,5,16,8,0,761.0,102.0,2.1,16.0,529.0,913.07,704.14
2016,5,16,8,15,781.0,105.5,2.1,16.5,576.5,941.45,719.73
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,966.95,733.26
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,984.92,741.71
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,999.62,748.09
2016,5,16,9,15,848.5,114.0,2.1,18.5,751.5,992.45,740.19
2016,5,16,9,30,860.0,116.0,2.1,19.0,790.0,994.46,738.76
2016,5,16,9,45,878.5,112.5,2.1,19.5,826.0,994.06,735.82
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,990.1,730.73
2016,5,16,10,15,903.0,110.0,2.1,20.0,889.0,975.18,720.07
2016,5,16,10,30,909.0,111.0,2.1,20.0,916.0,956.86,707.39
2016,5,16,10,45,914.0,112.0,2.15,20.5,936.5,934.27,691.23
2016,5,16,11,0,919.0,113.0,2.2,21.0,957.0,908.43,673.0
2016,5,16,11,15,922.0,113.5,2.25,21.0,970.0,877.33,652.56
2016,5,16,11,30,925.0,114.0,2.3,21.0,983.0,843.39,630.11
2016,5,16,11,45,927.0,114.0,2.35,21.5,989.0,805.58,603.73
2016,5,16,12,0,929.0,114.0,2.4,22.0,995.0,765.38,574.83
2016,5,16,12,15,928.5,114.0,2.45,22.0,992.5,721.3,542.63
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,675.42,508.32
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,626.91,471.37
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,577.05,432.23
2016,5,16,13,15,922.5,111.0,2.75,22.0,953.5,524.81,389.94
2016,5,16,13,30,919.0,110.0,2.8,22.0,936.0,471.83,345.8
2016,5,16,13,45,915.5,108.0,2.85,22.0,912.0,417.61,299.51
2016,5,16,14,0,912.0,106.0,2.9,22.0,888.0,363.04,252.02
2016,5,16,14,15,905.0,104.5,2.9,21.5,857.0,307.76,204.18
2016,5,16,14,30,898.0,103.0,2.9,21.0,826.0,252.89,157.62
2016,5,16,14,45,886.0,102.5,2.95,21.0,788.5,198.54,114.81
2016,5,16,15,0,874.0,102.0,3.0,21.0,751.0,145.54,80.67
2016,5,16,15,15,861.0,100.0,3.0,20.5,709.0,93.14,61.74
2016,5,16,15,30,848.0,98.0,3.0,20.0,667.0,82.04,64.41
2016,5,16,15,45,827.0,97.0,3.05,20.0,619.5,71.73,55.85
2016,5,16,16,0,806.0,96.0,3.1,20.0,572.0,72.12,56.37
2016,5,16,16,15,784.0,92.5,3.1,19.5,523.0,70.79,55.54
2016,5,16,16,30,762.0,89.0,3.1,19.0,474.0,69.36,54.63
2016,5,16,16,45,729.5,85.5,3.1,19.0,422.0,67.73,53.41
2016,5,16,17,0,697.0,82.0,3.1,19.0,370.0,60.49,47.31
2016,5,16,17,15,656.0,77.0,3.05,18.0,318.5,57.76,45.26
2016,5,16,17,30,615.0,72.0,3.0,17.0,267.0,54.96,43.08
2016,5,16,17,45,554.5,65.0,2.95,16.5,217.5,50.41,39.13
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,45.77,34.94
2016,5,16,18,15,405.5,48.5,2.85,15.0,123.0,38.81,28.57
2016,5,16,18,30,317.0,39.0,2.8,14.0,78.0,31.75,21.82
2016,5,16,18,45,185.5,25.5,2.75,13.5,45.5,19.82,9.15
2016,5,16,19,0,54.0,12.0,2.7,13.0,13.0,10.24,0.0
2016,5,16,19,15,27.0,6.0,2.65,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,14.5,1.85,12.5,27.0,141.73,0.0
2016,5,17,5,30,281.0,29.0,1.9,13.0,54.0,287.86,221.91
2016,5,17,5,45,386.5,38.5,1.95,13.5,97.0,390.53,319.67
2016,5,17,6,0,492.0,48.0,2.0,14.0,140.0,501.25,412.03
2016,5,17,6,15,558.0,55.0,2.0,14.5,190.0,581.79,476.33
2016,5,17,6,30,624.0,62.0,2.0,15.0,240.0,665.04,539.3
2016,5,17,6,45,671.5,66.5,2.05,16.0,292.5,730.0,584.84
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,790.06,624.79
2016,5,17,7,15,751.0,75.0,2.15,17.5,398.0,840.28,657.41
2016,5,17,7,30,783.0,79.0,2.2,18.0,451.0,889.01,688.1
2016,5,17,7,45,808.0,82.0,2.3,18.5,502.5,927.66,711.63
2016,5,17,8,0,833.0,85.0,2.4,19.0,554.0,963.91,733.27
2016,5,17,8,15,850.5,88.0,2.4,19.5,602.5,978.24,738.92
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,1001.12,750.54
2016,5,17,8,45,882.0,93.0,2.45,20.5,695.5,1016.05,757.31
2016,5,17,9,0,896.0,95.0,2.5,21.0,740.0,1027.62,762.05
2016,5,17,9,15,906.5,97.0,2.45,21.5,779.5,1032.16,761.26
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,1033.11,758.36
2016,5,17,9,45,925.0,100.5,2.4,22.5,853.0,1027.38,751.9
2016,5,17,10,0,933.0,102.0,2.4,23.0,887.0,1018.03,743.34
2016,5,17,10,15,938.5,103.0,2.35,23.0,914.0,1002.15,731.67
2016,5,17,10,30,944.0,104.0,2.3,23.0,941.0,982.77,717.93
2016,5,17,10,45,947.5,105.0,2.3,23.5,961.0,958.14,700.07
2016,5,17,11,0,951.0,106.0,2.3,24.0,981.0,930.25,680.23
2016,5,17,11,15,953.0,106.5,2.25,24.0,993.5,897.51,658.13
2016,5,17,11,30,955.0,107.0,2.2,24.0,1006.0,861.9,634.16
2016,5,17,11,45,955.0,107.5,2.15,24.5,1010.5,822.09,606.14
2016,5,17,12,0,955.0,108.0,2.1,25.0,1015.0,779.94,576.07
2016,5,17,12,15,954.0,108.0,2.05,25.0,1012.5,734.59,543.06
2016,5,17,12,30,953.0,108.0,2.0,25.0,1010.0,687.43,508.08
2016,5,17,12,45,952.0,107.0,2.0,25.0,999.5,637.9,470.86
2016,5,17,13,0,951.0,106.0,2.0,25.0,989.0,586.98,431.54
2016,5,17,13,15,947.0,105.0,2.0,25.0,971.0,533.39,389.11
2016,5,17,13,30,943.0,104.0,2.0,25.0,953.0,479.07,344.86
2016,5,17,13,45,937.0,103.5,2.0,25.0,928.0,423.81,298.71
2016,5,17,14,0,931.0,103.0,2.0,25.0,903.0,368.42,251.5
2016,5,17,14,15,923.5,102.0,2.05,25.0,871.0,312.38,203.62
2016,5,17,14,30,916.0,101.0,2.1,25.0,839.0,256.8,157.04
2016,5,17,14,45,906.5,99.0,2.15,25.0,801.5,200.96,113.69
2016,5,17,15,0,897.0,97.0,2.2,25.0,764.0,146.23,78.57
2016,5,17,15,15,884.5,95.0,2.25,24.5,721.5,92.69,58.93
2016,5,17,15,30,872.0,93.0,2.3,24.0,679.0,79.5,61.22
2016,5,17,15,45,856.0,90.0,2.35,24.0,632.5,77.85,60.03
2016,5,17,16,0,840.0,87.0,2.4,24.0,586.0,76.04,58.71
2016,5,17,16,15,819.0,84.0,2.4,23.5,536.0,65.42,50.07
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,64.1,49.25
2016,5,17,16,45,769.0,77.5,2.45,23.0,433.5,62.24,47.85
2016,5,17,17,0,740.0,74.0,2.5,23.0,381.0,60.33,46.38
2016,5,17,17,15,701.0,69.5,2.4,22.0,329.0,57.48,44.26
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,50.09,38.13
2016,5,17,17,45,603.0,59.0,2.25,20.0,226.0,46.06,34.77
2016,5,17,18,0,544.0,53.0,2.2,19.0,175.0,41.98,31.21
2016,5,17,18,15,458.5,44.5,2.15,18.0,129.0,35.66,25.49
2016,5,17,18,30,373.0,36.0,2.1,17.0,83.0,29.27,19.46
2016,5,17,18,45,235.5,24.0,2.05,16.5,49.0,19.54,9.12
2016,5,17,19,0,98.0,12.0,2.0,16.0,15.0,10.24,0.0
2016,5,17,19,15,49.0,6.0,1.95,15.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.3,12.5,26.5,126.69,0.0
2016,5,18,5,30,244.0,31.0,1.3,13.0,53.0,262.96,203.54
2016,5,18,5,45,344.0,41.5,1.35,13.5,95.0,361.59,295.88
2016,5,18,6,0,444.0,52.0,1.4,14.0,137.0,467.81,384.07
2016,5,18,6,15,510.0,60.0,1.3,14.5,185.0,548.34,447.31
2016,5,18,6,30,576.0,68.0,1.2,15.0,233.0,631.56,508.87
2016,5,18,6,45,621.5,74.0,1.15,15.5,284.5,695.62,553.35
2016,5,18,7,0,667.0,80.0,1.1,16.0,336.0,759.95,595.92
2016,5,18,7,15,699.5,85.0,1.0,16.5,387.0,810.31,626.12
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,853.62,650.29
2016,5,18,7,45,757.0,93.5,0.85,17.5,488.0,892.18,671.25
2016,5,18,8,0,782.0,97.0,0.8,18.0,538.0,928.42,690.14
2016,5,18,8,15,800.5,100.5,0.8,18.5,585.5,955.51,703.72
2016,5,18,8,30,819.0,104.0,0.8,19.0,633.0,979.66,715.42
2016,5,18,8,45,832.0,107.0,0.85,20.0,676.0,994.47,720.89
2016,5,18,9,0,845.0,110.0,0.9,21.0,719.0,993.46,716.63
2016,5,18,9,15,855.5,112.0,1.0,21.0,757.0,997.93,719.91
2016,5,18,9,30,866.0,114.0,1.1,21.0,795.0,998.98,721.04
2016,5,18,9,45,878.0,113.5,1.2,21.5,829.0,995.39,717.97
2016,5,18,10,0,890.0,113.0,1.3,22.0,863.0,988.31,712.81
2016,5,18,10,15,896.0,114.5,1.4,22.0,889.5,974.01,704.5
2016,5,18,10,30,902.0,116.0,1.5,22.0,916.0,956.29,694.07
2016,5,18,10,45,903.5,118.5,1.6,22.5,935.0,932.1,678.11
2016,5,18,11,0,905.0,121.0,1.7,23.0,954.0,904.81,660.13
2016,5,18,11,15,907.5,121.5,1.75,23.0,966.5,873.63,640.2
2016,5,18,11,30,910.0,122.0,1.8,23.0,979.0,839.69,618.34
2016,5,18,11,45,910.0,123.0,1.85,23.5,984.0,801.67,592.43
2016,5,18,12,0,910.0,124.0,1.9,24.0,989.0,761.42,563.91
2016,5,18,12,15,909.5,123.5,1.95,24.0,986.5,717.67,532.68
2016,5,18,12,30,909.0,123.0,2.0,24.0,984.0,672.21,499.42
2016,5,18,12,45,906.5,123.0,2.05,24.0,974.0,624.44,463.54
2016,5,18,13,0,904.0,123.0,2.1,24.0,964.0,575.48,425.69
2016,5,18,13,15,900.5,122.0,2.15,23.5,946.5,524.33,385.83
2016,5,18,13,30,897.0,121.0,2.2,23.0,929.0,472.49,344.02
2016,5,18,13,45,893.0,119.0,2.3,23.0,905.5,419.26,299.32
2016,5,18,14,0,889.0,117.0,2.4,23.0,882.0,365.78,253.4
2016,5,18,14,15,881.5,115.5,2.45,22.5,851.0,311.62,207.05
2016,5,18,14,30,874.0,114.0,2.5,22.0,820.0,257.94,161.84
2016,5,18,14,45,861.5,113.5,2.55,22.0,783.0,204.81,120.03
2016,5,18,15,0,849.0,113.0,2.6,22.0,746.0,153.06,86.28
2016,5,18,15,15,836.0,110.5,2.6,21.5,704.5,90.93,57.63
2016,5,18,15,30,823.0,108.0,2.6,21.0,663.0,76.97,59.85
2016,5,18,15,45,805.5,105.0,2.65,20.5,617.0,76.39,59.67
2016,5,18,16,0,788.0,102.0,2.7,20.0,571.0,75.73,59.43
2016,5,18,16,15,766.0,98.5,2.7,19.5,522.0,74.57,58.76
2016,5,18,16,30,744.0,95.0,2.7,19.0,473.0,73.34,58.03
2016,5,18,16,45,720.5,88.5,2.7,18.5,423.0,63.81,50.1
2016,5,18,17,0,697.0,82.0,2.7,18.0,373.0,60.38,47.4
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.0,57.66,45.27
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,54.88,43.0
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,49.98,38.76
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,44.95,34.24
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,38.37,28.17
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,31.69,21.77
2016,5,18,18,45,212.5,26.0,2.85,14.5,49.5,21.19,10.79
2016,5,18,19,0,82.0,13.0,2.9,14.0,16.0,11.1,0.0
2016,5,18,19,15,41.0,6.5,2.95,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,3.95,9.0,27.5,119.82,0.0
2016,5,19,5,30,210.0,35.0,4.1,9.0,55.0,242.95,193.21
2016,5,19,5,45,317.0,46.5,4.35,9.5,97.5,343.93,289.87
2016,5,19,6,0,424.0,58.0,4.6,10.0,140.0,458.59,389.97
2016,5,19,6,15,492.5,66.5,4.6,10.5,188.5,541.8,459.96
2016,5,19,6,30,561.0,75.0,4.6,11.0,237.0,627.59,528.9
2016,5,19,6,45,541.0,89.0,4.7,11.5,270.5,642.26,539.21
2016,5,19,7,0,521.0,103.0,4.8,12.0,304.0,653.63,546.34
2016,5,19,7,15,525.0,124.0,4.6,12.5,350.5,683.81,566.45
2016,5,19,7,30,529.0,145.0,4.4,13.0,397.0,721.22,591.24
2016,5,19,7,45,425.5,187.0,4.25,13.5,404.0,674.88,549.68
2016,5,19,8,0,322.0,229.0,4.1,14.0,411.0,600.49,486.96
2016,5,19,8,15,532.5,179.5,4.0,14.0,511.0,775.3,622.62
2016,5,19,8,30,743.0,130.0,3.9,14.0,611.0,940.43,739.16
2016,5,19,8,45,811.5,119.0,3.8,14.5,677.0,988.1,767.48
2016,5,19,9,0,880.0,108.0,3.7,15.0,743.0,1026.93,790.03
2016,5,19,9,15,891.0,110.0,3.55,15.5,783.0,1031.77,788.71
2016,5,19,9,30,902.0,112.0,3.4,16.0,823.0,1033.07,785.38
2016,5,19,9,45,903.0,118.0,3.25,16.5,855.0,1025.07,775.92
2016,5,19,10,0,904.0,124.0,3.1,17.0,887.0,1013.45,764.28
2016,5,19,10,15,910.0,125.5,3.15,17.0,914.5,998.59,753.81
2016,5,19,10,30,916.0,127.0,3.2,17.0,942.0,980.27,741.11
2016,5,19,10,45,921.5,127.0,3.25,17.5,962.5,956.69,723.56
2016,5,19,11,0,927.0,127.0,3.3,18.0,983.0,929.87,703.91
2016,5,19,11,15,929.5,128.0,3.35,18.0,995.5,898.27,682.34
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,863.83,658.73
2016,5,19,11,45,933.5,128.5,3.45,18.0,1013.0,824.73,631.74
2016,5,19,12,0,935.0,128.0,3.5,18.0,1018.0,783.31,601.94
2016,5,19,12,15,934.5,128.0,3.55,18.0,1016.0,738.82,568.4
2016,5,19,12,30,934.0,128.0,3.6,18.0,1014.0,692.55,532.77
2016,5,19,12,45,939.0,123.0,3.7,18.0,1005.5,644.28,494.94
2016,5,19,13,0,944.0,118.0,3.8,18.0,997.0,594.2,454.57
2016,5,19,13,15,809.0,196.0,3.95,18.0,939.5,532.75,404.67
2016,5,19,13,30,674.0,274.0,4.1,18.0,882.0,478.1,360.26
2016,5,19,13,45,799.5,194.5,4.25,18.0,897.0,432.91,319.77
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,377.26,268.38
2016,5,19,14,15,917.5,113.5,4.5,17.5,880.5,321.19,218.88
2016,5,19,14,30,910.0,112.0,4.6,17.0,849.0,265.6,170.58
2016,5,19,14,45,896.0,112.0,4.7,17.0,810.5,210.6,126.0
2016,5,19,15,0,882.0,112.0,4.8,17.0,772.0,157.15,89.97
2016,5,19,15,15,754.0,149.0,4.9,16.5,690.5,104.37,69.85
2016,5,19,15,30,626.0,186.0,5.0,16.0,609.0,112.45,91.54
2016,5,19,15,45,717.5,146.0,5.1,15.5,599.0,92.55,74.85
2016,5,19,16,0,809.0,106.0,5.2,15.0,589.0,78.75,63.27
2016,5,19,16,15,715.0,114.0,5.25,14.5,513.5,77.09,62.17
2016,5,19,16,30,621.0,122.0,5.3,14.0,438.0,83.21,67.88
2016,5,19,16,45,655.0,99.0,5.4,13.5,401.5,70.02,56.61
2016,5,19,17,0,689.0,76.0,5.5,13.0,365.0,61.14,49.04
2016,5,19,17,15,615.0,83.0,5.4,12.5,315.0,61.52,49.63
2016,5,19,17,30,541.0,90.0,5.3,12.0,265.0,68.0,55.64
2016,5,19,17,45,486.5,80.0,5.25,11.5,217.0,61.67,50.07
2016,5,19,18,0,432.0,70.0,5.2,11.0,169.0,52.83,42.04
2016,5,19,18,15,354.5,57.5,5.2,10.5,125.5,43.77,33.61
2016,5,19,18,30,277.0,45.0,5.2,10.0,82.0,34.54,24.79
2016,5,19,18,45,138.5,31.0,5.25,10.0,49.5,23.85,13.42
2016,5,19,19,0,0.0,17.0,5.3,10.0,17.0,14.51,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,17.0,4.5,8.5,29.0,131.18,14.83
2016,5,20,5,30,245.0,34.0,4.5,9.0,58.0,266.06,213.4
2016,5,20,5,45,354.0,44.5,4.55,9.5,101.5,372.81,314.53
2016,5,20,6,0,463.0,55.0,4.6,10.0,145.0,487.0,413.34
2016,5,20,6,15,530.0,62.5,4.6,10.0,194.5,568.66,482.57
2016,5,20,6,30,597.0,70.0,4.6,10.0,244.0,652.85,550.92
2016,5,20,6,45,647.5,74.5,4.7,10.5,296.5,720.06,602.55
2016,5,20,7,0,698.0,79.0,4.8,11.0,349.0,787.66,652.65
2016,5,20,7,15,730.5,83.5,4.75,11.0,401.5,832.14,684.01
2016,5,20,7,30,763.0,88.0,4.7,11.0,454.0,881.67,718.47
2016,5,20,7,45,787.5,91.5,4.7,11.5,505.0,920.21,742.99
2016,5,20,8,0,812.0,95.0,4.7,12.0,556.0,956.34,765.38
2016,5,20,8,15,830.0,98.0,4.65,12.0,604.0,982.61,781.4
2016,5,20,8,30,848.0,101.0,4.6,12.0,652.0,1005.85,795.22
2016,5,20,8,45,860.0,104.5,4.6,12.5,695.5,1008.03,793.03
2016,5,20,9,0,872.0,108.0,4.6,13.0,739.0,1019.1,797.47
2016,5,20,9,15,487.0,241.0,4.6,13.0,597.0,780.03,620.22
2016,5,20,9,30,102.0,374.0,4.6,13.0,455.0,465.79,370.89
2016,5,20,9,45,65.0,352.5,4.6,13.5,405.0,399.62,318.2
2016,5,20,10,0,28.0,331.0,4.6,14.0,355.0,336.29,266.54
2016,5,20,10,15,23.0,317.0,4.6,14.0,337.5,297.69,235.89
2016,5,20,10,30,18.0,303.0,4.6,14.0,320.0,278.07,220.06
2016,5,20,10,45,474.0,212.0,4.65,14.0,649.5,654.72,523.54
2016,5,20,11,0,930.0,121.0,4.7,14.0,979.0,927.66,724.4
2016,5,20,11,15,932.5,121.5,4.7,14.0,992.0,895.76,699.35
2016,5,20,11,30,935.0,122.0,4.7,14.0,1005.0,861.02,674.29
2016,5,20,11,45,934.5,123.5,4.75,14.0,1009.5,822.17,646.47
2016,5,20,12,0,934.0,125.0,4.8,14.0,1014.0,781.05,615.92
2016,5,20,12,15,703.0,266.0,4.8,14.0,935.0,699.86,549.61
2016,5,20,12,30,472.0,407.0,4.8,14.0,856.0,622.48,486.7
2016,5,20,12,45,696.0,267.5,4.85,14.0,921.5,613.74,481.35
2016,5,20,13,0,920.0,128.0,4.9,14.0,987.0,589.63,461.4
2016,5,20,13,15,916.5,127.5,4.9,14.0,969.0,538.07,417.22
2016,5,20,13,30,913.0,127.0,4.9,14.0,951.0,485.77,371.42
2016,5,20,13,45,683.0,236.0,4.9,14.0,843.5,413.91,313.18
2016,5,20,14,0,453.0,345.0,4.9,14.0,736.0,370.69,280.09
2016,5,20,14,15,667.0,234.0,4.9,14.0,787.0,321.73,231.22
2016,5,20,14,30,881.0,123.0,4.9,14.0,838.0,267.87,175.8
2016,5,20,14,45,583.5,232.0,4.9,14.0,696.5,223.32,151.36
2016,5,20,15,0,286.0,341.0,4.9,14.0,555.0,232.47,173.99
2016,5,20,15,15,557.5,228.0,4.85,13.5,616.0,147.8,108.35
2016,5,20,15,30,829.0,115.0,4.8,13.0,677.0,81.36,65.6
2016,5,20,15,45,810.0,112.5,4.8,13.0,630.0,81.25,65.74
2016,5,20,16,0,791.0,110.0,4.8,13.0,583.0,81.1,65.82
2016,5,20,16,15,767.5,106.0,4.7,12.5,533.5,79.77,65.0
2016,5,20,16,30,744.0,102.0,4.6,12.0,484.0,71.5,58.04
2016,5,20,16,45,523.0,130.0,4.55,12.0,384.5,89.58,74.27
2016,5,20,17,0,302.0,158.0,4.5,12.0,285.0,110.64,93.16
2016,5,20,17,15,451.0,119.5,4.4,11.5,281.0,84.52,70.36
2016,5,20,17,30,600.0,81.0,4.3,11.0,277.0,61.44,49.95
2016,5,20,17,45,538.5,73.5,4.25,11.0,226.5,56.75,45.74
2016,5,20,18,0,477.0,66.0,4.2,11.0,176.0,51.97,41.29
2016,5,20,18,15,389.0,56.0,4.05,10.5,131.0,44.83,34.59
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.37,25.58
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.32,14.07
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,13.47,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,9.0,12.0,9.88,0.0
2016,5,21,5,30,0.0,24.0,2.1,9.0,24.0,19.82,10.55
2016,5,21,5,45,0.0,41.5,2.2,9.5,41.5,37.43,26.34
2016,5,21,6,0,0.0,59.0,2.3,10.0,59.0,54.88,41.78
2016,5,21,6,15,2.0,79.0,2.35,10.0,79.5,76.47,60.81
2016,5,21,6,30,4.0,99.0,2.4,10.0,100.0,97.49,79.09
2016,5,21,6,45,9.5,118.0,2.45,10.5,121.5,120.09,98.39
2016,5,21,7,0,15.0,137.0,2.5,11.0,143.0,142.69,117.31
2016,5,21,7,15,149.0,164.0,2.6,11.0,235.0,333.81,280.4
2016,5,21,7,30,283.0,191.0,2.7,11.0,327.0,517.18,428.42
2016,5,21,7,45,157.0,204.5,2.8,11.5,281.5,386.67,318.94
2016,5,21,8,0,31.0,218.0,2.9,12.0,236.0,252.35,205.26
2016,5,21,8,15,89.5,258.0,2.95,12.0,315.5,353.6,288.53
2016,5,21,8,30,148.0,298.0,3.0,12.0,395.0,476.37,385.03
2016,5,21,8,45,158.0,320.0,3.1,12.0,429.5,505.53,406.1
2016,5,21,9,0,168.0,342.0,3.2,12.0,464.0,533.47,426.56
2016,5,21,9,15,150.5,361.5,3.15,12.0,475.0,529.54,421.51
2016,5,21,9,30,133.0,381.0,3.1,12.0,486.0,524.7,416.06
2016,5,21,9,45,215.5,388.5,3.1,12.0,567.5,604.99,478.16
2016,5,21,10,0,298.0,396.0,3.1,12.0,649.0,700.15,548.85
2016,5,21,10,15,340.5,392.5,3.05,12.0,689.5,722.47,564.46
2016,5,21,10,30,383.0,389.0,3.0,12.0,730.0,741.8,578.24
2016,5,21,10,45,427.0,386.5,3.0,12.0,775.0,771.27,599.16
2016,5,21,11,0,471.0,384.0,3.0,12.0,820.0,784.26,608.25
2016,5,21,11,15,486.0,388.5,2.95,12.0,843.5,774.46,600.16
2016,5,21,11,30,501.0,393.0,2.9,12.0,867.0,761.64,590.02
2016,5,21,11,45,467.5,401.0,2.9,12.0,845.0,711.77,552.65
2016,5,21,12,0,434.0,409.0,2.9,12.0,823.0,662.86,515.88
2016,5,21,12,15,411.5,414.0,2.9,12.0,806.0,620.59,483.76
2016,5,21,12,30,389.0,419.0,2.9,12.0,789.0,581.98,453.91
2016,5,21,12,45,610.0,297.0,2.9,12.0,869.5,585.83,457.89
2016,5,21,13,0,831.0,175.0,2.9,12.0,950.0,577.67,450.03
2016,5,21,13,15,570.0,302.0,2.9,12.0,830.0,496.51,384.92
2016,5,21,13,30,309.0,429.0,2.9,12.0,710.0,437.94,339.31
2016,5,21,13,45,426.5,374.0,2.9,12.5,749.5,412.77,315.71
2016,5,21,14,0,544.0,319.0,2.9,13.0,789.0,384.44,287.32
2016,5,21,14,15,494.0,318.5,2.9,13.0,734.0,333.46,245.57
2016,5,21,14,30,444.0,318.0,2.9,13.0,679.0,288.09,209.33
2016,5,21,14,45,614.0,233.5,2.9,13.0,708.5,230.03,155.23
2016,5,21,15,0,784.0,149.0,2.9,13.0,738.0,164.33,99.91
2016,5,21,15,15,769.5,145.5,2.9,13.0,696.5,115.17,77.57
2016,5,21,15,30,755.0,142.0,2.9,13.0,655.0,87.94,71.28
2016,5,21,15,45,723.5,136.0,2.9,13.0,600.0,86.3,70.09
2016,5,21,16,0,692.0,130.0,2.9,13.0,545.0,84.49,68.73
2016,5,21,16,15,691.0,123.0,2.9,13.0,508.0,82.37,67.11
2016,5,21,16,30,690.0,116.0,2.9,13.0,471.0,79.96,65.23
2016,5,21,16,45,669.0,107.0,2.95,13.0,422.0,75.6,61.63
2016,5,21,17,0,648.0,98.0,3.0,13.0,373.0,70.93,57.71
2016,5,21,17,15,607.0,91.5,2.95,12.5,322.0,67.59,55.03
2016,5,21,17,30,566.0,85.0,2.9,12.0,271.0,64.13,52.17
2016,5,21,17,45,514.5,76.0,2.9,12.0,222.5,58.47,47.12
2016,5,21,18,0,463.0,67.0,2.9,12.0,174.0,52.62,41.73
2016,5,21,18,15,380.5,56.0,2.7,11.5,130.0,44.7,34.36
2016,5,21,18,30,298.0,45.0,2.5,11.0,86.0,34.6,24.85
2016,5,21,18,45,186.5,30.5,2.35,10.5,52.5,23.58,13.66
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.43,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,129.32,35.84
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,258.71,207.69
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,353.44,295.78
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,460.39,386.92
2016,5,22,6,15,488.5,68.5,2.1,10.5,192.0,541.16,452.63
2016,5,22,6,30,554.0,77.0,2.1,11.0,240.0,624.29,517.01
2016,5,22,6,45,593.5,85.5,2.1,11.5,290.5,685.8,561.93
2016,5,22,7,0,633.0,94.0,2.1,12.0,341.0,747.23,605.04
2016,5,22,7,15,441.0,145.0,2.05,12.0,328.5,630.62,514.26
2016,5,22,7,30,249.0,196.0,2.0,12.0,316.0,490.46,400.87
2016,5,22,7,45,177.5,222.5,2.0,12.5,313.0,429.58,350.29
2016,5,22,8,0,106.0,249.0,2.0,13.0,310.0,365.04,295.87
2016,5,22,8,15,75.5,258.5,1.95,13.0,304.0,339.91,274.23
2016,5,22,8,30,45.0,268.0,1.9,13.0,298.0,314.58,252.26
2016,5,22,8,45,25.5,230.0,1.9,13.5,247.5,248.21,198.24
2016,5,22,9,0,6.0,192.0,1.9,14.0,197.0,172.84,136.64
2016,5,22,9,15,15.0,244.0,1.9,14.0,256.0,229.73,182.31
2016,5,22,9,30,24.0,296.0,1.9,14.0,315.0,286.37,226.53
2016,5,22,9,45,247.5,312.5,1.95,14.5,521.5,576.39,452.21
2016,5,22,10,0,471.0,329.0,2.0,15.0,728.0,816.85,624.13
2016,5,22,10,15,279.5,379.0,2.05,15.0,618.0,651.28,499.97
2016,5,22,10,30,88.0,429.0,2.1,15.0,508.0,477.1,368.26
2016,5,22,10,45,486.0,285.0,2.15,15.0,733.5,731.24,564.79
2016,5,22,11,0,884.0,141.0,2.2,15.0,959.0,906.66,689.12
2016,5,22,11,15,886.5,141.5,2.25,15.0,971.5,875.81,666.27
2016,5,22,11,30,889.0,142.0,2.3,15.0,984.0,842.28,643.59
2016,5,22,11,45,888.5,143.5,2.4,15.0,988.5,804.73,618.34
2016,5,22,12,0,888.0,145.0,2.5,15.0,993.0,765.06,589.87
2016,5,22,12,15,703.0,267.0,2.55,15.0,937.5,702.02,539.77
2016,5,22,12,30,518.0,389.0,2.6,15.0,882.0,639.48,490.45
2016,5,22,12,45,430.0,412.5,2.7,15.0,819.0,569.12,437.54
2016,5,22,13,0,342.0,436.0,2.8,15.0,756.0,511.99,393.88
2016,5,22,13,15,393.5,404.5,2.85,15.0,766.0,488.24,374.82
2016,5,22,13,30,445.0,373.0,2.9,15.0,776.0,452.62,345.58
2016,5,22,13,45,386.5,386.0,2.95,15.0,729.5,414.78,315.05
2016,5,22,14,0,328.0,399.0,3.0,15.0,683.0,374.75,283.37
2016,5,22,14,15,341.0,379.5,3.05,14.5,665.5,340.38,254.91
2016,5,22,14,30,354.0,360.0,3.1,14.0,648.0,305.24,225.79
2016,5,22,14,45,332.5,348.0,3.15,14.0,609.0,268.1,197.13
2016,5,22,15,0,311.0,336.0,3.2,14.0,570.0,233.76,173.09
2016,5,22,15,15,273.5,322.5,3.2,14.0,520.0,200.75,154.35
2016,5,22,15,30,236.0,309.0,3.2,14.0,470.0,198.72,165.23
2016,5,22,15,45,349.0,259.5,3.25,14.0,479.0,164.12,136.41
2016,5,22,16,0,462.0,210.0,3.3,14.0,488.0,131.01,108.56
2016,5,22,16,15,592.5,157.5,3.3,13.5,483.0,103.89,85.68
2016,5,22,16,30,723.0,105.0,3.3,13.0,478.0,73.02,59.11
2016,5,22,16,45,441.5,140.0,3.3,13.0,360.5,94.68,78.42
2016,5,22,17,0,160.0,175.0,3.3,13.0,243.0,123.73,104.19
2016,5,22,17,15,146.0,154.5,3.2,12.5,210.0,110.66,93.15
2016,5,22,17,30,132.0,134.0,3.1,12.0,177.0,97.22,81.62
2016,5,22,17,45,120.0,111.5,3.05,12.0,146.0,82.26,68.35
2016,5,22,18,0,108.0,89.0,3.0,12.0,115.0,66.89,54.47
2016,5,22,18,15,85.5,68.5,2.8,11.5,86.0,52.33,41.17
2016,5,22,18,30,63.0,48.0,2.6,11.0,57.0,37.46,27.39
2016,5,22,18,45,31.5,30.5,2.45,10.5,35.0,24.28,14.41
2016,5,22,19,0,0.0,13.0,2.3,10.0,13.0,10.72,0.0
2016,5,22,19,15,0.0,6.5,2.25,9.5,6.5,5.55,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,56.5,18.0,2.2,9.5,23.5,75.36,23.18
2016,5,23,5,30,113.0,36.0,2.3,10.0,47.0,154.25,122.68
2016,5,23,5,45,163.0,53.5,2.4,10.5,80.0,218.17,182.26
2016,5,23,6,0,213.0,71.0,2.5,11.0,113.0,284.52,240.99
2016,5,23,6,15,246.0,89.5,2.5,11.0,151.5,340.62,289.49
2016,5,23,6,30,279.0,108.0,2.5,11.0,190.0,397.68,337.14
2016,5,23,6,45,310.5,122.5,2.55,11.5,230.5,448.41,377.65
2016,5,23,7,0,342.0,137.0,2.6,12.0,271.0,499.9,417.44
2016,5,23,7,15,319.5,163.0,2.55,12.5,302.0,515.46,426.11
2016,5,23,7,30,297.0,189.0,2.5,13.0,333.0,527.97,432.3
2016,5,23,7,45,330.5,205.0,2.5,13.5,381.0,580.46,470.73
2016,5,23,8,0,364.0,221.0,2.5,14.0,429.0,632.41,507.55
2016,5,23,8,15,572.5,170.0,2.5,14.0,529.0,814.83,643.3
2016,5,23,8,30,781.0,119.0,2.5,14.0,629.0,959.92,741.83
2016,5,23,8,45,794.0,123.0,2.5,14.5,671.0,975.77,747.9
2016,5,23,9,0,807.0,127.0,2.5,15.0,713.0,988.36,753.15
2016,5,23,9,15,818.5,129.5,2.5,15.0,751.5,994.37,755.5
2016,5,23,9,30,830.0,132.0,2.5,15.0,790.0,996.95,755.74
2016,5,23,9,45,847.0,129.0,2.5,15.5,824.5,982.62,743.4
2016,5,23,10,0,864.0,126.0,2.5,16.0,859.0,978.25,738.12
2016,5,23,10,15,622.0,259.0,2.5,16.0,795.0,879.14,668.1
2016,5,23,10,30,380.0,392.0,2.5,16.0,731.0,742.33,565.98
2016,5,23,10,45,633.0,261.5,2.55,16.0,841.0,844.7,645.05
2016,5,23,11,0,886.0,131.0,2.6,16.0,951.0,900.14,684.42
2016,5,23,11,15,888.5,131.5,2.6,16.0,963.5,869.56,662.46
2016,5,23,11,30,891.0,132.0,2.6,16.0,976.0,836.28,639.39
2016,5,23,11,45,893.0,131.5,2.65,16.5,981.5,799.3,612.83
2016,5,23,12,0,895.0,131.0,2.7,17.0,987.0,760.08,583.6
2016,5,23,12,15,894.5,131.0,2.7,16.5,985.0,717.5,552.52
2016,5,23,12,30,894.0,131.0,2.7,16.0,983.0,673.27,519.4
2016,5,23,12,45,870.0,145.5,2.75,16.0,967.0,624.03,480.69
2016,5,23,13,0,846.0,160.0,2.8,16.0,951.0,576.65,442.45
2016,5,23,13,15,841.5,159.0,2.8,16.0,934.0,526.18,400.95
2016,5,23,13,30,837.0,158.0,2.8,16.0,917.0,475.29,358.01
2016,5,23,13,45,836.0,153.0,2.85,16.0,894.5,422.74,312.75
2016,5,23,14,0,835.0,148.0,2.9,16.0,872.0,369.86,266.25
2016,5,23,14,15,626.5,239.5,2.9,16.0,772.0,317.75,226.64
2016,5,23,14,30,418.0,331.0,2.9,16.0,672.0,291.94,211.17
2016,5,23,14,45,388.0,327.0,2.95,16.0,633.0,265.95,191.49
2016,5,23,15,0,358.0,323.0,3.0,16.0,594.0,232.38,168.71
2016,5,23,15,15,366.5,301.0,3.0,15.5,564.5,194.77,146.66
2016,5,23,15,30,375.0,279.0,3.0,15.0,535.0,173.0,142.96
2016,5,23,15,45,310.5,271.0,3.05,15.0,473.5,169.36,140.33
2016,5,23,16,0,246.0,263.0,3.1,15.0,412.0,165.56,137.54
2016,5,23,16,15,166.0,241.0,3.1,14.5,338.0,162.37,135.52
2016,5,23,16,30,86.0,219.0,3.1,14.0,264.0,155.76,130.57
2016,5,23,16,45,68.0,193.0,3.15,14.0,226.5,139.3,116.83
2016,5,23,17,0,50.0,167.0,3.2,14.0,189.0,122.43,102.58
2016,5,23,17,15,44.0,146.0,3.2,13.5,163.5,108.25,90.67
2016,5,23,17,30,38.0,125.0,3.2,13.0,138.0,93.79,78.27
2016,5,23,17,45,30.0,104.5,3.2,13.0,113.5,79.35,65.51
2016,5,23,18,0,22.0,84.0,3.2,13.0,89.0,64.66,52.29
2016,5,23,18,15,169.0,64.5,3.1,12.5,89.0,48.95,38.03
2016,5,23,18,30,316.0,45.0,3.0,12.0,89.0,34.65,24.85
2016,5,23,18,45,206.0,31.0,2.9,12.0,55.0,23.99,14.22
2016,5,23,19,0,96.0,17.0,2.8,12.0,21.0,13.22,0.0
2016,5,23,19,15,48.0,8.5,2.75,11.5,10.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
