Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.0,2.6,10.0,30.5,133.77,52.28
2016,5,24,5,30,242.0,36.0,2.7,10.0,61.0,265.92,214.79
2016,5,24,5,45,339.5,47.0,2.85,10.5,103.0,364.67,305.61
2016,5,24,6,0,437.0,58.0,3.0,11.0,145.0,469.82,395.4
2016,5,24,6,15,218.5,65.0,3.0,11.0,108.5,300.41,255.83
2016,5,24,6,30,0.0,72.0,3.0,11.0,72.0,62.03,48.0
2016,5,24,6,45,0.0,87.0,3.0,11.5,87.0,75.8,59.85
2016,5,24,7,0,0.0,102.0,3.0,12.0,102.0,89.42,71.18
2016,5,24,7,15,0.0,93.5,3.0,12.0,93.5,79.33,62.36
2016,5,24,7,30,0.0,85.0,3.0,12.0,85.0,70.66,54.8
2016,5,24,7,45,0.0,120.0,3.0,12.5,120.0,103.06,81.76
2016,5,24,8,0,0.0,155.0,3.0,13.0,155.0,135.99,108.65
2016,5,24,8,15,7.5,189.5,3.0,13.0,195.0,176.12,141.59
2016,5,24,8,30,15.0,224.0,3.0,13.0,235.0,216.19,173.97
2016,5,24,8,45,17.5,242.5,3.0,13.5,255.5,234.84,188.15
2016,5,24,9,0,20.0,261.0,3.0,14.0,276.0,253.26,202.04
2016,5,24,9,15,18.5,265.0,2.95,14.0,279.0,253.33,201.49
2016,5,24,9,30,17.0,269.0,2.9,14.0,282.0,253.57,201.17
2016,5,24,9,45,17.0,278.5,2.9,14.5,292.5,260.55,205.91
2016,5,24,10,0,17.0,288.0,2.9,15.0,303.0,267.42,210.54
2016,5,24,10,15,44.5,354.0,2.9,15.0,394.0,369.78,290.34
2016,5,24,10,30,72.0,420.0,2.9,15.0,485.0,453.54,353.68
2016,5,24,10,45,81.5,436.0,2.95,15.5,511.0,469.51,364.44
2016,5,24,11,0,91.0,452.0,3.0,16.0,537.0,484.01,374.36
2016,5,24,11,15,129.0,467.5,3.0,16.0,589.0,530.0,408.81
2016,5,24,11,30,167.0,483.0,3.0,16.0,641.0,560.14,431.07
2016,5,24,11,45,105.0,451.5,3.0,16.0,551.5,465.11,359.18
2016,5,24,12,0,43.0,420.0,3.0,16.0,462.0,383.54,296.81
2016,5,24,12,15,86.5,451.0,3.0,16.0,534.5,430.26,332.91
2016,5,24,12,30,130.0,482.0,3.0,16.0,607.0,469.31,362.04
2016,5,24,12,45,134.5,472.0,3.05,16.0,600.0,449.03,346.44
2016,5,24,13,0,139.0,462.0,3.1,16.0,593.0,428.7,330.87
2016,5,24,13,15,222.5,441.0,3.1,16.0,646.0,439.2,338.09
2016,5,24,13,30,306.0,420.0,3.1,16.0,699.0,432.36,330.9
2016,5,24,13,45,298.0,416.0,3.15,16.0,681.0,401.49,305.75
2016,5,24,14,0,290.0,412.0,3.2,16.0,663.0,371.51,281.17
2016,5,24,14,15,183.0,395.0,3.2,15.5,551.5,320.74,244.34
2016,5,24,14,30,76.0,378.0,3.2,15.0,440.0,283.32,219.32
2016,5,24,14,45,86.0,364.5,3.25,15.0,431.5,266.64,206.11
2016,5,24,15,0,96.0,351.0,3.3,15.0,423.0,248.97,192.69
2016,5,24,15,15,55.0,290.5,3.3,15.0,331.5,203.55,159.72
2016,5,24,15,30,14.0,230.0,3.3,15.0,240.0,176.88,146.26
2016,5,24,15,45,7.0,171.5,3.3,15.0,176.5,136.13,112.14
2016,5,24,16,0,0.0,113.0,3.3,15.0,113.0,92.76,75.28
2016,5,24,16,15,0.0,114.5,3.3,14.5,114.5,93.6,76.44
2016,5,24,16,30,0.0,116.0,3.3,14.0,116.0,94.3,77.47
2016,5,24,16,45,0.0,92.0,3.35,14.0,92.0,75.86,61.58
2016,5,24,17,0,0.0,68.0,3.4,14.0,68.0,56.37,44.59
2016,5,24,17,15,0.0,59.0,3.4,13.5,59.0,48.86,38.14
2016,5,24,17,30,0.0,50.0,3.4,13.0,50.0,41.35,31.59
2016,5,24,17,45,242.0,58.0,3.4,12.5,116.0,42.28,32.51
2016,5,24,18,0,484.0,66.0,3.4,12.0,182.0,51.7,40.94
2016,5,24,18,15,403.5,56.0,3.3,11.5,137.0,44.58,34.31
2016,5,24,18,30,323.0,46.0,3.2,11.0,92.0,35.41,25.66
2016,5,24,18,45,207.5,32.5,3.1,11.0,57.5,25.12,15.37
2016,5,24,19,0,92.0,19.0,3.0,11.0,23.0,14.74,0.0
2016,5,24,19,15,46.0,9.5,2.95,11.0,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.0,2.3,10.0,31.0,136.81,59.52
2016,5,25,5,30,250.0,36.0,2.4,10.0,62.0,271.39,219.66
2016,5,25,5,45,342.0,47.0,2.55,10.5,103.5,366.68,307.06
2016,5,25,6,0,434.0,58.0,2.7,11.0,145.0,467.46,392.96
2016,5,25,6,15,497.0,66.0,2.7,11.0,193.0,545.55,457.49
2016,5,25,6,30,560.0,74.0,2.7,11.0,241.0,625.97,521.07
2016,5,25,6,45,280.0,63.0,2.75,11.5,146.5,357.93,304.03
2016,5,25,7,0,0.0,52.0,2.8,12.0,52.0,43.03,31.35
2016,5,25,7,15,0.0,59.0,2.8,12.0,59.0,48.87,36.41
2016,5,25,7,30,0.0,66.0,2.8,12.0,66.0,54.73,41.26
2016,5,25,7,45,0.0,95.0,2.85,12.5,95.0,79.53,61.98
2016,5,25,8,0,0.0,124.0,2.9,13.0,124.0,106.04,83.79
2016,5,25,8,15,0.5,142.0,2.9,13.0,142.0,122.79,97.4
2016,5,25,8,30,1.0,160.0,2.9,13.0,160.0,139.47,110.84
2016,5,25,8,45,1.0,156.5,2.95,13.5,157.0,135.47,107.04
2016,5,25,9,0,1.0,153.0,3.0,14.0,154.0,131.77,103.56
2016,5,25,9,15,4.0,176.0,3.0,14.0,179.5,155.23,122.54
2016,5,25,9,30,7.0,199.0,3.0,14.0,205.0,178.52,141.18
2016,5,25,9,45,8.5,213.0,3.0,14.5,221.0,191.89,151.38
2016,5,25,10,0,10.0,227.0,3.0,15.0,237.0,205.06,161.35
2016,5,25,10,15,11.0,237.0,3.0,15.0,248.0,213.94,168.16
2016,5,25,10,30,12.0,247.0,3.0,15.0,259.0,222.62,174.82
2016,5,25,10,45,174.0,341.0,3.0,15.5,503.0,477.27,375.24
2016,5,25,11,0,336.0,435.0,3.0,16.0,747.0,704.92,541.75
2016,5,25,11,15,179.5,394.5,3.0,16.0,561.5,507.47,393.09
2016,5,25,11,30,23.0,354.0,3.0,16.0,376.0,317.45,246.35
2016,5,25,11,45,65.5,416.5,3.05,16.0,479.0,405.33,314.73
2016,5,25,12,0,108.0,479.0,3.1,16.0,582.0,479.26,370.16
2016,5,25,12,15,184.5,476.0,3.15,16.0,652.0,517.44,399.19
2016,5,25,12,30,261.0,473.0,3.2,16.0,722.0,543.2,418.44
2016,5,25,12,45,274.0,455.5,3.25,16.5,714.5,514.55,395.78
2016,5,25,13,0,287.0,438.0,3.3,17.0,707.0,485.3,372.55
2016,5,25,13,15,247.0,446.0,3.35,17.0,674.5,446.82,342.63
2016,5,25,13,30,207.0,454.0,3.4,17.0,642.0,421.38,322.61
2016,5,25,13,45,292.5,416.5,3.5,17.0,675.0,400.26,304.28
2016,5,25,14,0,378.0,379.0,3.6,17.0,708.0,380.7,285.46
2016,5,25,14,15,386.0,358.5,3.65,16.5,684.0,342.16,253.6
2016,5,25,14,30,394.0,338.0,3.7,16.0,660.0,303.42,221.62
2016,5,25,14,45,632.5,220.5,3.75,16.0,710.5,229.13,152.16
2016,5,25,15,0,871.0,103.0,3.8,16.0,761.0,160.24,91.06
2016,5,25,15,15,859.0,100.5,3.85,16.0,720.0,108.16,66.02
2016,5,25,15,30,847.0,98.0,3.9,16.0,679.0,81.78,65.17
2016,5,25,15,45,832.5,95.5,3.95,16.0,634.0,80.61,64.36
2016,5,25,16,0,818.0,93.0,4.0,16.0,589.0,69.84,55.25
2016,5,25,16,15,499.5,158.5,4.0,15.5,454.0,103.18,84.46
2016,5,25,16,30,181.0,224.0,4.0,15.0,319.0,152.96,127.86
2016,5,25,16,45,450.0,152.0,4.05,14.5,354.5,102.19,84.44
2016,5,25,17,0,719.0,80.0,4.1,14.0,390.0,64.27,51.55
2016,5,25,17,15,682.0,75.5,4.1,13.5,339.0,56.49,44.93
2016,5,25,17,30,645.0,71.0,4.1,13.0,288.0,54.01,42.91
2016,5,25,17,45,585.5,66.0,4.1,13.0,237.5,50.92,40.17
2016,5,25,18,0,526.0,61.0,4.1,13.0,187.0,47.85,37.33
2016,5,25,18,15,446.0,52.5,4.0,12.5,141.5,41.79,31.7
2016,5,25,18,30,366.0,44.0,3.9,12.0,96.0,35.65,25.79
2016,5,25,18,45,236.0,31.5,3.8,11.5,60.5,24.44,14.88
2016,5,25,19,0,106.0,19.0,3.7,11.0,25.0,14.76,0.0
2016,5,25,19,15,53.0,9.5,3.65,10.5,12.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,1.9,10.0,31.0,125.97,58.81
2016,5,26,5,30,208.0,39.0,1.9,10.0,62.0,245.8,198.64
2016,5,26,5,45,301.0,51.5,1.95,10.5,103.0,338.26,282.74
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,438.17,367.92
2016,5,26,6,15,206.0,85.5,1.9,11.5,128.5,299.89,253.23
2016,5,26,6,30,18.0,107.0,1.8,12.0,113.0,118.94,96.85
2016,5,26,6,45,25.0,127.0,1.75,12.5,136.5,158.97,130.84
2016,5,26,7,0,32.0,147.0,1.7,13.0,160.0,185.81,152.69
2016,5,26,7,15,190.5,164.0,1.6,13.5,255.5,372.6,308.49
2016,5,26,7,30,349.0,181.0,1.5,14.0,351.0,567.95,459.49
2016,5,26,7,45,336.5,206.0,1.4,14.5,384.5,587.41,468.4
2016,5,26,8,0,324.0,231.0,1.3,15.0,418.0,604.43,476.81
2016,5,26,8,15,550.5,177.0,1.25,15.0,525.5,790.86,612.93
2016,5,26,8,30,777.0,123.0,1.2,15.0,633.0,960.87,723.52
2016,5,26,8,45,794.0,125.5,1.15,15.5,676.5,979.12,729.01
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,994.14,734.5
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,1000.72,734.64
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,1003.86,732.8
2016,5,26,9,45,836.0,140.0,1.0,17.5,828.0,997.43,726.08
2016,5,26,10,0,837.0,147.0,1.0,18.0,859.0,987.5,717.46
2016,5,26,10,15,844.0,148.5,1.0,18.0,885.5,974.25,708.27
2016,5,26,10,30,851.0,150.0,1.0,18.0,912.0,957.61,697.08
2016,5,26,10,45,857.5,150.0,1.05,18.5,932.5,923.51,674.4
2016,5,26,11,0,864.0,150.0,1.1,19.0,953.0,899.22,658.22
2016,5,26,11,15,867.0,151.0,1.15,19.0,965.5,869.82,639.74
2016,5,26,11,30,870.0,152.0,1.2,19.0,978.0,837.73,619.39
2016,5,26,11,45,873.0,151.0,1.3,19.5,984.0,801.58,595.63
2016,5,26,12,0,876.0,150.0,1.4,20.0,990.0,763.21,568.72
2016,5,26,12,15,875.5,150.0,1.55,20.0,988.0,721.18,539.8
2016,5,26,12,30,875.0,150.0,1.7,20.0,986.0,677.59,508.71
2016,5,26,12,45,884.0,142.0,1.85,20.0,979.5,632.63,475.58
2016,5,26,13,0,893.0,134.0,2.0,20.0,973.0,585.68,439.66
2016,5,26,13,15,889.5,133.5,2.15,20.0,956.0,535.81,400.14
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,485.24,358.69
2016,5,26,13,45,880.0,132.0,2.45,20.0,915.0,432.86,314.58
2016,5,26,14,0,874.0,131.0,2.6,20.0,891.0,380.42,269.33
2016,5,26,14,15,866.5,129.5,2.7,20.0,861.0,327.37,223.08
2016,5,26,14,30,859.0,128.0,2.8,20.0,831.0,274.81,177.76
2016,5,26,14,45,848.0,126.0,2.9,20.0,794.5,213.33,128.08
2016,5,26,15,0,837.0,124.0,3.0,20.0,758.0,161.02,91.19
2016,5,26,15,15,824.0,121.5,3.05,19.5,717.0,109.88,66.34
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,83.07,65.46
2016,5,26,15,45,794.0,116.0,3.2,18.5,630.5,82.8,65.58
2016,5,26,16,0,777.0,113.0,3.3,18.0,585.0,82.46,65.62
2016,5,26,16,15,755.5,109.0,3.35,17.5,537.0,81.27,64.94
2016,5,26,16,30,734.0,105.0,3.4,17.0,489.0,72.92,58.07
2016,5,26,16,45,704.0,100.5,3.45,16.5,438.5,71.23,56.94
2016,5,26,17,0,674.0,96.0,3.5,16.0,388.0,69.46,55.71
2016,5,26,17,15,635.0,90.0,3.45,15.5,337.0,66.42,53.32
2016,5,26,17,30,596.0,84.0,3.4,15.0,286.0,63.27,50.77
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,59.09,47.19
2016,5,26,18,0,481.0,70.0,3.4,14.0,187.0,54.83,43.4
2016,5,26,18,15,400.0,59.5,3.3,13.5,141.5,47.39,36.56
2016,5,26,18,30,319.0,49.0,3.2,13.0,96.0,37.59,27.41
2016,5,26,18,45,203.5,34.5,3.1,12.5,60.5,26.6,16.73
2016,5,26,19,0,88.0,20.0,3.0,12.0,25.0,15.49,0.0
2016,5,26,19,15,44.0,10.0,2.95,11.5,12.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,9.5,31.5,129.0,64.41
2016,5,27,5,30,216.0,39.0,1.0,10.0,63.0,251.3,202.7
2016,5,27,5,45,313.0,51.0,1.05,10.5,105.0,346.5,287.79
2016,5,27,6,0,410.0,63.0,1.1,11.0,147.0,449.44,373.74
2016,5,27,6,15,474.5,72.0,1.15,11.5,195.0,533.61,440.6
2016,5,27,6,30,539.0,81.0,1.2,12.0,243.0,616.16,503.11
2016,5,27,6,45,589.0,87.0,1.25,13.0,294.5,683.77,550.69
2016,5,27,7,0,639.0,93.0,1.3,14.0,346.0,751.73,596.52
2016,5,27,7,15,672.5,98.0,1.3,14.5,396.5,802.6,629.0
2016,5,27,7,30,706.0,103.0,1.3,15.0,447.0,852.27,659.79
2016,5,27,7,45,735.5,106.0,1.3,15.5,497.5,893.81,684.21
2016,5,27,8,0,765.0,109.0,1.3,16.0,548.0,927.09,702.64
2016,5,27,8,15,784.0,112.0,1.25,16.5,595.0,954.07,715.9
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,978.14,727.11
2016,5,27,8,45,821.0,116.5,1.2,17.5,686.0,996.35,735.34
2016,5,27,9,0,839.0,118.0,1.2,18.0,730.0,1011.3,741.59
2016,5,27,9,15,850.0,120.0,1.15,18.5,768.5,1003.41,732.48
2016,5,27,9,30,861.0,122.0,1.1,19.0,807.0,1005.14,729.99
2016,5,27,9,45,877.0,119.0,1.05,20.0,841.5,1003.16,723.8
2016,5,27,10,0,893.0,116.0,1.0,21.0,876.0,997.72,715.65
2016,5,27,10,15,899.0,117.5,0.95,21.5,903.0,983.67,703.72
2016,5,27,10,30,905.0,119.0,0.9,22.0,930.0,966.23,689.96
2016,5,27,10,45,911.0,118.5,0.9,22.5,950.5,943.56,674.08
2016,5,27,11,0,917.0,118.0,0.9,23.0,971.0,917.71,656.36
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.5,887.14,637.82
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,853.76,617.34
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,815.71,593.17
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,775.38,566.76
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,732.36,538.02
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,687.56,506.89
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,639.37,472.11
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,590.19,435.28
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,539.47,395.74
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,488.0,354.28
2016,5,27,13,45,902.0,120.5,2.15,24.0,924.0,435.02,310.53
2016,5,27,14,0,896.0,120.0,2.3,24.0,900.0,381.93,265.53
2016,5,27,14,15,888.5,118.5,2.35,23.5,870.0,327.88,219.57
2016,5,27,14,30,881.0,117.0,2.4,23.0,840.0,274.29,174.33
2016,5,27,14,45,870.0,116.0,2.5,23.0,803.0,221.1,131.53
2016,5,27,15,0,859.0,115.0,2.6,23.0,766.0,169.11,95.29
2016,5,27,15,15,847.0,112.5,2.6,23.0,725.0,107.0,61.85
2016,5,27,15,30,835.0,110.0,2.6,23.0,684.0,77.84,60.01
2016,5,27,15,45,816.0,108.0,2.65,23.0,638.0,77.94,60.29
2016,5,27,16,0,797.0,106.0,2.7,23.0,592.0,78.0,60.54
2016,5,27,16,15,776.0,102.5,2.7,22.5,543.5,76.96,59.98
2016,5,27,16,30,755.0,99.0,2.7,22.0,495.0,75.84,59.36
2016,5,27,16,45,722.5,96.0,2.75,21.5,443.5,68.38,53.33
2016,5,27,17,0,690.0,93.0,2.8,21.0,392.0,67.48,52.87
2016,5,27,17,15,651.0,87.0,2.75,20.0,341.0,64.34,50.53
2016,5,27,17,30,612.0,81.0,2.7,19.0,290.0,61.08,48.03
2016,5,27,17,45,554.5,74.5,2.65,18.5,240.0,57.17,44.75
2016,5,27,18,0,497.0,68.0,2.6,18.0,190.0,53.22,41.28
2016,5,27,18,15,418.0,58.0,2.5,17.0,144.5,46.14,34.95
2016,5,27,18,30,339.0,48.0,2.4,16.0,99.0,36.93,26.52
2016,5,27,18,45,224.5,34.5,2.35,15.5,63.0,26.65,16.64
2016,5,27,19,0,110.0,21.0,2.3,15.0,27.0,16.29,0.18
2016,5,27,19,15,55.0,10.5,2.3,14.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.5,18.0,1.5,12.5,33.0,142.69,74.73
2016,5,28,5,30,265.0,36.0,1.5,13.0,66.0,281.34,225.83
2016,5,28,5,45,355.5,47.0,1.55,13.5,108.0,377.21,310.84
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,477.24,393.36
2016,5,28,6,15,508.0,66.0,1.65,14.5,198.0,554.82,454.71
2016,5,28,6,30,570.0,74.0,1.7,15.0,246.0,634.7,514.91
2016,5,28,6,45,614.5,80.5,1.75,15.5,297.0,698.52,560.5
2016,5,28,7,0,659.0,87.0,1.8,16.0,348.0,762.54,604.53
2016,5,28,7,15,691.0,92.0,1.75,16.5,399.0,812.35,635.99
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,860.92,665.61
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,893.54,683.44
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,930.43,703.88
2016,5,28,8,15,792.0,108.0,1.55,18.5,597.0,957.49,717.3
2016,5,28,8,30,811.0,111.0,1.5,19.0,644.0,981.65,728.73
2016,5,28,8,45,825.5,114.0,1.45,20.0,687.5,998.14,733.7
2016,5,28,9,0,840.0,117.0,1.4,21.0,731.0,1011.33,736.62
2016,5,28,9,15,851.5,119.5,1.3,21.5,770.0,1004.6,727.55
2016,5,28,9,30,863.0,122.0,1.2,22.0,809.0,1007.39,724.9
2016,5,28,9,45,870.5,124.0,1.2,22.5,841.5,1002.21,719.02
2016,5,28,10,0,878.0,126.0,1.2,23.0,874.0,993.6,711.27
2016,5,28,10,15,884.5,127.5,1.2,23.0,901.0,980.1,702.02
2016,5,28,10,30,891.0,129.0,1.2,23.0,928.0,963.22,690.82
2016,5,28,10,45,895.5,130.5,1.2,23.5,948.0,941.2,675.18
2016,5,28,11,0,900.0,132.0,1.2,24.0,968.0,916.0,657.7
2016,5,28,11,15,902.5,132.5,1.25,24.0,981.0,885.2,638.68
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,851.67,617.8
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,814.44,593.72
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,774.98,567.09
2016,5,28,12,15,907.0,134.0,1.6,25.0,1003.0,732.45,537.89
2016,5,28,12,30,907.0,134.0,1.7,25.0,1001.0,688.22,506.59
2016,5,28,12,45,895.0,140.0,1.8,25.0,989.0,639.6,471.1
2016,5,28,13,0,883.0,146.0,1.9,25.0,977.0,590.5,434.15
2016,5,28,13,15,879.0,145.0,1.95,24.5,960.0,540.49,395.95
2016,5,28,13,30,875.0,144.0,2.0,24.0,943.0,489.87,355.92
2016,5,28,13,45,869.5,142.5,2.1,24.0,919.0,437.91,313.09
2016,5,28,14,0,864.0,141.0,2.2,24.0,895.0,385.86,269.11
2016,5,28,14,15,856.0,139.0,2.25,24.0,864.5,332.89,223.9
2016,5,28,14,30,848.0,137.0,2.3,24.0,834.0,273.25,174.13
2016,5,28,14,45,838.5,134.5,2.35,24.0,798.0,220.07,131.47
2016,5,28,15,0,829.0,132.0,2.4,24.0,762.0,168.13,95.0
2016,5,28,15,15,815.5,129.0,2.4,23.5,720.5,117.1,69.69
2016,5,28,15,30,802.0,126.0,2.4,23.0,679.0,87.18,67.78
2016,5,28,15,45,785.0,122.5,2.45,23.0,633.5,86.78,67.67
2016,5,28,16,0,768.0,119.0,2.5,23.0,588.0,86.27,67.46
2016,5,28,16,15,745.5,114.5,2.5,22.5,539.5,77.23,60.19
2016,5,28,16,30,723.0,110.0,2.5,22.0,491.0,75.91,59.41
2016,5,28,16,45,695.0,104.5,2.5,21.5,440.5,73.71,57.87
2016,5,28,17,0,667.0,99.0,2.5,21.0,390.0,71.37,56.2
2016,5,28,17,15,627.5,93.0,2.4,20.0,339.0,68.42,54.06
2016,5,28,17,30,588.0,87.0,2.3,19.0,288.0,65.36,51.75
2016,5,28,17,45,534.5,79.0,2.25,18.5,238.5,60.5,47.66
2016,5,28,18,0,481.0,71.0,2.2,18.0,189.0,55.51,43.29
2016,5,28,18,15,402.0,60.5,2.1,17.0,144.0,48.1,36.69
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.32,27.76
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.36,17.33
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.28,1.29
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,1.7,10.0,9.0,22.99,0.0
2016,5,29,5,15,143.0,23.0,1.65,10.5,38.0,161.18,89.05
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,281.8,228.13
2016,5,29,5,45,355.5,48.5,1.55,11.5,110.0,378.77,314.48
2016,5,29,6,0,450.0,59.0,1.5,12.0,153.0,481.6,399.36
2016,5,29,6,15,513.0,67.0,1.4,12.5,201.5,560.25,460.84
2016,5,29,6,30,576.0,75.0,1.3,13.0,250.0,641.2,520.62
2016,5,29,6,45,393.5,116.0,1.25,13.5,245.5,535.36,437.14
2016,5,29,7,0,211.0,157.0,1.2,14.0,241.0,404.44,330.48
2016,5,29,7,15,470.5,127.0,1.15,14.5,348.0,635.55,510.63
2016,5,29,7,30,730.0,97.0,1.1,15.0,455.0,867.72,669.77
2016,5,29,7,45,755.0,101.0,1.05,15.5,505.0,900.5,684.53
2016,5,29,8,0,780.0,105.0,1.0,16.0,555.0,937.49,704.36
2016,5,29,8,15,798.5,108.5,1.0,16.5,602.0,964.73,718.24
2016,5,29,8,30,817.0,112.0,1.0,17.0,649.0,989.04,730.23
2016,5,29,8,45,831.5,114.5,1.0,18.0,692.5,1004.97,735.46
2016,5,29,9,0,846.0,117.0,1.0,19.0,736.0,1017.6,738.75
2016,5,29,9,15,857.0,119.5,1.05,19.0,774.5,1010.36,733.44
2016,5,29,9,30,868.0,122.0,1.1,19.0,813.0,1012.64,734.59
2016,5,29,9,45,875.5,124.0,1.15,19.5,846.0,1007.45,729.61
2016,5,29,10,0,883.0,126.0,1.2,20.0,879.0,998.8,722.68
2016,5,29,10,15,889.0,127.5,1.25,20.0,905.5,984.78,713.86
2016,5,29,10,30,895.0,129.0,1.3,20.0,932.0,967.39,703.01
2016,5,29,10,45,897.0,131.5,1.4,20.5,951.5,943.97,687.78
2016,5,29,11,0,899.0,134.0,1.5,21.0,971.0,917.45,670.51
2016,5,29,11,15,902.0,134.5,1.55,21.0,983.5,887.1,651.26
2016,5,29,11,30,905.0,135.0,1.6,21.0,996.0,853.99,630.09
2016,5,29,11,45,903.5,136.5,1.7,21.5,1000.5,815.64,604.58
2016,5,29,12,0,902.0,138.0,1.8,22.0,1005.0,775.22,576.53
2016,5,29,12,15,902.0,138.0,1.85,22.0,1003.0,732.87,546.39
2016,5,29,12,30,902.0,138.0,1.9,22.0,1001.0,688.84,514.27
2016,5,29,12,45,892.5,142.5,1.95,22.0,989.5,640.83,478.34
2016,5,29,13,0,883.0,147.0,2.0,22.0,978.0,592.18,440.95
2016,5,29,13,15,879.5,146.0,2.05,22.0,961.0,542.45,401.68
2016,5,29,13,30,876.0,145.0,2.1,22.0,944.0,492.07,360.69
2016,5,29,13,45,872.0,142.5,2.15,22.0,921.0,440.06,317.3
2016,5,29,14,0,868.0,140.0,2.2,22.0,898.0,387.8,272.71
2016,5,29,14,15,860.5,138.0,2.25,21.5,867.5,334.82,227.56
2016,5,29,14,30,853.0,136.0,2.3,21.0,837.0,275.05,177.49
2016,5,29,14,45,845.0,132.5,2.35,21.0,801.5,221.25,133.68
2016,5,29,15,0,837.0,129.0,2.4,21.0,766.0,168.53,95.92
2016,5,29,15,15,823.5,126.0,2.4,21.0,724.5,117.1,69.55
2016,5,29,15,30,810.0,123.0,2.4,21.0,683.0,85.36,66.8
2016,5,29,15,45,795.5,119.0,2.45,21.0,638.0,84.59,66.38
2016,5,29,16,0,781.0,115.0,2.5,21.0,593.0,83.69,65.82
2016,5,29,16,15,758.5,111.0,2.5,20.5,544.5,82.52,65.18
2016,5,29,16,30,736.0,107.0,2.5,20.0,496.0,74.07,58.31
2016,5,29,16,45,708.5,101.5,2.55,19.5,445.5,71.78,56.69
2016,5,29,17,0,681.0,96.0,2.6,19.0,395.0,69.36,54.91
2016,5,29,17,15,642.0,90.5,2.6,18.5,343.5,66.67,52.87
2016,5,29,17,30,603.0,85.0,2.6,18.0,292.0,63.91,50.69
2016,5,29,17,45,550.0,77.5,2.65,17.5,242.5,59.37,46.87
2016,5,29,18,0,497.0,70.0,2.7,17.0,193.0,54.72,42.79
2016,5,29,18,15,417.5,60.0,2.6,16.0,147.5,47.69,36.49
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.38,27.95
2016,5,29,18,45,225.0,36.0,2.45,14.5,65.5,27.76,17.83
2016,5,29,19,0,112.0,22.0,2.4,14.0,29.0,17.05,2.62
2016,5,29,19,15,56.0,11.0,2.4,13.5,14.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,0.9,10.0,10.0,30.3,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,173.84,99.48
2016,5,30,5,30,287.0,37.0,0.8,11.0,69.0,300.6,242.2
2016,5,30,5,45,382.0,47.0,0.8,11.5,112.5,397.64,326.95
2016,5,30,6,0,477.0,57.0,0.8,12.0,156.0,501.11,410.57
2016,5,30,6,15,359.5,86.0,0.75,12.5,172.0,449.43,370.02
2016,5,30,6,30,242.0,115.0,0.7,13.0,188.0,374.31,308.84
2016,5,30,6,45,268.0,131.0,0.7,14.0,226.5,420.9,344.86
2016,5,30,7,0,294.0,147.0,0.7,15.0,265.0,467.97,378.74
2016,5,30,7,15,524.0,118.5,0.7,15.5,362.0,685.88,539.97
2016,5,30,7,30,754.0,90.0,0.7,16.0,459.0,876.11,665.62
2016,5,30,7,45,778.5,93.0,0.75,16.5,509.5,914.02,685.37
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,949.58,705.58
2016,5,30,8,15,821.0,99.0,0.8,17.5,607.0,975.98,718.62
2016,5,30,8,30,839.0,102.0,0.8,18.0,654.0,999.42,729.8
2016,5,30,8,45,852.5,104.5,0.85,18.5,697.5,1002.14,729.0
2016,5,30,9,0,866.0,107.0,0.9,19.0,741.0,1013.95,734.39
2016,5,30,9,15,876.5,109.0,0.95,19.5,779.5,1018.79,735.37
2016,5,30,9,30,887.0,111.0,1.0,20.0,818.0,1020.19,734.43
2016,5,30,9,45,896.0,112.0,1.1,20.5,851.5,1015.53,730.85
2016,5,30,10,0,905.0,113.0,1.2,21.0,885.0,1007.37,725.19
2016,5,30,10,15,910.5,114.0,1.25,21.5,911.5,992.36,714.44
2016,5,30,10,30,916.0,115.0,1.3,22.0,938.0,973.96,701.71
2016,5,30,10,45,919.5,116.0,1.4,22.5,957.5,950.43,686.56
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,923.75,669.34
2016,5,30,11,15,925.5,117.5,1.55,23.0,989.5,892.74,649.86
2016,5,30,11,30,928.0,118.0,1.6,23.0,1002.0,858.94,628.44
2016,5,30,11,45,928.5,118.5,1.7,23.5,1007.5,820.98,603.42
2016,5,30,12,0,929.0,119.0,1.8,24.0,1013.0,780.75,576.34
2016,5,30,12,15,928.5,119.0,1.85,24.0,1010.5,737.42,545.75
2016,5,30,12,30,928.0,119.0,1.9,24.0,1008.0,692.35,513.14
2016,5,30,12,45,922.5,120.5,1.95,24.0,997.5,643.86,477.16
2016,5,30,13,0,917.0,122.0,2.0,24.0,987.0,594.4,439.42
2016,5,30,13,15,913.5,121.5,2.05,24.0,970.0,543.76,399.66
2016,5,30,13,30,910.0,121.0,2.1,24.0,953.0,492.38,358.07
2016,5,30,13,45,905.5,119.5,2.2,24.0,929.0,439.38,314.2
2016,5,30,14,0,901.0,118.0,2.3,24.0,905.0,386.13,269.01
2016,5,30,14,15,894.0,116.5,2.35,23.5,874.5,332.12,223.06
2016,5,30,14,30,887.0,115.0,2.4,23.0,844.0,278.52,177.67
2016,5,30,14,45,878.0,112.5,2.5,23.0,808.0,224.56,133.89
2016,5,30,15,0,869.0,110.0,2.6,23.0,772.0,171.63,96.18
2016,5,30,15,15,857.0,107.5,2.6,22.5,731.0,119.74,69.83
2016,5,30,15,30,845.0,105.0,2.6,22.0,690.0,85.69,66.81
2016,5,30,15,45,830.0,102.0,2.65,22.0,644.5,74.19,57.36
2016,5,30,16,0,815.0,99.0,2.7,22.0,599.0,73.49,56.96
2016,5,30,16,15,794.5,95.5,2.65,21.5,550.5,72.26,56.22
2016,5,30,16,30,774.0,92.0,2.6,21.0,502.0,70.93,55.4
2016,5,30,16,45,748.0,88.0,2.6,20.5,451.5,69.07,54.12
2016,5,30,17,0,722.0,84.0,2.6,20.0,401.0,67.13,52.76
2016,5,30,17,15,686.0,79.0,2.5,19.5,350.0,58.81,45.82
2016,5,30,17,30,650.0,74.0,2.4,19.0,299.0,56.05,43.63
2016,5,30,17,45,598.0,68.0,2.35,18.5,249.0,52.32,40.5
2016,5,30,18,0,546.0,62.0,2.3,18.0,199.0,48.52,37.19
2016,5,30,18,15,470.5,53.5,2.15,17.0,152.5,42.48,31.79
2016,5,30,18,30,395.0,45.0,2.0,16.0,106.0,36.33,26.09
2016,5,30,18,45,277.5,33.5,1.95,15.5,69.0,27.28,17.42
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.13,3.45
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,10.0,34.39,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,40.5,180.96,106.33
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,309.39,249.93
2016,5,31,5,45,391.5,46.5,1.5,12.5,114.0,404.38,333.68
2016,5,31,6,0,484.0,56.0,1.5,13.0,157.0,505.51,416.51
2016,5,31,6,15,545.5,63.0,1.45,13.5,206.0,582.49,476.31
2016,5,31,6,30,607.0,70.0,1.4,14.0,255.0,661.68,534.57
2016,5,31,6,45,650.5,75.5,1.35,14.5,306.5,724.21,577.61
2016,5,31,7,0,694.0,81.0,1.3,15.0,358.0,786.86,618.8
2016,5,31,7,15,725.5,85.5,1.3,15.5,409.5,830.44,645.6
2016,5,31,7,30,757.0,90.0,1.3,16.0,461.0,879.01,675.22
2016,5,31,7,45,781.5,93.0,1.3,17.0,511.5,916.98,695.52
2016,5,31,8,0,806.0,96.0,1.3,18.0,562.0,952.61,713.87
2016,5,31,8,15,823.5,99.0,1.25,18.5,609.5,978.55,726.06
2016,5,31,8,30,841.0,102.0,1.2,19.0,657.0,1001.54,736.27
2016,5,31,8,45,855.5,104.5,1.2,19.5,700.5,1005.31,735.1
2016,5,31,9,0,870.0,107.0,1.2,20.0,744.0,1018.17,740.12
2016,5,31,9,15,880.5,109.0,1.2,20.5,783.0,1023.03,740.05
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,1024.44,738.08
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,1020.24,733.7
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,1012.53,727.33
2016,5,31,10,15,917.5,113.0,1.35,22.5,917.0,998.43,717.1
2016,5,31,10,30,924.0,114.0,1.4,23.0,944.0,980.89,704.87
2016,5,31,10,45,928.0,115.0,1.45,23.5,964.5,957.69,689.15
2016,5,31,11,0,932.0,116.0,1.5,24.0,985.0,931.28,671.47
2016,5,31,11,15,935.0,116.5,1.55,24.0,998.0,900.49,652.25
2016,5,31,11,30,938.0,117.0,1.6,24.0,1011.0,866.84,631.07
2016,5,31,11,45,939.0,117.5,1.65,24.5,1017.0,828.96,605.76
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,788.77,578.56
2016,5,31,12,15,940.0,117.5,1.75,25.0,1021.0,745.0,547.98
2016,5,31,12,30,940.0,117.0,1.8,25.0,1019.0,699.45,515.35
2016,5,31,12,45,942.5,114.5,1.9,25.5,1011.0,652.31,480.01
2016,5,31,13,0,945.0,112.0,2.0,26.0,1003.0,603.53,442.44
2016,5,31,13,15,942.0,111.0,2.05,26.0,986.0,551.6,402.04
2016,5,31,13,30,939.0,110.0,2.1,26.0,969.0,498.84,359.74
2016,5,31,13,45,934.0,109.5,2.2,26.0,945.5,444.99,315.49
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,390.88,269.89
2016,5,31,14,15,923.0,107.5,2.3,25.5,892.0,335.79,223.25
2016,5,31,14,30,917.0,106.0,2.3,25.0,862.0,280.97,177.04
2016,5,31,14,45,908.0,104.5,2.35,25.0,825.5,226.12,132.73
2016,5,31,15,0,899.0,103.0,2.4,25.0,789.0,172.28,94.47
2016,5,31,15,15,887.5,101.0,2.4,24.5,747.5,119.18,67.41
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,82.81,63.86
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,81.64,63.1
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,70.71,54.14
2016,5,31,16,15,827.0,91.0,2.45,23.5,565.5,69.69,53.58
2016,5,31,16,30,808.0,88.0,2.4,23.0,516.0,68.58,52.95
2016,5,31,16,45,782.0,84.0,2.4,22.5,465.0,66.57,51.54
2016,5,31,17,0,756.0,80.0,2.4,22.0,414.0,64.47,50.04
2016,5,31,17,15,720.5,75.5,2.3,21.0,362.0,61.79,48.1
2016,5,31,17,30,685.0,71.0,2.2,20.0,310.0,54.15,41.79
2016,5,31,17,45,634.5,65.5,2.15,19.5,258.5,50.68,38.9
2016,5,31,18,0,584.0,60.0,2.1,19.0,207.0,47.16,35.85
2016,5,31,18,15,508.0,52.0,2.05,18.0,159.5,41.42,30.74
2016,5,31,18,30,432.0,44.0,2.0,17.0,112.0,35.59,25.35
2016,5,31,18,45,312.0,33.5,1.95,16.5,73.5,27.34,17.44
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.97,5.15
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,42.99,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,196.68,118.76
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,331.33,268.98
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.0,425.93,353.21
2016,6,1,6,0,510.0,56.0,2.6,13.0,163.0,526.48,436.88
2016,6,1,6,15,571.5,63.0,2.55,13.5,213.5,604.35,498.51
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,684.38,558.62
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,747.22,603.31
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,810.07,646.25
2016,6,1,7,15,468.0,143.0,2.5,15.5,339.5,653.35,526.86
2016,6,1,7,30,217.0,205.0,2.5,16.0,311.0,448.41,363.1
2016,6,1,7,45,151.5,227.5,2.5,16.5,305.5,408.95,329.41
2016,6,1,8,0,86.0,250.0,2.5,17.0,300.0,344.97,275.87
2016,6,1,8,15,155.5,274.0,2.45,17.5,373.0,460.24,365.31
2016,6,1,8,30,225.0,298.0,2.4,18.0,446.0,553.69,434.53
2016,6,1,8,45,137.5,305.0,2.4,18.5,397.0,466.66,364.56
2016,6,1,9,0,50.0,312.0,2.4,19.0,348.0,357.78,278.34
2016,6,1,9,15,128.0,348.0,2.35,19.0,448.5,491.62,380.85
2016,6,1,9,30,206.0,384.0,2.3,19.0,549.0,600.89,460.71
2016,6,1,9,45,570.0,247.0,2.3,19.5,728.5,854.38,645.95
2016,6,1,10,0,934.0,110.0,2.3,20.0,908.0,1033.21,762.14
2016,6,1,10,15,939.5,111.5,2.3,20.0,935.5,1018.32,749.53
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,999.93,736.88
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,975.82,719.23
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,948.48,699.61
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,916.71,678.46
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,882.06,655.37
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,843.24,628.17
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,802.1,599.2
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,757.74,567.04
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,711.6,532.89
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,661.43,495.15
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,610.68,455.97
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,559.37,415.1
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,507.31,372.47
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,453.3,327.38
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,399.27,281.22
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,344.66,234.4
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,290.5,188.19
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,236.17,143.72
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,173.59,97.86
2016,6,1,15,15,859.5,121.5,2.4,20.5,749.0,120.69,69.77
2016,6,1,15,30,847.0,119.0,2.4,20.0,707.0,83.38,65.38
2016,6,1,15,45,831.5,115.0,2.4,20.0,660.5,82.46,64.83
2016,6,1,16,0,816.0,111.0,2.4,20.0,614.0,81.4,64.13
2016,6,1,16,15,506.5,170.0,2.35,19.5,473.5,109.68,88.51
2016,6,1,16,30,197.0,229.0,2.3,19.0,333.0,156.06,128.16
2016,6,1,16,45,125.5,202.0,2.3,19.0,266.0,139.65,114.64
2016,6,1,17,0,54.0,175.0,2.3,19.0,199.0,127.69,104.89
2016,6,1,17,15,47.0,154.5,2.25,18.5,173.5,113.9,93.61
2016,6,1,17,30,40.0,134.0,2.2,18.0,148.0,99.84,81.9
2016,6,1,17,45,292.0,101.0,2.2,17.5,177.5,74.91,60.45
2016,6,1,18,0,544.0,68.0,2.2,17.0,207.0,53.24,41.49
2016,6,1,18,15,466.0,59.0,2.1,16.0,159.5,46.93,35.87
2016,6,1,18,30,388.0,50.0,2.0,15.0,112.0,40.52,29.9
2016,6,1,18,45,273.5,37.5,1.9,14.5,73.5,29.03,19.11
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.42,6.17
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,44.28,0.0
2016,6,2,5,15,192.5,24.0,1.65,10.5,43.5,198.23,122.28
2016,6,2,5,30,331.0,37.0,1.6,11.0,75.0,332.76,270.26
2016,6,2,5,45,425.5,46.5,1.6,11.5,120.0,430.49,355.99
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,534.47,440.98
2016,6,2,6,15,581.5,62.5,1.5,12.5,215.5,612.02,500.7
2016,6,2,6,30,643.0,69.0,1.4,13.0,266.0,691.67,558.54
2016,6,2,6,45,686.0,74.0,1.35,13.5,318.5,754.09,601.09
2016,6,2,7,0,729.0,79.0,1.3,14.0,371.0,810.44,637.43
2016,6,2,7,15,759.0,83.5,1.2,14.5,423.5,859.84,666.73
2016,6,2,7,30,789.0,88.0,1.1,15.0,476.0,907.61,693.7
2016,6,2,7,45,812.5,91.0,1.05,16.0,527.0,945.13,712.35
2016,6,2,8,0,836.0,94.0,1.0,17.0,578.0,980.2,728.9
2016,6,2,8,15,853.0,97.0,0.95,17.5,626.0,1005.98,740.43
2016,6,2,8,30,870.0,100.0,0.9,18.0,674.0,1016.47,742.23
2016,6,2,8,45,883.0,102.0,0.85,18.5,718.0,1030.64,746.62
2016,6,2,9,0,896.0,104.0,0.8,19.0,762.0,1041.5,748.91
2016,6,2,9,15,595.0,235.5,0.75,19.5,682.0,891.56,649.17
2016,6,2,9,30,294.0,367.0,0.7,20.0,602.0,691.44,508.2
2016,6,2,9,45,606.0,243.0,0.7,20.5,752.5,886.35,645.06
2016,6,2,10,0,918.0,119.0,0.7,21.0,903.0,1027.18,729.24
2016,6,2,10,15,923.5,120.0,0.7,21.5,930.0,1011.91,715.38
2016,6,2,10,30,929.0,121.0,0.7,22.0,957.0,993.21,702.02
2016,6,2,10,45,933.0,122.0,0.75,22.5,977.0,969.78,686.96
2016,6,2,11,0,937.0,123.0,0.8,23.0,997.0,943.14,669.96
2016,6,2,11,15,939.0,123.5,0.85,23.5,1009.5,911.25,649.66
2016,6,2,11,30,941.0,124.0,0.9,24.0,1022.0,876.57,627.53
2016,6,2,11,45,941.5,124.5,0.95,24.5,1027.5,838.12,602.85
2016,6,2,12,0,942.0,125.0,1.0,25.0,1033.0,797.38,576.22
2016,6,2,12,15,941.5,124.5,1.05,25.0,1030.5,753.13,546.35
2016,6,2,12,30,941.0,124.0,1.1,25.0,1028.0,707.16,514.44
2016,6,2,12,45,945.0,119.5,1.2,25.5,1020.0,659.42,479.86
2016,6,2,13,0,949.0,115.0,1.3,26.0,1012.0,609.97,442.86
2016,6,2,13,15,945.5,114.5,1.4,26.0,994.5,558.0,403.57
2016,6,2,13,30,942.0,114.0,1.5,26.0,977.0,505.24,362.22
2016,6,2,13,45,936.5,113.0,1.6,26.0,952.5,450.75,318.18
2016,6,2,14,0,931.0,112.0,1.7,26.0,928.0,396.06,272.72
2016,6,2,14,15,924.0,110.5,1.75,26.0,897.5,340.63,225.89
2016,6,2,14,30,917.0,109.0,1.8,26.0,867.0,285.58,179.58
2016,6,2,14,45,908.0,107.0,1.9,26.0,830.0,230.46,135.3
2016,6,2,15,0,899.0,105.0,2.0,26.0,793.0,176.35,96.72
2016,6,2,15,15,887.0,103.0,2.05,25.5,751.5,123.24,69.05
2016,6,2,15,30,875.0,101.0,2.1,25.0,710.0,83.91,64.47
2016,6,2,15,45,859.5,98.5,2.15,25.0,663.5,82.77,63.75
2016,6,2,16,0,844.0,96.0,2.2,25.0,617.0,71.9,54.88
2016,6,2,16,15,824.0,93.0,2.2,24.5,568.0,70.91,54.36
2016,6,2,16,30,804.0,90.0,2.2,24.0,519.0,69.84,53.77
2016,6,2,16,45,777.5,86.0,2.25,23.5,467.5,67.89,52.42
2016,6,2,17,0,751.0,82.0,2.3,23.0,416.0,65.84,50.98
