Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,15,715.5,77.5,2.25,22.0,364.0,63.22,49.12
2016,6,2,17,30,680.0,73.0,2.2,21.0,312.0,55.49,42.77
2016,6,2,17,45,630.5,67.0,2.2,20.5,261.0,51.71,39.63
2016,6,2,18,0,581.0,61.0,2.2,20.0,210.0,47.85,36.3
2016,6,2,18,15,506.5,53.0,2.1,19.0,162.5,42.13,31.26
2016,6,2,18,30,432.0,45.0,2.0,18.0,115.0,36.34,25.93
2016,6,2,18,45,316.5,34.0,1.95,17.0,76.0,27.69,17.81
2016,6,2,19,0,201.0,23.0,1.9,16.0,37.0,18.89,6.3
2016,6,2,19,15,100.5,11.5,1.9,15.5,18.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,3,5,0,70.0,11.0,1.1,12.0,12.0,54.6,0.0
2016,6,3,5,15,207.0,23.0,1.1,12.5,43.5,209.85,130.33
2016,6,3,5,30,344.0,35.0,1.1,13.0,75.0,340.2,273.39
2016,6,3,5,45,433.0,44.0,1.1,14.0,119.0,433.16,353.0
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,532.14,431.56
2016,6,3,6,15,581.0,59.5,1.0,15.5,212.5,607.4,487.89
2016,6,3,6,30,640.0,66.0,0.9,16.0,262.0,684.75,542.31
2016,6,3,6,45,680.5,71.0,0.85,16.5,313.5,744.75,581.82
2016,6,3,7,0,721.0,76.0,0.8,17.0,365.0,799.19,615.67
2016,6,3,7,15,750.5,80.0,0.75,17.5,416.5,847.24,643.75
2016,6,3,7,30,780.0,84.0,0.7,18.0,468.0,893.73,669.77
2016,6,3,7,45,802.5,87.0,0.65,19.0,518.0,930.11,687.06
2016,6,3,8,0,825.0,90.0,0.6,20.0,568.0,964.09,702.36
2016,6,3,8,15,841.5,92.5,0.55,21.0,615.0,988.7,711.38
2016,6,3,8,30,858.0,95.0,0.5,22.0,662.0,998.36,711.12
2016,6,3,8,45,871.0,97.5,0.5,23.0,705.0,1013.26,715.54
2016,6,3,9,0,884.0,100.0,0.5,24.0,748.0,1024.88,717.92
2016,6,3,9,15,893.5,101.5,0.45,24.5,786.5,1028.42,715.77
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,1028.51,711.85
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,1025.31,706.0
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,1018.58,698.28
2016,6,3,10,15,935.5,100.0,0.55,27.5,920.5,1003.69,690.77
2016,6,3,10,30,941.0,101.0,0.7,28.0,947.0,985.35,681.21
2016,6,3,10,45,708.5,245.0,0.85,28.5,890.5,902.3,631.15
2016,6,3,11,0,476.0,389.0,1.0,29.0,834.0,797.64,560.81
2016,6,3,11,15,713.0,247.0,1.1,29.0,923.0,847.92,600.34
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,868.26,615.34
2016,6,3,11,45,949.5,106.0,1.35,29.0,1017.0,829.71,592.29
2016,6,3,12,0,949.0,107.0,1.5,29.0,1022.0,788.88,567.84
2016,6,3,12,15,948.5,107.0,1.6,29.0,1020.0,745.21,538.67
2016,6,3,12,30,948.0,107.0,1.7,29.0,1018.0,699.75,507.13
2016,6,3,12,45,934.5,114.0,1.8,29.0,1005.0,650.1,471.55
2016,6,3,13,0,921.0,121.0,1.9,29.0,992.0,599.94,434.48
2016,6,3,13,15,918.0,120.5,1.95,29.0,975.5,549.59,395.89
2016,6,3,13,30,915.0,120.0,2.0,29.0,959.0,498.43,355.46
2016,6,3,13,45,909.5,119.0,2.05,29.0,935.0,445.33,312.44
2016,6,3,14,0,904.0,118.0,2.1,29.0,911.0,392.06,268.22
2016,6,3,14,15,897.0,116.5,2.1,29.0,881.0,338.07,222.82
2016,6,3,14,30,890.0,115.0,2.1,29.0,851.0,284.46,178.01
2016,6,3,14,45,881.0,112.5,2.15,29.0,815.0,230.49,134.96
2016,6,3,15,0,872.0,110.0,2.2,29.0,779.0,177.53,97.38
2016,6,3,15,15,860.5,108.0,2.15,28.5,738.0,125.89,70.38
2016,6,3,15,30,849.0,106.0,2.1,28.0,697.0,86.24,65.56
2016,6,3,15,45,834.0,103.0,2.1,28.0,652.0,74.7,56.31
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,74.02,55.94
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,72.82,55.25
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,71.53,54.48
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,69.68,53.26
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,67.75,51.94
2016,6,3,17,15,690.0,80.5,1.9,25.0,358.0,59.75,45.54
2016,6,3,17,30,654.0,76.0,1.8,24.0,307.0,57.39,43.85
2016,6,3,17,45,604.0,69.5,1.7,23.5,256.5,53.34,40.52
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,49.19,36.99
2016,6,3,18,15,480.5,55.0,1.55,22.0,159.5,43.57,32.1
2016,6,3,18,30,407.0,47.0,1.5,21.0,113.0,37.88,26.92
2016,6,3,18,45,297.0,35.5,1.45,20.0,75.0,28.89,18.61
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.7,6.51
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,15.0,8.0,6.83,0.0
2016,6,4,5,15,34.0,24.0,0.9,15.0,28.0,61.55,34.62
2016,6,4,5,30,68.0,40.0,0.8,15.0,48.0,110.55,86.31
2016,6,4,5,45,94.0,59.5,0.75,15.5,76.5,157.11,127.54
2016,6,4,6,0,120.0,79.0,0.7,16.0,105.0,203.6,167.38
2016,6,4,6,15,137.5,100.0,0.7,16.0,137.0,245.9,202.76
2016,6,4,6,30,155.0,121.0,0.7,16.0,169.0,288.12,236.96
2016,6,4,6,45,170.5,141.0,0.7,16.5,202.5,327.07,267.0
2016,6,4,7,0,186.0,161.0,0.7,17.0,236.0,365.95,296.03
2016,6,4,7,15,200.5,183.0,0.75,17.5,273.5,406.36,325.54
2016,6,4,7,30,215.0,205.0,0.8,18.0,311.0,446.19,353.89
2016,6,4,7,45,115.5,203.0,0.85,18.5,260.5,342.37,270.71
2016,6,4,8,0,16.0,201.0,0.9,19.0,210.0,198.44,155.11
2016,6,4,8,15,96.0,252.0,0.95,19.0,315.0,351.83,276.73
2016,6,4,8,30,176.0,303.0,1.0,19.0,420.0,509.68,393.73
2016,6,4,8,45,129.0,318.0,1.05,19.5,407.0,472.88,362.5
2016,6,4,9,0,82.0,333.0,1.1,20.0,394.0,413.64,316.66
2016,6,4,9,15,165.0,355.5,1.1,20.0,485.0,537.32,408.23
2016,6,4,9,30,248.0,378.0,1.1,20.0,576.0,657.23,491.95
2016,6,4,9,45,165.0,390.5,1.1,20.5,525.0,557.73,417.65
2016,6,4,10,0,82.0,403.0,1.1,21.0,474.0,461.48,346.32
2016,6,4,10,15,73.0,409.0,1.15,21.0,473.5,451.53,339.31
2016,6,4,10,30,64.0,415.0,1.2,21.0,473.0,441.69,331.74
2016,6,4,10,45,69.5,430.0,1.25,21.0,494.5,453.63,340.29
2016,6,4,11,0,75.0,445.0,1.3,21.0,516.0,464.44,347.86
2016,6,4,11,15,54.0,419.5,1.3,21.0,471.5,415.17,311.6
2016,6,4,11,30,33.0,394.0,1.3,21.0,427.0,368.41,277.19
2016,6,4,11,45,227.0,405.5,1.35,21.5,625.0,532.34,399.06
2016,6,4,12,0,421.0,417.0,1.4,22.0,823.0,666.02,492.09
2016,6,4,12,15,354.0,443.5,1.4,22.0,784.5,611.2,451.12
2016,6,4,12,30,287.0,470.0,1.4,22.0,746.0,561.38,415.06
2016,6,4,12,45,241.0,474.5,1.4,22.5,704.5,517.28,382.42
2016,6,4,13,0,195.0,479.0,1.4,23.0,663.0,474.33,350.56
2016,6,4,13,15,102.0,342.0,1.4,23.0,438.5,314.46,235.12
2016,6,4,13,30,9.0,205.0,1.4,23.0,214.0,171.7,128.79
2016,6,4,13,45,212.0,285.0,1.45,23.5,472.0,287.95,214.02
2016,6,4,14,0,415.0,365.0,1.5,24.0,730.0,381.55,275.78
2016,6,4,14,15,428.0,346.0,1.5,24.0,711.0,343.21,243.95
2016,6,4,14,30,441.0,327.0,1.5,24.0,692.0,304.09,212.1
2016,6,4,14,45,635.0,226.0,1.5,24.5,727.0,243.66,157.1
2016,6,4,15,0,829.0,125.0,1.5,25.0,762.0,173.15,96.89
2016,6,4,15,15,816.5,122.5,1.5,24.5,722.0,122.67,69.57
2016,6,4,15,30,804.0,120.0,1.5,24.0,682.0,82.94,63.88
2016,6,4,15,45,793.0,115.0,1.55,24.0,638.5,81.54,62.95
2016,6,4,16,0,782.0,110.0,1.6,24.0,595.0,79.94,61.82
2016,6,4,16,15,761.5,106.0,1.6,23.5,547.5,78.69,61.1
2016,6,4,16,30,741.0,102.0,1.6,23.0,500.0,77.32,60.29
2016,6,4,16,45,718.5,96.0,1.65,23.0,451.0,67.9,52.51
2016,6,4,17,0,696.0,90.0,1.7,23.0,402.0,65.04,50.28
2016,6,4,17,15,660.5,85.0,1.7,22.0,351.5,62.57,48.55
2016,6,4,17,30,625.0,80.0,1.7,21.0,301.0,60.02,46.68
2016,6,4,17,45,580.0,72.5,1.7,20.5,252.5,55.38,42.82
2016,6,4,18,0,535.0,65.0,1.7,20.0,204.0,50.59,38.7
2016,6,4,18,15,463.5,56.5,1.65,19.0,158.0,44.66,33.48
2016,6,4,18,30,392.0,48.0,1.6,18.0,112.0,38.62,27.94
2016,6,4,18,45,290.0,36.0,1.55,17.0,74.5,29.26,19.23
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.7,7.05
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,1.6,11.0,12.0,54.37,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,203.46,129.93
2016,6,5,5,30,323.0,36.0,1.7,12.0,74.0,325.69,264.3
2016,6,5,5,45,410.5,45.5,1.8,12.5,117.5,417.4,345.15
2016,6,5,6,0,498.0,55.0,1.9,13.0,161.0,515.03,425.75
2016,6,5,6,15,556.5,62.0,1.85,13.5,210.0,589.83,484.24
2016,6,5,6,30,615.0,69.0,1.8,14.0,259.0,666.71,541.25
2016,6,5,6,45,657.0,74.5,1.8,14.5,310.0,728.12,584.39
2016,6,5,7,0,699.0,80.0,1.8,15.0,361.0,789.59,625.85
2016,6,5,7,15,385.0,141.5,1.8,15.5,299.5,571.9,460.61
2016,6,5,7,30,71.0,203.0,1.8,16.0,238.0,282.83,227.66
2016,6,5,7,45,438.5,149.5,1.8,16.5,400.5,641.86,513.24
2016,6,5,8,0,806.0,96.0,1.8,17.0,563.0,952.57,726.88
2016,6,5,8,15,823.0,99.0,1.85,17.5,610.0,978.16,737.41
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,1000.82,749.33
2016,6,5,8,45,853.5,104.5,2.0,18.5,700.5,1003.76,748.98
2016,6,5,9,0,867.0,107.0,2.1,19.0,744.0,1015.82,754.97
2016,6,5,9,15,877.5,109.0,2.15,19.5,782.5,1020.93,755.78
2016,6,5,9,30,888.0,111.0,2.2,20.0,821.0,1022.61,754.57
2016,6,5,9,45,902.5,108.5,2.3,20.5,856.0,1020.0,751.32
2016,6,5,10,0,917.0,106.0,2.4,21.0,891.0,1013.89,745.94
2016,6,5,10,15,922.5,107.0,2.4,21.0,918.0,999.17,735.45
2016,6,5,10,30,928.0,108.0,2.4,21.0,945.0,981.04,722.93
2016,6,5,10,45,931.5,109.5,2.45,21.5,964.5,958.21,706.57
2016,6,5,11,0,935.0,111.0,2.5,22.0,984.0,932.17,688.18
2016,6,5,11,15,937.0,111.5,2.5,22.0,997.0,900.87,667.21
2016,6,5,11,30,939.0,112.0,2.5,22.0,1010.0,866.77,644.36
2016,6,5,11,45,940.0,112.5,2.5,22.0,1015.5,829.28,619.13
2016,6,5,12,0,941.0,113.0,2.5,22.0,1021.0,789.46,592.17
2016,6,5,12,15,941.0,113.0,2.45,22.0,1019.5,746.44,560.56
2016,6,5,12,30,941.0,113.0,2.4,22.0,1018.0,701.61,526.91
2016,6,5,12,45,931.5,118.0,2.4,22.0,1007.0,653.13,490.05
2016,6,5,13,0,922.0,123.0,2.4,22.0,996.0,603.88,451.7
2016,6,5,13,15,919.0,122.5,2.4,22.0,979.5,553.55,411.55
2016,6,5,13,30,916.0,122.0,2.4,22.0,963.0,502.41,369.62
2016,6,5,13,45,912.5,120.0,2.4,22.5,940.5,449.45,324.56
2016,6,5,14,0,909.0,118.0,2.4,23.0,918.0,396.12,278.35
2016,6,5,14,15,902.5,116.5,2.45,22.5,888.0,342.08,232.19
2016,6,5,14,30,896.0,115.0,2.5,22.0,858.0,288.36,186.33
2016,6,5,14,45,888.5,112.5,2.55,22.0,823.0,234.38,141.74
2016,6,5,15,0,881.0,110.0,2.6,22.0,788.0,181.24,102.51
2016,6,5,15,15,869.5,108.0,2.65,21.5,746.5,129.15,73.79
2016,6,5,15,30,858.0,106.0,2.7,21.0,705.0,86.38,67.62
2016,6,5,15,45,844.0,102.5,2.75,21.0,660.0,74.48,57.81
2016,6,5,16,0,830.0,99.0,2.8,21.0,615.0,73.47,57.15
2016,6,5,16,15,810.5,96.0,2.8,20.5,566.5,72.59,56.7
2016,6,5,16,30,791.0,93.0,2.8,20.0,518.0,71.63,56.2
2016,6,5,16,45,766.5,88.5,2.85,20.0,467.5,69.43,54.51
2016,6,5,17,0,742.0,84.0,2.9,20.0,417.0,67.12,52.71
2016,6,5,17,15,707.0,79.5,2.85,19.0,365.0,59.16,46.19
2016,6,5,17,30,672.0,75.0,2.8,18.0,313.0,56.76,44.42
2016,6,5,17,45,624.0,68.5,2.8,17.5,263.0,52.67,40.98
2016,6,5,18,0,576.0,62.0,2.8,17.0,213.0,48.47,37.32
2016,6,5,18,15,504.0,54.0,2.7,16.5,165.5,42.81,32.21
2016,6,5,18,30,432.0,46.0,2.6,16.0,118.0,37.05,26.83
2016,6,5,18,45,322.5,35.0,2.55,15.5,79.0,28.44,18.7
2016,6,5,19,0,213.0,24.0,2.5,15.0,40.0,19.67,8.11
2016,6,5,19,15,106.5,12.0,2.5,14.5,20.0,10.24,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,55.64,0.0
2016,6,6,5,15,194.5,22.5,2.5,12.0,42.0,201.32,129.59
2016,6,6,5,30,316.0,35.0,2.5,12.0,72.0,319.38,260.35
2016,6,6,5,45,400.0,44.0,2.5,12.5,114.0,407.3,338.68
2016,6,6,6,0,484.0,53.0,2.5,13.0,156.0,500.95,416.72
2016,6,6,6,15,540.5,59.5,2.45,13.5,203.0,572.75,473.82
2016,6,6,6,30,597.0,66.0,2.4,14.0,250.0,646.62,529.65
2016,6,6,6,45,634.0,72.0,2.4,14.5,299.0,703.64,570.48
2016,6,6,7,0,671.0,78.0,2.4,15.0,348.0,760.57,609.69
2016,6,6,7,15,361.5,137.5,2.4,15.5,285.5,544.34,442.38
2016,6,6,7,30,52.0,197.0,2.4,16.0,223.0,256.59,206.9
2016,6,6,7,45,87.0,226.5,2.4,16.5,275.0,322.42,260.25
2016,6,6,8,0,122.0,256.0,2.4,17.0,327.0,409.8,327.42
2016,6,6,8,15,228.5,266.0,2.4,17.0,412.5,524.25,416.33
2016,6,6,8,30,335.0,276.0,2.4,17.0,498.0,662.14,518.49
2016,6,6,8,45,585.0,190.0,2.45,17.5,608.0,847.68,653.66
2016,6,6,9,0,835.0,104.0,2.5,18.0,718.0,979.99,740.07
2016,6,6,9,15,846.0,106.0,2.5,18.5,756.0,985.9,739.72
2016,6,6,9,30,857.0,108.0,2.5,19.0,794.0,988.49,738.6
2016,6,6,9,45,865.0,110.0,2.55,19.5,826.5,984.7,733.93
2016,6,6,10,0,873.0,112.0,2.6,20.0,859.0,977.51,727.21
2016,6,6,10,15,879.5,113.0,2.6,20.0,885.5,964.48,717.69
2016,6,6,10,30,886.0,114.0,2.6,20.0,912.0,948.14,706.15
2016,6,6,10,45,599.5,283.0,2.65,20.0,828.0,839.1,629.38
2016,6,6,11,0,313.0,452.0,2.7,20.0,744.0,703.54,527.9
2016,6,6,11,15,607.0,284.5,2.65,20.0,861.0,792.3,597.6
2016,6,6,11,30,901.0,117.0,2.6,20.0,978.0,840.89,633.39
2016,6,6,11,45,654.0,268.5,2.6,20.5,896.0,752.49,566.36
2016,6,6,12,0,407.0,420.0,2.6,21.0,814.0,659.01,494.09
2016,6,6,12,15,358.5,442.0,2.6,21.0,788.5,614.01,461.12
2016,6,6,12,30,310.0,464.0,2.6,21.0,763.0,572.55,430.15
2016,6,6,12,45,599.5,294.0,2.6,21.0,864.5,588.55,444.39
2016,6,6,13,0,889.0,124.0,2.6,21.0,966.0,587.38,442.96
2016,6,6,13,15,885.5,123.0,2.6,21.0,950.0,538.14,403.05
2016,6,6,13,30,882.0,122.0,2.6,21.0,934.0,488.21,361.78
2016,6,6,13,45,877.0,121.0,2.6,21.0,911.0,437.15,318.58
2016,6,6,14,0,872.0,120.0,2.6,21.0,888.0,385.89,274.26
2016,6,6,14,15,672.5,219.0,2.6,20.5,799.0,331.35,233.01
2016,6,6,14,30,473.0,318.0,2.6,20.0,710.0,307.66,218.38
2016,6,6,14,45,655.5,216.0,2.65,20.0,735.0,242.91,159.3
2016,6,6,15,0,838.0,114.0,2.7,20.0,760.0,179.6,103.68
2016,6,6,15,15,826.5,112.0,2.7,19.5,720.0,119.34,67.23
2016,6,6,15,30,815.0,110.0,2.7,19.0,680.0,76.87,60.11
2016,6,6,15,45,799.0,107.5,2.75,19.0,636.0,76.73,60.21
2016,6,6,16,0,783.0,105.0,2.8,19.0,592.0,76.52,60.21
2016,6,6,16,15,763.0,101.5,2.85,18.5,545.0,75.5,59.65
2016,6,6,16,30,743.0,98.0,2.9,18.0,498.0,74.38,59.02
2016,6,6,16,45,717.5,93.5,2.95,17.5,449.5,66.13,52.2
2016,6,6,17,0,692.0,89.0,3.0,17.0,401.0,64.21,50.83
2016,6,6,17,15,657.0,84.0,3.0,16.5,351.0,61.72,48.92
2016,6,6,17,30,622.0,79.0,3.0,16.0,301.0,59.15,46.89
2016,6,6,17,45,575.5,72.0,3.0,15.5,252.5,54.86,43.26
2016,6,6,18,0,529.0,65.0,3.0,15.0,204.0,50.45,39.4
2016,6,6,18,15,459.0,56.5,2.95,14.5,159.0,44.53,34.02
2016,6,6,18,30,389.0,48.0,2.9,14.0,114.0,38.5,28.35
2016,6,6,18,45,288.0,36.5,2.9,14.0,76.5,29.59,19.85
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.45,8.31
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,44.86,0.0
2016,6,7,5,15,172.0,24.5,2.4,12.0,42.0,185.49,119.81
2016,6,7,5,30,289.0,38.0,2.4,12.0,72.0,302.53,246.55
2016,6,7,5,45,379.5,47.5,2.45,12.5,114.5,395.55,329.25
2016,6,7,6,0,470.0,57.0,2.5,13.0,157.0,494.56,411.74
2016,6,7,6,15,528.5,64.0,2.45,13.0,205.0,568.52,471.44
2016,6,7,6,30,587.0,71.0,2.4,13.0,253.0,644.56,530.07
2016,6,7,6,45,293.5,71.0,2.35,13.5,162.0,381.07,319.82
2016,6,7,7,0,0.0,71.0,2.3,14.0,71.0,58.88,44.45
2016,6,7,7,15,0.0,90.5,2.25,14.5,90.5,76.26,59.15
2016,6,7,7,30,0.0,110.0,2.2,15.0,110.0,94.18,73.77
2016,6,7,7,45,0.0,131.0,2.15,15.5,131.0,113.52,89.34
2016,6,7,8,0,0.0,152.0,2.1,16.0,152.0,132.78,104.59
2016,6,7,8,15,2.0,166.5,2.1,16.5,168.0,147.61,116.16
2016,6,7,8,30,4.0,181.0,2.1,17.0,184.0,162.39,127.54
2016,6,7,8,45,7.5,204.0,2.15,17.5,209.5,186.75,146.52
2016,6,7,9,0,11.0,227.0,2.2,18.0,235.0,210.9,165.04
2016,6,7,9,15,37.0,292.5,2.25,18.5,322.0,318.68,248.87
2016,6,7,9,30,63.0,358.0,2.3,19.0,409.0,409.25,316.62
2016,6,7,9,45,45.0,344.5,2.35,19.5,382.0,371.48,286.24
2016,6,7,10,0,27.0,331.0,2.4,20.0,355.0,335.28,257.62
2016,6,7,10,15,43.5,371.5,2.45,20.0,410.5,386.33,296.2
2016,6,7,10,30,60.0,412.0,2.5,20.0,466.0,435.24,332.27
2016,6,7,10,45,229.5,407.5,2.6,20.0,621.0,605.4,460.29
2016,6,7,11,0,399.0,403.0,2.7,20.0,776.0,734.41,553.77
2016,6,7,11,15,654.5,263.0,2.75,20.0,884.5,814.54,614.36
2016,6,7,11,30,910.0,123.0,2.8,20.0,993.0,853.93,643.49
2016,6,7,11,45,680.5,271.5,2.85,20.0,925.0,776.05,585.33
2016,6,7,12,0,451.0,420.0,2.9,20.0,857.0,691.79,520.8
2016,6,7,12,15,682.5,271.0,2.9,20.0,929.5,702.19,532.22
2016,6,7,12,30,914.0,122.0,2.9,20.0,1002.0,692.65,527.29
2016,6,7,12,45,916.5,119.0,2.95,20.0,994.5,646.69,491.75
2016,6,7,13,0,919.0,116.0,3.0,20.0,987.0,599.18,454.28
2016,6,7,13,15,916.0,115.5,3.0,20.0,971.0,549.21,413.72
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,498.42,371.4
2016,6,7,13,45,907.0,115.0,3.05,20.0,932.0,446.14,326.92
2016,6,7,14,0,901.0,115.0,3.1,20.0,909.0,393.7,281.31
2016,6,7,14,15,894.5,113.5,3.1,19.5,879.5,340.2,234.7
2016,6,7,14,30,888.0,112.0,3.1,19.0,850.0,287.02,188.45
2016,6,7,14,45,876.0,112.0,3.15,19.0,814.0,234.3,144.2
2016,6,7,15,0,864.0,112.0,3.2,19.0,778.0,182.83,105.55
2016,6,7,15,15,472.5,213.0,3.2,18.5,574.5,152.56,104.16
2016,6,7,15,30,81.0,314.0,3.2,18.0,371.0,211.95,173.56
2016,6,7,15,45,53.5,274.0,3.2,18.0,311.0,189.83,155.54
2016,6,7,16,0,26.0,234.0,3.2,18.0,251.0,177.89,146.06
2016,6,7,16,15,31.5,222.0,3.15,17.5,240.5,158.81,130.75
2016,6,7,16,30,37.0,210.0,3.1,17.0,230.0,150.86,124.71
2016,6,7,16,45,23.0,181.0,3.1,17.0,193.0,139.27,115.27
2016,6,7,17,0,9.0,152.0,3.1,17.0,156.0,118.5,97.83
2016,6,7,17,15,5.5,134.5,3.1,16.5,137.0,105.31,86.93
2016,6,7,17,30,2.0,117.0,3.1,16.0,118.0,92.04,75.76
2016,6,7,17,45,1.0,98.5,3.1,15.5,99.0,78.02,63.7
2016,6,7,18,0,0.0,80.0,3.1,15.0,80.0,63.9,51.3
2016,6,7,18,15,0.0,62.0,3.0,14.5,62.0,50.02,38.89
2016,6,7,18,30,0.0,44.0,2.9,14.0,44.0,36.0,26.17
2016,6,7,18,45,0.0,29.5,2.85,13.5,29.5,24.38,15.44
2016,6,7,19,0,0.0,15.0,2.8,13.0,15.0,12.36,3.43
2016,6,7,19,15,0.0,7.5,2.8,12.5,7.5,6.4,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,100.0,12.0,2.9,11.0,15.0,74.71,0.0
2016,6,8,5,15,234.0,23.5,2.95,11.0,46.5,229.85,150.89
2016,6,8,5,30,368.0,35.0,3.0,11.0,78.0,357.12,292.59
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.0,447.31,373.17
2016,6,8,6,0,540.0,51.0,3.3,12.0,166.0,543.17,453.7
2016,6,8,6,15,270.0,59.5,3.35,12.0,117.0,333.41,283.87
2016,6,8,6,30,0.0,68.0,3.4,12.0,68.0,57.36,43.8
2016,6,8,6,45,0.0,81.0,3.5,12.5,81.0,69.11,53.88
2016,6,8,7,0,0.0,94.0,3.6,13.0,94.0,80.79,63.55
2016,6,8,7,15,40.0,149.5,3.65,13.0,169.5,190.27,156.98
2016,6,8,7,30,80.0,205.0,3.7,13.0,245.0,294.06,242.76
2016,6,8,7,45,175.5,225.0,3.75,13.5,323.5,429.13,352.46
2016,6,8,8,0,271.0,245.0,3.8,14.0,402.0,567.76,460.25
2016,6,8,8,15,173.5,267.5,3.8,14.5,371.5,470.39,379.45
2016,6,8,8,30,76.0,290.0,3.8,15.0,341.0,370.59,296.87
2016,6,8,8,45,78.5,311.5,3.85,15.5,367.0,391.97,312.51
2016,6,8,9,0,81.0,333.0,3.9,16.0,393.0,412.65,327.04
2016,6,8,9,15,200.0,346.5,3.9,16.0,504.5,563.06,444.34
2016,6,8,9,30,319.0,360.0,3.9,16.0,616.0,709.61,553.7
2016,6,8,9,45,601.5,240.0,3.9,16.5,746.5,880.26,681.11
2016,6,8,10,0,884.0,120.0,3.9,17.0,877.0,997.03,759.87
2016,6,8,10,15,726.5,224.0,3.9,17.0,859.0,950.39,725.85
2016,6,8,10,30,569.0,328.0,3.9,17.0,841.0,875.58,668.86
2016,6,8,10,45,733.5,228.5,3.9,17.0,905.0,911.75,698.5
2016,6,8,11,0,898.0,129.0,3.9,17.0,969.0,917.58,701.75
2016,6,8,11,15,751.5,235.0,3.95,17.0,944.5,872.55,669.01
2016,6,8,11,30,605.0,341.0,4.0,17.0,920.0,810.64,620.69
2016,6,8,11,45,753.0,237.5,4.05,17.0,962.5,804.63,619.81
2016,6,8,12,0,901.0,134.0,4.1,17.0,1005.0,778.95,603.94
2016,6,8,12,15,901.0,134.0,4.1,17.0,1003.5,737.26,571.98
2016,6,8,12,30,901.0,134.0,4.1,17.0,1002.0,693.91,538.22
2016,6,8,12,45,699.0,264.0,4.1,17.0,934.0,627.93,484.53
2016,6,8,13,0,497.0,394.0,4.1,17.0,866.0,571.2,438.46
2016,6,8,13,15,508.5,379.5,4.05,17.0,855.0,532.33,407.47
2016,6,8,13,30,520.0,365.0,4.0,17.0,844.0,492.54,374.92
2016,6,8,13,45,686.0,255.5,4.0,17.0,870.5,446.47,335.09
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,393.1,286.2
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,340.05,239.55
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,287.62,193.51
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,234.46,148.05
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,181.9,107.41
2016,6,8,15,15,694.0,175.0,3.8,15.5,691.0,142.21,90.1
2016,6,8,15,30,558.0,219.0,3.8,15.0,611.0,130.58,107.07
2016,6,8,15,45,580.0,194.0,3.8,15.0,578.0,117.97,96.59
2016,6,8,16,0,602.0,169.0,3.8,15.0,545.0,106.1,86.69
2016,6,8,16,15,524.5,177.0,3.8,14.5,486.0,113.71,93.72
2016,6,8,16,30,447.0,185.0,3.8,14.0,427.0,119.55,99.26
2016,6,8,16,45,407.5,172.5,3.8,14.0,377.0,113.54,94.38
2016,6,8,17,0,368.0,160.0,3.8,14.0,327.0,107.22,89.19
2016,6,8,17,15,301.0,148.0,3.75,13.5,273.5,104.64,87.39
2016,6,8,17,30,234.0,136.0,3.7,13.0,220.0,96.65,80.74
2016,6,8,17,45,210.5,118.5,3.7,13.0,185.5,85.43,70.92
2016,6,8,18,0,187.0,101.0,3.7,13.0,151.0,73.84,60.58
2016,6,8,18,15,161.0,81.5,3.55,12.5,118.0,60.56,48.6
2016,6,8,18,30,135.0,62.0,3.4,12.0,85.0,46.87,36.04
2016,6,8,18,45,95.0,44.0,3.3,12.0,57.5,33.79,23.74
2016,6,8,19,0,55.0,26.0,3.2,12.0,30.0,20.88,9.98
2016,6,8,19,15,27.5,13.0,3.15,12.0,15.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,11.0,13.0,48.26,0.0
2016,6,9,5,15,181.0,25.0,3.25,11.5,43.5,192.69,126.05
2016,6,9,5,30,303.0,38.0,3.4,12.0,74.0,312.53,255.59
2016,6,9,5,45,391.5,48.0,3.6,12.5,117.0,405.05,338.57
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,503.5,421.69
2016,6,9,6,15,240.0,66.5,3.8,13.0,117.5,318.85,270.45
2016,6,9,6,30,0.0,75.0,3.8,13.0,75.0,64.73,49.93
2016,6,9,6,45,0.0,90.0,3.8,13.5,90.0,78.48,61.64
2016,6,9,7,0,0.0,105.0,3.8,14.0,105.0,92.09,72.86
2016,6,9,7,15,0.0,108.5,3.75,14.0,108.5,93.9,74.12
2016,6,9,7,30,0.0,112.0,3.7,14.0,112.0,96.12,75.71
2016,6,9,7,45,0.0,124.5,3.7,14.5,124.5,107.21,84.53
2016,6,9,8,0,0.0,137.0,3.7,15.0,137.0,118.26,93.21
2016,6,9,8,15,2.0,158.0,3.65,15.0,159.5,139.41,110.36
2016,6,9,8,30,4.0,179.0,3.6,15.0,182.0,160.47,127.26
2016,6,9,8,45,6.5,195.5,3.55,15.5,200.0,177.6,140.6
2016,6,9,9,0,9.0,212.0,3.5,16.0,218.0,194.58,153.68
2016,6,9,9,15,10.5,228.0,3.45,16.0,236.5,209.9,165.56
2016,6,9,9,30,12.0,244.0,3.4,16.0,255.0,225.01,177.22
2016,6,9,9,45,19.5,287.0,3.4,16.5,304.5,270.98,212.88
2016,6,9,10,0,27.0,330.0,3.4,17.0,354.0,334.35,261.23
2016,6,9,10,15,26.0,336.5,3.35,17.0,360.0,335.38,261.34
2016,6,9,10,30,25.0,343.0,3.3,17.0,366.0,336.23,261.55
2016,6,9,10,45,38.0,381.5,3.3,17.5,417.0,379.59,294.08
2016,6,9,11,0,51.0,420.0,3.3,18.0,468.0,420.71,324.24
2016,6,9,11,15,67.5,442.5,3.3,18.0,506.5,447.8,344.39
2016,6,9,11,30,84.0,465.0,3.3,18.0,545.0,472.53,362.66
2016,6,9,11,45,88.0,464.0,3.35,18.5,548.5,464.95,356.15
2016,6,9,12,0,92.0,463.0,3.4,19.0,552.0,456.83,349.4
2016,6,9,12,15,291.0,436.0,3.45,19.0,716.5,563.79,431.4
2016,6,9,12,30,490.0,409.0,3.5,19.0,881.0,646.88,492.46
2016,6,9,12,45,710.0,260.5,3.55,19.0,937.5,632.74,483.25
2016,6,9,13,0,930.0,112.0,3.6,19.0,994.0,604.25,461.73
2016,6,9,13,15,679.0,248.5,3.65,18.5,887.0,523.6,398.57
2016,6,9,13,30,428.0,385.0,3.7,18.0,780.0,464.69,353.03
2016,6,9,13,45,673.0,245.5,3.75,18.0,848.0,435.43,325.67
2016,6,9,14,0,918.0,106.0,3.8,18.0,916.0,395.81,285.83
2016,6,9,14,15,911.5,104.5,3.8,18.0,886.5,341.56,237.45
2016,6,9,14,30,905.0,103.0,3.8,18.0,857.0,287.63,189.62
2016,6,9,14,45,897.0,101.0,3.85,18.0,821.5,233.61,143.64
2016,6,9,15,0,889.0,99.0,3.9,18.0,786.0,180.48,102.92
2016,6,9,15,15,877.5,97.5,3.95,17.5,745.5,128.46,72.44
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,80.68,63.87
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,79.5,63.07
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,78.18,62.12
2016,6,9,16,15,817.5,88.0,4.1,16.5,567.0,67.18,52.93
2016,6,9,16,30,799.0,85.0,4.1,16.0,519.0,66.02,52.22
2016,6,9,16,45,774.0,82.0,4.15,16.0,469.0,64.68,51.25
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,63.3,50.22
2016,6,9,17,15,716.0,74.5,4.2,15.5,368.0,60.63,48.14
2016,6,9,17,30,683.0,70.0,4.2,15.0,317.0,53.11,41.71
2016,6,9,17,45,636.0,65.0,4.2,14.5,267.0,50.0,39.11
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,46.86,36.36
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,41.96,31.89
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,37.0,27.19
2016,6,9,18,45,350.0,36.0,3.95,12.5,84.5,29.25,19.78
2016,6,9,19,0,246.0,26.0,3.9,12.0,45.0,21.38,10.57
2016,6,9,19,15,123.0,13.0,3.85,12.0,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,10,5,0,113.0,11.0,3.4,11.0,14.0,82.15,0.0
2016,6,10,5,15,245.0,22.0,3.55,11.5,46.0,235.57,155.47
2016,6,10,5,30,377.0,33.0,3.7,12.0,78.0,360.93,295.32
2016,6,10,5,45,457.5,41.0,3.85,12.5,121.0,446.89,372.54
2016,6,10,6,0,538.0,49.0,4.0,13.0,164.0,538.32,449.72
2016,6,10,6,15,592.5,55.0,4.05,13.5,212.0,609.4,507.18
2016,6,10,6,30,647.0,61.0,4.1,14.0,260.0,682.42,563.45
2016,6,10,6,45,681.5,66.0,4.2,14.5,310.0,732.18,599.77
2016,6,10,7,0,716.0,71.0,4.3,15.0,360.0,787.12,638.92
2016,6,10,7,15,744.0,75.0,4.3,15.0,410.0,833.68,671.28
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,878.73,701.85
2016,6,10,7,45,791.5,83.0,4.3,15.5,508.5,913.52,723.08
2016,6,10,8,0,811.0,87.0,4.3,16.0,557.0,945.9,742.29
2016,6,10,8,15,827.5,89.5,4.3,16.5,604.0,958.92,747.62
2016,6,10,8,30,844.0,92.0,4.3,17.0,651.0,980.75,759.45
2016,6,10,8,45,854.5,96.0,4.3,17.5,693.0,995.22,766.01
2016,6,10,9,0,865.0,100.0,4.3,18.0,735.0,1006.4,770.42
2016,6,10,9,15,875.5,102.0,4.25,18.0,774.0,1011.94,772.23
2016,6,10,9,30,886.0,104.0,4.2,18.0,813.0,1014.08,771.91
2016,6,10,9,45,896.0,104.5,4.2,18.5,846.5,1010.64,766.79
2016,6,10,10,0,906.0,105.0,4.2,19.0,880.0,1003.74,759.53
2016,6,10,10,15,912.0,106.0,4.2,19.0,907.5,990.0,749.23
2016,6,10,10,30,918.0,107.0,4.2,19.0,935.0,972.88,736.8
2016,6,10,10,45,922.5,108.5,4.25,19.0,956.0,951.53,721.86
2016,6,10,11,0,927.0,110.0,4.3,19.0,977.0,926.94,704.74
2016,6,10,11,15,930.5,110.5,4.3,19.0,991.0,897.47,684.02
2016,6,10,11,30,934.0,111.0,4.3,19.0,1005.0,865.11,661.3
2016,6,10,11,45,936.0,111.0,4.3,19.0,1011.5,828.45,635.49
2016,6,10,12,0,938.0,111.0,4.3,19.0,1018.0,789.42,607.9
2016,6,10,12,15,938.5,111.0,4.3,19.0,1017.0,747.17,576.09
2016,6,10,12,30,939.0,111.0,4.3,19.0,1016.0,703.07,541.98
2016,6,10,12,45,762.0,229.5,4.3,19.0,959.5,641.89,492.3
2016,6,10,13,0,585.0,348.0,4.3,19.0,903.0,589.21,449.42
2016,6,10,13,15,739.5,240.5,4.3,19.0,930.5,549.3,418.02
2016,6,10,13,30,894.0,133.0,4.3,19.0,958.0,504.88,380.36
2016,6,10,13,45,891.5,130.5,4.3,19.0,936.0,453.21,335.79
2016,6,10,14,0,889.0,128.0,4.3,19.0,914.0,401.1,289.92
2016,6,10,14,15,633.5,243.0,4.3,18.5,793.5,339.06,243.62
2016,6,10,14,30,378.0,358.0,4.3,18.0,673.0,322.42,236.36
2016,6,10,14,45,621.0,238.0,4.3,18.0,729.5,254.24,171.62
2016,6,10,15,0,864.0,118.0,4.3,18.0,786.0,189.83,111.36
2016,6,10,15,15,748.5,155.0,4.3,18.0,712.5,136.32,82.18
2016,6,10,15,30,633.0,192.0,4.3,18.0,639.0,113.3,91.29
2016,6,10,15,45,630.5,176.5,4.3,18.0,597.0,107.53,86.67
2016,6,10,16,0,628.0,161.0,4.3,18.0,555.0,101.2,81.53
2016,6,10,16,15,702.5,130.0,4.3,17.5,538.0,85.52,68.49
2016,6,10,16,30,777.0,99.0,4.3,17.0,521.0,75.46,60.18
2016,6,10,16,45,752.5,94.5,4.3,16.5,471.0,73.44,58.76
2016,6,10,17,0,728.0,90.0,4.3,16.0,421.0,65.22,51.9
2016,6,10,17,15,692.5,85.0,4.25,15.5,369.5,62.7,49.97
2016,6,10,17,30,657.0,80.0,4.2,15.0,318.0,60.1,47.91
2016,6,10,17,45,608.0,74.0,4.2,15.0,268.0,56.54,44.83
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,52.91,41.58
2016,6,10,18,15,487.5,59.5,4.0,14.0,171.0,47.02,36.33
2016,6,10,18,30,416.0,51.0,3.8,13.0,124.0,41.02,30.76
2016,6,10,18,45,307.0,40.0,3.65,12.5,84.5,32.56,22.68
2016,6,10,19,0,198.0,29.0,3.5,12.0,45.0,22.5,11.63
2016,6,10,19,15,99.0,14.5,3.4,11.5,22.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,1.95,9.5,6.5,0.0,0.0
2016,6,11,5,0,61.0,12.0,1.9,10.0,13.0,49.5,0.0
2016,6,11,5,15,183.5,25.0,1.95,10.5,44.0,194.26,127.69
2016,6,11,5,30,306.0,38.0,2.0,11.0,75.0,314.43,256.85
2016,6,11,5,45,397.5,47.5,2.1,12.0,118.5,408.77,339.81
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,509.18,422.35
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,584.43,481.83
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,661.77,540.03
2016,6,11,6,45,650.0,77.0,2.2,15.0,310.0,724.18,583.34
2016,6,11,7,0,694.0,82.0,2.2,16.0,361.0,786.73,624.86
2016,6,11,7,15,724.0,86.0,2.15,16.5,411.5,834.27,654.8
2016,6,11,7,30,754.0,90.0,2.1,17.0,462.0,875.11,679.2
2016,6,11,7,45,777.5,93.5,2.1,17.5,512.0,912.95,701.44
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,948.49,721.7
2016,6,11,8,15,818.5,99.5,2.0,18.5,608.5,974.14,733.87
2016,6,11,8,30,836.0,102.0,1.9,19.0,655.0,996.9,743.97
2016,6,11,8,45,850.0,104.0,1.85,20.0,698.5,1000.02,740.39
2016,6,11,9,0,864.0,106.0,1.8,21.0,742.0,1012.32,743.11
2016,6,11,9,15,874.5,108.5,1.7,21.5,780.5,1018.31,742.42
2016,6,11,9,30,885.0,111.0,1.6,22.0,819.0,1020.88,739.69
2016,6,11,9,45,888.5,114.5,1.55,22.5,850.5,1014.02,731.91
2016,6,11,10,0,892.0,118.0,1.5,23.0,882.0,1003.74,722.26
2016,6,11,10,15,756.0,209.0,1.4,23.0,870.5,964.72,695.26
2016,6,11,10,30,620.0,300.0,1.3,23.0,859.0,898.76,648.52
2016,6,11,10,45,766.0,211.5,1.25,23.5,917.5,926.39,667.23
2016,6,11,11,0,912.0,123.0,1.2,24.0,976.0,926.1,664.14
2016,6,11,11,15,914.5,124.0,1.2,24.0,989.0,896.36,644.83
2016,6,11,11,30,917.0,125.0,1.2,24.0,1002.0,863.82,624.03
2016,6,11,11,45,740.0,249.0,1.2,24.5,960.0,806.07,582.6
2016,6,11,12,0,563.0,373.0,1.2,25.0,918.0,739.66,533.37
2016,6,11,12,15,525.0,391.5,1.3,25.0,899.5,692.55,501.93
2016,6,11,12,30,487.0,410.0,1.4,25.0,881.0,646.79,470.5
2016,6,11,12,45,708.5,262.5,1.55,25.5,939.5,634.78,464.17
2016,6,11,13,0,930.0,115.0,1.7,26.0,998.0,608.2,445.11
2016,6,11,13,15,927.5,114.5,1.85,25.5,982.5,558.11,407.68
2016,6,11,13,30,925.0,114.0,2.0,25.0,967.0,507.13,368.14
2016,6,11,13,45,919.0,113.5,2.2,25.0,944.0,454.03,324.99
2016,6,11,14,0,913.0,113.0,2.4,25.0,921.0,400.77,280.38
2016,6,11,14,15,907.0,112.0,2.5,25.0,891.5,347.22,234.54
2016,6,11,14,30,901.0,111.0,2.6,25.0,862.0,293.91,188.93
2016,6,11,14,45,890.0,110.5,2.75,25.0,826.0,240.42,144.96
2016,6,11,15,0,879.0,110.0,2.9,25.0,790.0,188.09,106.02
2016,6,11,15,15,868.0,107.5,2.95,24.5,749.5,135.93,75.73
2016,6,11,15,30,857.0,105.0,3.0,24.0,709.0,85.66,66.17
2016,6,11,15,45,838.5,104.0,3.05,24.0,663.5,75.07,57.57
2016,6,11,16,0,820.0,103.0,3.1,24.0,618.0,75.67,58.26
2016,6,11,16,15,801.0,99.5,3.05,23.5,570.0,74.57,57.64
2016,6,11,16,30,782.0,96.0,3.0,23.0,522.0,73.37,56.95
2016,6,11,16,45,753.5,93.0,3.0,22.5,471.5,72.31,56.37
2016,6,11,17,0,725.0,90.0,3.0,22.0,421.0,65.15,50.56
2016,6,11,17,15,691.0,85.0,2.95,21.0,370.0,62.65,48.8
2016,6,11,17,30,657.0,80.0,2.9,20.0,319.0,60.06,46.9
2016,6,11,17,45,608.0,74.0,2.85,19.5,268.5,56.5,43.97
2016,6,11,18,0,559.0,68.0,2.8,19.0,218.0,52.87,40.87
2016,6,11,18,15,490.5,59.5,2.75,18.0,171.5,47.0,35.72
2016,6,11,18,30,422.0,51.0,2.7,17.0,125.0,41.01,30.25
2016,6,11,18,45,319.5,39.5,2.65,16.5,85.5,32.12,21.94
2016,6,11,19,0,217.0,28.0,2.6,16.0,46.0,21.79,11.01
2016,6,11,19,15,108.5,14.0,2.55,15.5,23.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,11.0,13.0,39.82,0.0
2016,6,12,5,15,163.5,26.5,2.2,11.5,43.5,183.44,119.72
2016,6,12,5,30,281.0,41.0,2.3,12.0,74.0,298.86,243.44
2016,6,12,5,45,373.0,51.0,2.4,12.5,117.0,393.41,327.49
2016,6,12,6,0,465.0,61.0,2.5,13.0,160.0,494.25,411.53
2016,6,12,6,15,525.0,68.5,2.45,13.5,208.5,570.3,471.96
2016,6,12,6,30,585.0,76.0,2.4,14.0,257.0,648.38,531.02
2016,6,12,6,45,634.0,80.5,2.35,14.5,308.5,714.21,578.07
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,780.4,623.42
2016,6,12,7,15,713.5,89.5,2.25,15.0,410.5,828.89,655.54
2016,6,12,7,30,744.0,94.0,2.2,15.0,461.0,870.12,681.79
2016,6,12,7,45,770.5,96.5,2.15,15.5,511.5,909.62,704.98
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,946.88,726.09
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,972.64,739.03
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,995.49,749.99
2016,6,12,8,45,845.5,107.0,1.95,17.5,698.0,1011.5,756.35
2016,6,12,9,0,860.0,109.0,1.9,18.0,741.0,1011.74,752.49
2016,6,12,9,15,870.0,111.0,1.9,18.5,779.5,1016.66,752.71
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,1018.21,750.82
2016,6,12,9,45,893.5,111.5,1.9,19.5,852.5,1016.09,746.76
2016,6,12,10,0,907.0,110.0,1.9,20.0,887.0,1010.51,740.66
2016,6,12,10,15,912.5,111.0,1.95,20.0,913.5,996.24,731.19
2016,6,12,10,30,918.0,112.0,2.0,20.0,940.0,978.61,719.7
2016,6,12,10,45,921.5,113.0,2.1,20.5,960.0,955.83,704.12
2016,6,12,11,0,925.0,114.0,2.2,21.0,980.0,929.89,686.47
2016,6,12,11,15,927.5,114.5,2.25,21.0,993.0,899.62,666.72
2016,6,12,11,30,930.0,115.0,2.3,21.0,1006.0,866.54,645.01
2016,6,12,11,45,929.5,116.0,2.4,21.0,1011.0,828.9,620.46
2016,6,12,12,0,929.0,117.0,2.5,21.0,1016.0,789.03,594.1
2016,6,12,12,15,928.5,117.0,2.55,21.0,1014.0,746.41,563.41
2016,6,12,12,30,928.0,117.0,2.6,21.0,1012.0,702.05,530.53
2016,6,12,12,45,920.5,120.0,2.65,21.5,1001.5,654.1,493.2
2016,6,12,13,0,913.0,123.0,2.7,22.0,991.0,605.3,454.41
2016,6,12,13,15,909.5,122.5,2.7,21.5,974.5,555.45,415.39
2016,6,12,13,30,906.0,122.0,2.7,21.0,958.0,504.86,374.51
2016,6,12,13,45,900.5,121.0,2.7,21.0,934.5,452.53,330.44
2016,6,12,14,0,895.0,120.0,2.7,21.0,911.0,400.03,285.21
2016,6,12,14,15,888.0,118.5,2.65,21.0,881.5,346.77,238.74
2016,6,12,14,30,881.0,117.0,2.6,21.0,852.0,293.88,192.73
2016,6,12,14,45,872.0,115.0,2.6,21.0,817.0,240.88,148.35
2016,6,12,15,0,863.0,113.0,2.6,21.0,782.0,188.85,108.82
2016,6,12,15,15,851.0,110.5,2.55,20.5,741.5,137.45,78.31
2016,6,12,15,30,839.0,108.0,2.5,20.0,701.0,76.63,59.62
2016,6,12,15,45,824.5,105.0,2.45,20.0,656.5,75.39,58.8
2016,6,12,16,0,810.0,102.0,2.4,20.0,612.0,74.79,58.47
2016,6,12,16,15,790.5,99.0,2.35,19.5,564.5,74.01,58.11
