Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,30,771.0,96.0,2.3,19.0,517.0,73.16,57.7
2016,6,12,16,45,745.5,91.5,2.3,18.5,467.0,71.06,56.21
2016,6,12,17,0,720.0,87.0,2.3,18.0,417.0,63.0,49.53
2016,6,12,17,15,686.0,82.5,2.25,17.5,366.5,60.79,47.88
2016,6,12,17,30,652.0,78.0,2.2,17.0,316.0,58.51,46.12
2016,6,12,17,45,604.5,72.0,2.2,17.0,266.0,54.9,43.03
2016,6,12,18,0,557.0,66.0,2.2,17.0,216.0,51.23,39.78
2016,6,12,18,15,489.0,58.0,2.15,16.0,170.0,45.72,34.91
2016,6,12,18,30,421.0,50.0,2.1,15.0,124.0,40.11,29.74
2016,6,12,18,45,321.0,39.0,2.05,14.5,85.0,31.65,21.77
2016,6,12,19,0,221.0,28.0,2.0,14.0,46.0,21.79,11.3
2016,6,12,19,15,110.5,14.0,2.05,13.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,2.8,11.0,14.0,53.94,0.0
2016,6,13,5,15,187.5,25.0,2.8,11.0,44.0,196.74,128.96
2016,6,13,5,30,307.0,38.0,2.8,11.0,74.0,314.83,257.91
2016,6,13,5,45,398.0,47.0,2.85,11.5,117.0,408.21,341.32
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,507.53,424.56
2016,6,13,6,15,257.5,84.0,2.9,12.5,140.0,338.55,286.47
2016,6,13,6,30,26.0,112.0,2.9,13.0,120.0,144.55,118.51
2016,6,13,6,45,32.0,132.0,2.95,13.5,143.5,170.74,140.64
2016,6,13,7,0,38.0,152.0,3.0,14.0,167.0,196.76,161.77
2016,6,13,7,15,24.5,159.0,3.0,14.0,169.5,171.17,139.5
2016,6,13,7,30,11.0,166.0,3.0,14.0,172.0,162.33,131.14
2016,6,13,7,45,10.5,177.0,3.05,14.5,183.0,170.58,137.2
2016,6,13,8,0,10.0,188.0,3.1,15.0,194.0,178.94,143.26
2016,6,13,8,15,26.0,228.0,3.15,15.0,245.0,233.75,187.78
2016,6,13,8,30,42.0,268.0,3.2,15.0,296.0,310.63,248.77
2016,6,13,8,45,75.5,304.5,3.25,15.5,358.5,381.07,303.59
2016,6,13,9,0,109.0,341.0,3.3,16.0,421.0,450.35,356.19
2016,6,13,9,15,113.0,361.0,3.3,16.0,448.0,491.18,385.76
2016,6,13,9,30,117.0,381.0,3.3,16.0,475.0,509.12,398.2
2016,6,13,9,45,218.0,387.0,3.3,16.5,570.5,607.47,472.67
2016,6,13,10,0,319.0,393.0,3.3,17.0,666.0,720.66,554.62
2016,6,13,10,15,623.0,249.5,3.4,17.0,804.0,877.57,673.1
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,981.56,744.83
2016,6,13,10,45,931.5,107.0,3.6,17.5,963.0,959.69,727.61
2016,6,13,11,0,936.0,108.0,3.7,18.0,984.0,934.58,709.28
2016,6,13,11,15,938.5,108.5,3.8,18.0,997.5,904.19,688.64
2016,6,13,11,30,941.0,109.0,3.9,18.0,1011.0,870.95,665.94
2016,6,13,11,45,941.0,110.5,4.0,18.0,1017.0,833.93,640.43
2016,6,13,12,0,941.0,112.0,4.1,18.0,1023.0,794.57,613.06
2016,6,13,12,15,940.5,112.0,4.15,18.0,1021.5,751.61,581.04
2016,6,13,12,30,940.0,112.0,4.2,18.0,1020.0,706.87,546.59
2016,6,13,12,45,937.0,113.0,4.3,18.0,1010.5,659.77,509.72
2016,6,13,13,0,934.0,114.0,4.4,18.0,1001.0,611.43,471.02
2016,6,13,13,15,931.0,113.0,4.45,18.0,985.0,560.62,429.18
2016,6,13,13,30,928.0,112.0,4.5,18.0,969.0,508.98,385.52
2016,6,13,13,45,920.5,112.5,4.55,18.0,945.5,455.87,339.59
2016,6,13,14,0,913.0,113.0,4.6,18.0,922.0,402.72,292.62
2016,6,13,14,15,906.5,112.0,4.6,17.5,892.0,349.07,245.05
2016,6,13,14,30,900.0,111.0,4.6,17.0,862.0,295.7,197.75
2016,6,13,14,45,888.0,110.5,4.7,17.0,826.0,242.1,151.77
2016,6,13,15,0,876.0,110.0,4.8,17.0,790.0,189.76,111.08
2016,6,13,15,15,864.5,108.0,4.8,16.5,749.5,138.03,79.48
2016,6,13,15,30,853.0,106.0,4.8,16.0,709.0,87.88,70.3
2016,6,13,15,45,843.0,101.0,4.85,16.0,665.0,73.21,57.9
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,71.29,56.41
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,70.34,55.89
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,69.31,55.29
2016,6,13,16,45,777.0,84.5,4.9,15.0,476.0,66.41,52.95
2016,6,13,17,0,759.0,79.0,4.9,15.0,427.0,63.32,50.43
2016,6,13,17,15,726.5,75.0,4.9,14.5,376.0,61.03,48.67
2016,6,13,17,30,694.0,71.0,4.9,14.0,325.0,58.68,46.83
2016,6,13,17,45,645.0,66.0,4.9,14.0,274.0,50.73,39.83
2016,6,13,18,0,596.0,61.0,4.9,14.0,223.0,47.58,37.01
2016,6,13,18,15,530.0,54.0,4.8,13.5,176.0,42.7,32.57
2016,6,13,18,30,464.0,47.0,4.7,13.0,129.0,37.76,27.9
2016,6,13,18,45,352.5,37.5,4.65,12.5,88.5,30.43,20.89
2016,6,13,19,0,241.0,28.0,4.6,12.0,48.0,23.02,12.5
2016,6,13,19,15,120.5,14.0,4.6,12.0,24.0,11.95,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,64.0,12.0,3.7,10.0,14.0,51.34,0.0
2016,6,14,5,15,189.5,25.0,3.7,10.5,44.5,197.95,129.76
2016,6,14,5,30,315.0,38.0,3.7,11.0,75.0,320.48,263.14
2016,6,14,5,45,417.5,45.5,3.75,11.5,119.5,421.23,353.07
2016,6,14,6,0,520.0,53.0,3.8,12.0,164.0,528.45,443.16
2016,6,14,6,15,576.5,59.0,3.8,12.0,212.0,600.79,502.57
2016,6,14,6,30,633.0,65.0,3.8,12.0,260.0,675.11,561.03
2016,6,14,6,45,680.5,68.0,3.85,12.5,311.5,732.99,603.63
2016,6,14,7,0,728.0,71.0,3.9,13.0,363.0,797.5,649.7
2016,6,14,7,15,755.5,74.5,3.85,13.5,413.5,843.3,679.89
2016,6,14,7,30,783.0,78.0,3.8,14.0,464.0,887.53,708.18
2016,6,14,7,45,806.0,80.0,3.75,14.5,513.5,923.46,729.81
2016,6,14,8,0,829.0,82.0,3.7,15.0,563.0,945.7,741.37
2016,6,14,8,15,845.0,84.5,3.65,15.5,609.5,970.28,754.56
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,992.0,765.63
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,1006.08,771.4
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,1016.9,775.06
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,1021.18,776.26
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,1022.05,775.36
2016,6,14,9,45,904.0,100.5,3.5,17.5,849.0,1015.3,768.03
2016,6,14,10,0,905.0,106.0,3.5,18.0,880.0,1005.01,758.55
2016,6,14,10,15,910.5,107.0,3.55,18.0,907.0,991.0,748.53
2016,6,14,10,30,916.0,108.0,3.6,18.0,934.0,973.63,736.36
2016,6,14,10,45,920.5,109.0,3.65,18.0,954.5,952.03,721.39
2016,6,14,11,0,925.0,110.0,3.7,18.0,975.0,927.23,704.28
2016,6,14,11,15,927.0,110.5,3.75,18.0,988.0,896.74,683.26
2016,6,14,11,30,929.0,111.0,3.8,18.0,1001.0,863.48,660.26
2016,6,14,11,45,930.5,111.0,3.9,18.0,1007.0,826.81,634.99
2016,6,14,12,0,932.0,111.0,4.0,18.0,1013.0,787.8,607.86
2016,6,14,12,15,931.5,111.0,4.1,17.5,1011.5,745.27,577.47
2016,6,14,12,30,931.0,111.0,4.2,17.0,1010.0,700.99,544.46
2016,6,14,12,45,931.0,109.5,4.35,17.0,1001.5,654.33,508.06
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,606.25,469.54
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.5,556.07,428.73
2016,6,14,13,30,925.0,107.0,4.6,16.0,962.0,505.04,385.92
2016,6,14,13,45,919.0,106.5,4.65,16.0,938.5,452.12,339.7
2016,6,14,14,0,913.0,106.0,4.7,16.0,915.0,399.02,292.32
2016,6,14,14,15,907.0,105.0,4.7,15.5,886.0,345.63,244.48
2016,6,14,14,30,901.0,104.0,4.7,15.0,857.0,292.46,196.86
2016,6,14,14,45,894.5,101.5,4.7,15.0,823.0,238.7,150.0
2016,6,14,15,0,888.0,99.0,4.7,15.0,789.0,185.64,108.01
2016,6,14,15,15,877.5,97.0,4.7,15.0,749.0,133.47,75.49
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,82.8,66.2
2016,6,14,15,45,855.5,92.0,4.75,15.0,665.0,78.62,62.8
2016,6,14,16,0,844.0,89.0,4.8,15.0,621.0,77.04,61.62
2016,6,14,16,15,826.5,86.0,4.8,14.5,573.5,65.87,52.21
2016,6,14,16,30,809.0,83.0,4.8,14.0,526.0,64.67,51.44
2016,6,14,16,45,784.5,80.0,4.85,14.0,476.5,63.28,50.4
2016,6,14,17,0,760.0,77.0,4.9,14.0,427.0,61.83,49.31
2016,6,14,17,15,728.5,73.0,4.9,13.5,376.0,59.49,47.5
2016,6,14,17,30,697.0,69.0,4.9,13.0,325.0,57.09,45.6
2016,6,14,17,45,650.0,64.5,4.9,13.0,275.0,49.64,39.01
2016,6,14,18,0,603.0,60.0,4.9,13.0,225.0,46.84,36.5
2016,6,14,18,15,537.5,53.5,4.8,12.5,178.0,42.32,32.38
2016,6,14,18,30,472.0,47.0,4.7,12.0,131.0,37.78,28.05
2016,6,14,18,45,360.5,38.0,4.6,11.5,90.5,30.86,21.39
2016,6,14,19,0,249.0,29.0,4.5,11.0,50.0,23.91,13.39
2016,6,14,19,15,124.5,14.5,4.45,10.5,25.0,11.8,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.95,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,181.29,118.09
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,328.83,271.12
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,425.4,358.0
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,528.21,445.18
2016,6,15,6,15,577.0,59.0,4.15,11.5,212.0,600.97,504.6
2016,6,15,6,30,634.0,65.0,4.2,12.0,260.0,675.75,562.92
2016,6,15,6,45,679.0,68.5,4.3,12.5,311.5,737.59,609.11
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,794.87,650.29
2016,6,15,7,15,752.0,75.5,4.45,13.0,413.5,841.09,683.0
2016,6,15,7,30,780.0,79.0,4.5,13.0,464.0,885.78,713.96
2016,6,15,7,45,804.5,81.0,4.55,13.5,513.5,923.18,737.72
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,946.89,751.3
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,970.97,766.19
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,992.2,779.02
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,1007.05,786.79
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,1018.73,792.45
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,1023.67,794.17
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,1025.15,793.69
2016,6,15,9,45,910.0,97.5,4.85,15.5,850.5,1018.27,786.46
2016,6,15,10,0,913.0,101.0,4.9,16.0,882.0,1007.91,777.03
2016,6,15,10,15,918.5,102.0,4.9,16.0,909.0,993.94,766.33
2016,6,15,10,30,924.0,103.0,4.9,16.0,936.0,976.59,753.42
2016,6,15,10,45,928.5,104.0,4.95,16.0,956.5,954.98,738.01
2016,6,15,11,0,933.0,105.0,5.0,16.0,977.0,930.15,720.39
2016,6,15,11,15,936.0,105.5,5.0,16.0,991.0,900.46,698.99
2016,6,15,11,30,939.0,106.0,5.0,16.0,1005.0,867.9,675.54
2016,6,15,11,45,941.0,105.5,5.05,16.5,1011.5,831.0,647.96
2016,6,15,12,0,943.0,105.0,5.1,17.0,1018.0,791.73,618.61
2016,6,15,12,15,943.0,105.0,5.05,17.0,1017.0,749.27,586.15
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,704.98,551.04
2016,6,15,12,45,932.0,111.0,4.95,17.0,1004.5,656.82,512.2
2016,6,15,13,0,921.0,117.0,4.9,17.0,993.0,607.95,472.01
2016,6,15,13,15,918.0,116.5,4.85,16.5,977.5,558.14,431.1
2016,6,15,13,30,915.0,116.0,4.8,16.0,962.0,507.51,388.33
2016,6,15,13,45,914.0,112.5,4.8,16.0,940.0,455.02,342.31
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,401.91,294.77
2016,6,15,14,15,907.0,107.5,4.7,16.0,889.0,348.16,246.1
2016,6,15,14,30,901.0,106.0,4.6,16.0,860.0,294.66,197.87
2016,6,15,14,45,897.5,101.5,4.6,16.0,826.0,240.19,150.5
2016,6,15,15,0,894.0,97.0,4.6,16.0,792.0,186.14,107.64
2016,6,15,15,15,883.5,95.0,4.55,15.5,752.0,133.67,74.99
2016,6,15,15,30,873.0,93.0,4.5,15.0,712.0,82.7,66.1
2016,6,15,15,45,864.5,88.5,4.45,15.0,668.5,76.67,61.11
2016,6,15,16,0,856.0,84.0,4.4,15.0,625.0,74.14,59.1
2016,6,15,16,15,838.5,81.5,4.3,14.5,577.0,72.52,58.0
2016,6,15,16,30,821.0,79.0,4.2,14.0,529.0,62.12,49.19
2016,6,15,16,45,800.5,75.0,4.15,14.0,479.5,59.96,47.48
2016,6,15,17,0,780.0,71.0,4.1,14.0,430.0,57.68,45.64
2016,6,15,17,15,749.0,67.5,3.95,13.5,379.0,55.54,43.99
2016,6,15,17,30,718.0,64.0,3.8,13.0,328.0,53.35,42.26
2016,6,15,17,45,676.5,59.0,3.65,13.0,278.0,49.81,39.18
2016,6,15,18,0,635.0,54.0,3.5,13.0,228.0,46.2,35.94
2016,6,15,18,15,571.5,48.0,3.25,12.5,180.5,38.16,28.67
2016,6,15,18,30,508.0,42.0,3.0,12.0,133.0,33.8,24.54
2016,6,15,18,45,411.0,33.5,2.75,11.5,92.5,27.18,18.21
2016,6,15,19,0,314.0,25.0,2.5,11.0,52.0,20.49,10.79
2016,6,15,19,15,157.0,12.5,2.35,10.5,26.0,10.07,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,6,16,5,15,161.5,25.0,1.2,11.0,44.0,178.34,114.5
2016,6,16,5,30,323.0,36.0,1.2,11.0,74.0,323.99,263.16
2016,6,16,5,45,409.0,44.5,1.3,11.5,116.5,413.05,341.43
2016,6,16,6,0,495.0,53.0,1.4,12.0,159.0,507.84,419.49
2016,6,16,6,15,551.5,59.5,1.3,12.5,206.5,580.0,475.2
2016,6,16,6,30,608.0,66.0,1.2,13.0,254.0,654.22,529.26
2016,6,16,6,45,645.0,72.0,1.2,13.5,303.0,711.69,569.1
2016,6,16,7,0,682.0,78.0,1.2,14.0,352.0,769.05,607.31
2016,6,16,7,15,436.0,142.0,1.15,14.0,326.0,620.12,495.6
2016,6,16,7,30,190.0,206.0,1.1,14.0,300.0,422.83,340.42
2016,6,16,7,45,169.5,231.0,1.1,14.5,321.0,430.83,345.35
2016,6,16,8,0,149.0,256.0,1.1,15.0,342.0,436.95,347.18
2016,6,16,8,15,107.0,270.0,1.1,15.5,334.5,384.47,304.37
2016,6,16,8,30,65.0,284.0,1.1,16.0,327.0,352.66,277.41
2016,6,16,8,45,65.5,304.0,1.1,16.5,349.5,370.47,289.73
2016,6,16,9,0,66.0,324.0,1.1,17.0,372.0,387.68,301.15
2016,6,16,9,15,92.0,352.5,1.15,17.0,424.0,439.42,339.71
2016,6,16,9,30,118.0,381.0,1.2,17.0,476.0,510.41,391.14
2016,6,16,9,45,511.5,240.0,1.3,17.5,675.0,785.56,595.03
2016,6,16,10,0,905.0,99.0,1.4,18.0,874.0,998.27,734.11
2016,6,16,10,15,910.5,100.0,1.5,18.0,900.5,984.56,723.08
2016,6,16,10,30,916.0,101.0,1.6,18.0,927.0,967.49,712.85
2016,6,16,10,45,920.5,101.5,1.7,18.5,947.5,945.72,698.19
2016,6,16,11,0,925.0,102.0,1.8,19.0,968.0,920.77,681.43
2016,6,16,11,15,927.5,102.5,1.9,19.0,981.0,891.04,662.69
2016,6,16,11,30,930.0,103.0,2.0,19.0,994.0,858.49,641.88
2016,6,16,11,45,932.5,102.0,2.1,19.5,1000.0,822.02,616.99
2016,6,16,12,0,935.0,101.0,2.2,20.0,1006.0,783.17,590.27
2016,6,16,12,15,934.5,101.0,2.25,20.0,1005.0,740.84,560.41
2016,6,16,12,30,934.0,101.0,2.3,20.0,1004.0,696.72,527.76
2016,6,16,12,45,932.5,101.0,2.4,20.0,995.0,650.39,492.87
2016,6,16,13,0,931.0,101.0,2.5,20.0,986.0,602.71,455.88
2016,6,16,13,15,928.0,100.0,2.55,20.0,970.5,552.34,415.59
2016,6,16,13,30,925.0,99.0,2.6,20.0,955.0,501.12,373.42
2016,6,16,13,45,922.5,97.0,2.65,20.0,932.5,448.73,329.11
2016,6,16,14,0,920.0,95.0,2.7,20.0,910.0,395.84,283.26
2016,6,16,14,15,914.0,94.0,2.7,20.0,881.5,342.23,236.11
2016,6,16,14,30,908.0,93.0,2.7,20.0,853.0,288.86,189.18
2016,6,16,14,45,901.5,90.5,2.75,20.0,818.5,234.84,143.29
2016,6,16,15,0,895.0,88.0,2.8,20.0,784.0,181.54,101.92
2016,6,16,15,15,885.0,86.0,2.75,19.5,744.5,129.17,69.74
2016,6,16,15,30,875.0,84.0,2.7,19.0,705.0,78.26,61.25
2016,6,16,15,45,863.5,81.5,2.7,19.0,661.5,72.35,56.44
2016,6,16,16,0,852.0,79.0,2.7,19.0,618.0,70.91,55.38
2016,6,16,16,15,835.0,76.5,2.6,18.5,570.5,69.23,54.24
2016,6,16,16,30,818.0,74.0,2.5,18.0,523.0,67.43,52.98
2016,6,16,16,45,797.0,70.5,2.45,18.0,474.0,64.76,50.86
2016,6,16,17,0,776.0,67.0,2.4,18.0,425.0,54.72,42.32
2016,6,16,17,15,746.0,63.5,2.3,17.5,375.0,52.48,40.61
2016,6,16,17,30,716.0,60.0,2.2,17.0,325.0,50.19,38.81
2016,6,16,17,45,676.0,55.5,2.1,16.5,275.5,46.97,36.11
2016,6,16,18,0,636.0,51.0,2.0,16.0,226.0,43.69,33.28
2016,6,16,18,15,575.0,45.5,1.8,15.5,179.5,39.37,29.39
2016,6,16,18,30,514.0,40.0,1.6,15.0,133.0,32.19,22.82
2016,6,16,18,45,419.5,32.0,1.45,14.5,92.5,25.94,16.91
2016,6,16,19,0,325.0,24.0,1.3,14.0,52.0,19.63,10.02
2016,6,16,19,15,162.5,12.0,1.2,13.5,26.0,9.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,12.0,11.0,9.39,0.0
2016,6,17,5,15,93.5,24.0,1.55,12.5,35.0,113.84,70.51
2016,6,17,5,30,187.0,37.0,1.6,13.0,59.0,222.89,179.96
2016,6,17,5,45,224.5,53.0,1.7,13.5,92.0,278.44,230.58
2016,6,17,6,0,262.0,69.0,1.8,14.0,125.0,335.94,280.32
2016,6,17,6,15,286.0,86.5,1.8,14.0,162.0,385.9,322.16
2016,6,17,6,30,310.0,104.0,1.8,14.0,199.0,436.17,362.64
2016,6,17,6,45,320.0,123.0,1.8,14.5,237.0,454.86,376.38
2016,6,17,7,0,330.0,142.0,1.8,15.0,275.0,493.07,404.28
2016,6,17,7,15,553.0,106.5,1.8,15.5,363.5,697.28,558.2
2016,6,17,7,30,776.0,71.0,1.8,16.0,452.0,870.8,677.29
2016,6,17,7,45,794.5,74.0,1.85,16.5,500.0,892.63,687.51
2016,6,17,8,0,813.0,77.0,1.9,17.0,548.0,923.0,705.14
2016,6,17,8,15,505.5,188.0,1.95,17.0,489.0,758.35,588.27
2016,6,17,8,30,198.0,299.0,2.0,17.0,430.0,527.66,412.53
2016,6,17,8,45,197.5,321.0,2.05,17.5,459.0,546.66,426.12
2016,6,17,9,0,197.0,343.0,2.1,18.0,488.0,564.32,436.93
2016,6,17,9,15,180.0,364.0,2.15,18.0,501.5,562.75,434.09
2016,6,17,9,30,163.0,385.0,2.2,18.0,515.0,560.07,430.66
2016,6,17,9,45,182.0,401.5,2.3,18.5,552.5,587.43,449.62
2016,6,17,10,0,201.0,418.0,2.4,19.0,590.0,613.04,466.94
2016,6,17,10,15,153.0,428.5,2.45,19.0,562.5,566.33,431.19
2016,6,17,10,30,105.0,439.0,2.5,19.0,535.0,504.65,384.9
2016,6,17,10,45,75.0,424.0,2.55,19.5,493.5,454.17,346.43
2016,6,17,11,0,45.0,409.0,2.6,20.0,452.0,405.99,309.35
2016,6,17,11,15,53.5,427.0,2.65,20.0,478.5,422.79,321.98
2016,6,17,11,30,62.0,445.0,2.7,20.0,505.0,438.05,333.12
2016,6,17,11,45,56.5,440.5,2.75,20.5,495.0,421.43,319.92
2016,6,17,12,0,51.0,436.0,2.8,21.0,485.0,405.26,307.24
2016,6,17,12,15,35.5,387.0,2.8,21.0,421.5,346.51,263.39
2016,6,17,12,30,20.0,338.0,2.8,21.0,358.0,291.6,222.08
2016,6,17,12,45,97.0,409.5,2.85,21.0,503.0,386.09,293.91
2016,6,17,13,0,174.0,481.0,2.9,21.0,648.0,468.12,353.8
2016,6,17,13,15,127.0,461.5,2.9,20.5,582.0,413.12,312.92
2016,6,17,13,30,80.0,442.0,2.9,20.0,516.0,372.05,282.86
2016,6,17,13,45,47.0,356.5,2.9,20.0,400.0,290.49,221.75
2016,6,17,14,0,14.0,271.0,2.9,20.0,284.0,221.65,169.77
2016,6,17,14,15,15.0,273.0,2.9,19.5,286.5,221.15,169.94
2016,6,17,14,30,16.0,275.0,2.9,19.0,289.0,220.31,169.71
2016,6,17,14,45,69.5,322.0,2.95,19.0,377.0,244.81,186.68
2016,6,17,15,0,123.0,369.0,3.0,19.0,465.0,255.46,192.88
2016,6,17,15,15,89.5,336.5,3.05,18.5,404.5,236.26,180.99
2016,6,17,15,30,56.0,304.0,3.1,18.0,344.0,207.55,169.61
2016,6,17,15,45,433.0,197.0,3.2,18.0,474.0,118.17,95.45
2016,6,17,16,0,810.0,90.0,3.3,18.0,604.0,77.0,60.79
2016,6,17,16,15,792.0,87.5,3.4,17.5,557.5,66.2,51.84
2016,6,17,16,30,774.0,85.0,3.5,17.0,511.0,65.42,51.46
2016,6,17,16,45,482.0,138.0,3.6,17.0,395.0,92.75,75.34
2016,6,17,17,0,190.0,191.0,3.7,17.0,279.0,133.92,111.13
2016,6,17,17,15,95.0,112.5,3.7,16.5,156.5,84.91,69.12
2016,6,17,17,30,0.0,34.0,3.7,16.0,34.0,28.07,19.34
2016,6,17,17,45,0.0,29.0,3.7,15.5,29.0,23.92,15.74
2016,6,17,18,0,0.0,24.0,3.7,15.0,24.0,19.77,12.07
2016,6,17,18,15,0.0,19.0,3.5,14.5,19.0,15.63,8.34
2016,6,17,18,30,0.0,14.0,3.3,14.0,14.0,11.51,4.57
2016,6,17,18,45,0.0,9.5,3.15,13.5,9.5,7.8,1.16
2016,6,17,19,0,0.0,5.0,3.0,13.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,2.85,13.0,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,87.46,0.0
2016,6,18,5,15,257.5,21.0,1.75,11.5,46.0,240.68,153.02
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,368.37,298.14
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,456.53,375.81
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,550.56,453.01
2016,6,18,6,15,616.5,51.0,1.9,13.5,214.0,616.25,504.38
2016,6,18,6,30,672.0,56.0,1.9,14.0,263.0,690.14,559.24
2016,6,18,6,45,711.0,60.5,1.9,14.5,314.0,749.68,600.84
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,809.01,640.6
2016,6,18,7,15,778.0,68.0,1.85,15.5,416.5,855.15,669.07
2016,6,18,7,30,806.0,71.0,1.8,16.0,468.0,899.78,695.63
2016,6,18,7,45,827.5,74.0,1.75,16.5,518.0,925.11,708.28
2016,6,18,8,0,849.0,77.0,1.7,17.0,568.0,958.95,726.59
2016,6,18,8,15,865.5,79.5,1.6,17.0,616.0,984.52,739.61
2016,6,18,8,30,882.0,82.0,1.5,17.0,664.0,1007.19,750.58
2016,6,18,8,45,895.0,84.0,1.45,17.5,708.0,1022.57,756.12
2016,6,18,9,0,908.0,86.0,1.4,18.0,752.0,1034.66,759.65
2016,6,18,9,15,918.5,87.5,1.35,18.5,791.5,1040.2,759.11
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,1042.23,756.55
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.0,1036.4,750.15
2016,6,18,10,0,937.0,96.0,1.3,20.0,897.0,1026.98,741.77
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.0,1013.33,732.34
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,996.2,720.88
2016,6,18,10,45,954.5,98.0,1.3,20.5,974.5,974.2,705.11
2016,6,18,11,0,960.0,98.0,1.3,21.0,996.0,948.9,687.39
2016,6,18,11,15,963.0,98.5,1.35,21.0,1010.0,918.71,668.64
2016,6,18,11,30,966.0,99.0,1.4,21.0,1024.0,885.55,647.88
2016,6,18,11,45,968.0,99.0,1.5,21.5,1031.0,848.4,623.71
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,808.75,597.6
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,765.41,568.3
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,720.16,535.88
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,672.34,500.1
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,622.95,462.12
2016,6,18,13,15,969.0,95.0,1.9,23.0,1004.5,571.22,421.64
2016,6,18,13,30,967.0,94.0,1.9,23.0,989.0,518.47,379.17
2016,6,18,13,45,962.5,93.5,1.95,23.0,966.5,464.22,334.47
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,409.58,288.23
2016,6,18,14,15,953.0,92.0,2.0,23.0,914.5,354.26,240.52
2016,6,18,14,30,948.0,91.0,2.0,23.0,885.0,299.04,192.81
2016,6,18,14,45,939.5,90.0,2.05,23.0,850.0,243.44,146.36
2016,6,18,15,0,931.0,89.0,2.1,23.0,815.0,188.73,104.49
2016,6,18,15,15,921.0,87.5,2.1,22.5,774.5,134.67,71.48
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,82.05,63.64
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,75.13,58.07
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,74.59,57.79
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.0,72.96,56.71
2016,6,18,16,30,847.0,79.0,2.2,21.0,545.0,71.19,55.52
2016,6,18,16,45,823.5,76.0,2.25,21.0,494.0,60.96,46.97
2016,6,18,17,0,800.0,73.0,2.3,21.0,443.0,59.36,45.78
2016,6,18,17,15,769.5,69.5,2.3,20.5,391.5,57.25,44.22
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,55.1,42.57
2016,6,18,17,45,696.0,61.0,2.3,19.5,288.5,51.57,39.67
2016,6,18,18,0,653.0,56.0,2.3,19.0,237.0,47.98,36.61
2016,6,18,18,15,590.0,50.0,2.3,18.0,188.5,39.81,29.46
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,35.5,25.51
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,28.9,19.3
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,22.24,12.09
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.92,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.2,13.0,15.0,94.42,0.0
2016,6,19,5,15,273.0,21.5,1.15,13.5,47.5,251.48,156.44
2016,6,19,5,30,413.0,32.0,1.1,14.0,80.0,384.05,306.07
2016,6,19,5,45,497.5,39.0,1.1,14.5,124.5,472.75,382.39
2016,6,19,6,0,582.0,46.0,1.1,15.0,169.0,560.55,452.58
2016,6,19,6,15,635.5,51.5,1.1,15.5,218.5,632.54,507.07
2016,6,19,6,30,689.0,57.0,1.1,16.0,268.0,706.01,559.62
2016,6,19,6,45,566.0,89.5,1.1,17.0,283.5,662.82,524.82
2016,6,19,7,0,443.0,122.0,1.1,18.0,299.0,593.83,471.69
2016,6,19,7,15,629.5,96.5,1.1,18.5,385.5,757.06,587.31
2016,6,19,7,30,816.0,71.0,1.1,19.0,472.0,909.31,686.05
2016,6,19,7,45,835.0,74.0,1.15,19.5,521.5,932.38,696.49
2016,6,19,8,0,854.0,77.0,1.2,20.0,571.0,963.85,714.05
2016,6,19,8,15,869.5,79.5,1.15,20.5,618.0,988.5,725.14
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,1010.23,734.29
2016,6,19,8,45,895.5,84.5,1.1,21.5,708.0,1023.71,739.19
2016,6,19,9,0,906.0,87.0,1.1,22.0,751.0,1033.88,742.2
2016,6,19,9,15,915.5,88.5,1.1,22.5,789.5,1038.43,741.9
2016,6,19,9,30,925.0,90.0,1.1,23.0,828.0,1039.51,739.67
2016,6,19,9,45,938.0,87.5,1.1,23.5,863.0,1036.11,734.9
2016,6,19,10,0,951.0,85.0,1.1,24.0,898.0,1029.2,728.2
2016,6,19,10,15,956.0,86.0,1.15,24.0,925.5,1014.71,719.36
2016,6,19,10,30,961.0,87.0,1.2,24.0,953.0,996.73,708.51
2016,6,19,10,45,963.0,89.0,1.25,24.5,973.0,973.57,693.14
2016,6,19,11,0,965.0,91.0,1.3,25.0,993.0,947.15,675.78
2016,6,19,11,15,967.5,91.5,1.4,25.0,1007.0,916.63,657.81
2016,6,19,11,30,970.0,92.0,1.5,25.0,1021.0,883.16,637.71
2016,6,19,11,45,966.5,95.5,1.65,25.5,1026.0,844.81,613.47
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,804.17,587.32
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,761.15,558.85
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,716.24,527.2
2016,6,19,12,45,951.0,105.5,2.15,26.0,1017.5,667.18,491.82
2016,6,19,13,0,939.0,112.0,2.3,26.0,1006.0,617.4,454.76
2016,6,19,13,15,936.5,111.5,2.4,25.5,990.5,567.13,416.75
2016,6,19,13,30,934.0,111.0,2.5,25.0,975.0,515.93,376.6
2016,6,19,13,45,934.5,107.0,2.6,25.0,954.0,462.84,332.91
2016,6,19,14,0,935.0,103.0,2.7,25.0,933.0,408.95,287.35
2016,6,19,14,15,929.0,101.5,2.75,25.0,904.0,354.12,240.27
2016,6,19,14,30,923.0,100.0,2.8,25.0,875.0,299.51,193.3
2016,6,19,14,45,918.0,97.0,2.85,25.0,840.5,244.57,147.38
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,190.17,105.68
2016,6,19,15,15,903.0,92.0,2.9,24.5,766.0,136.71,72.96
2016,6,19,15,30,893.0,90.0,2.9,24.0,726.0,84.69,65.34
2016,6,19,15,45,881.0,88.0,2.95,24.0,681.5,76.66,58.87
2016,6,19,16,0,869.0,86.0,3.0,24.0,637.0,75.61,58.18
2016,6,19,16,15,852.0,83.0,3.0,23.5,589.5,73.7,56.88
2016,6,19,16,30,835.0,80.0,3.0,23.0,542.0,71.65,55.46
2016,6,19,16,45,812.0,77.5,3.0,22.5,491.5,61.83,47.41
2016,6,19,17,0,789.0,75.0,3.0,22.0,441.0,60.66,46.7
2016,6,19,17,15,759.0,71.0,2.9,21.5,389.5,58.25,44.88
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,55.76,42.96
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,52.68,40.46
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,45.53,34.31
2016,6,19,18,15,578.5,52.0,2.55,19.0,188.0,41.31,30.64
2016,6,19,18,30,515.0,46.0,2.4,18.0,140.0,37.07,26.77
2016,6,19,18,45,419.0,37.0,2.3,17.5,98.0,30.12,20.27
2016,6,19,19,0,323.0,28.0,2.2,17.0,56.0,23.09,12.76
2016,6,19,19,15,161.5,14.0,2.2,16.5,28.0,11.34,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,12.0,2.5,11.0,15.0,93.28,0.0
2016,6,20,5,15,276.5,22.5,2.5,11.5,48.5,254.57,158.24
2016,6,20,5,30,423.0,33.0,2.5,12.0,82.0,392.36,317.67
2016,6,20,5,45,514.5,39.5,2.55,12.5,128.0,486.25,400.83
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,579.51,477.95
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,652.15,534.62
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,726.18,589.1
2016,6,20,6,45,754.0,59.0,2.35,14.5,326.5,785.84,630.46
2016,6,20,7,0,794.0,62.0,2.3,15.0,379.0,845.17,669.76
2016,6,20,7,15,820.0,65.5,2.3,15.5,431.5,891.19,698.57
2016,6,20,7,30,846.0,69.0,2.3,16.0,484.0,924.76,717.97
2016,6,20,7,45,866.5,71.5,2.35,17.0,534.5,960.03,737.35
2016,6,20,8,0,887.0,74.0,2.4,18.0,585.0,992.89,754.67
2016,6,20,8,15,901.5,76.0,2.4,18.5,633.0,1016.34,766.35
2016,6,20,8,30,916.0,78.0,2.4,19.0,681.0,1036.77,776.06
2016,6,20,8,45,928.0,79.5,2.4,20.0,725.5,1050.81,780.11
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,1061.48,782.09
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,1065.08,781.15
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,1065.1,778.15
2016,6,20,9,45,953.5,91.0,2.4,22.5,879.0,1055.59,769.24
2016,6,20,10,0,950.0,98.0,2.4,23.0,910.0,1042.36,758.24
2016,6,20,10,15,955.0,99.5,2.45,23.0,937.5,1028.07,748.76
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,1010.26,737.09
2016,6,20,10,45,963.5,101.5,2.55,23.5,985.5,986.65,720.34
2016,6,20,11,0,967.0,102.0,2.6,24.0,1006.0,959.78,701.57
2016,6,20,11,15,969.0,102.5,2.65,24.0,1019.0,928.47,681.27
2016,6,20,11,30,971.0,103.0,2.7,24.0,1032.0,894.26,658.96
2016,6,20,11,45,972.5,102.5,2.75,24.0,1038.5,856.06,633.85
2016,6,20,12,0,974.0,102.0,2.8,24.0,1045.0,815.42,606.89
2016,6,20,12,15,973.0,102.0,2.85,24.0,1043.0,771.19,576.19
2016,6,20,12,30,972.0,102.0,2.9,24.0,1041.0,725.14,542.46
2016,6,20,12,45,972.5,100.0,3.0,24.0,1033.0,676.83,506.49
2016,6,20,13,0,973.0,98.0,3.1,24.0,1025.0,626.98,468.28
2016,6,20,13,15,970.0,97.5,3.15,24.0,1008.5,575.01,427.17
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,522.09,384.12
2016,6,20,13,45,962.0,96.0,3.25,24.0,969.0,467.27,338.41
2016,6,20,14,0,957.0,95.0,3.3,24.0,946.0,412.11,291.3
2016,6,20,14,15,951.5,94.0,3.35,23.5,916.5,356.68,243.67
2016,6,20,14,30,946.0,93.0,3.4,23.0,887.0,301.39,195.91
2016,6,20,14,45,936.0,92.5,3.45,23.0,851.0,245.89,149.11
2016,6,20,15,0,926.0,92.0,3.5,23.0,815.0,191.43,107.04
2016,6,20,15,15,916.0,90.5,3.5,22.5,774.5,137.58,73.67
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,85.16,66.29
2016,6,20,15,45,890.5,87.5,3.5,22.0,688.5,76.54,59.27
2016,6,20,16,0,875.0,86.0,3.5,22.0,643.0,75.72,58.76
2016,6,20,16,15,858.0,83.5,3.45,21.5,594.5,74.12,57.71
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,72.4,56.56
2016,6,20,16,45,536.0,134.5,3.35,20.5,420.5,90.84,72.65
2016,6,20,17,0,231.0,188.0,3.3,20.0,295.0,127.07,103.98
2016,6,20,17,15,167.0,168.0,3.15,19.0,240.5,119.67,98.33
2016,6,20,17,30,103.0,148.0,3.0,18.0,186.0,106.24,87.39
2016,6,20,17,45,94.5,127.5,2.95,17.5,158.0,92.83,76.08
2016,6,20,18,0,86.0,107.0,2.9,17.0,130.0,79.07,64.21
2016,6,20,18,15,74.0,86.5,2.85,16.5,103.5,64.93,51.74
2016,6,20,18,30,62.0,66.0,2.8,16.0,77.0,50.46,38.73
2016,6,20,18,45,43.0,47.5,2.8,15.5,54.0,37.51,26.84
2016,6,20,19,0,24.0,29.0,2.8,15.0,31.0,23.49,13.26
2016,6,20,19,15,12.0,14.5,2.85,14.5,15.5,12.09,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,12.0,1.9,11.0,14.0,82.35,0.0
2016,6,21,5,15,254.0,22.5,1.9,11.5,46.0,238.63,145.52
2016,6,21,5,30,395.0,33.0,1.9,12.0,78.0,371.84,300.36
2016,6,21,5,45,487.0,39.5,1.9,13.0,123.0,464.96,381.58
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,564.24,461.65
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,630.26,512.37
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,704.55,566.25
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,764.87,607.36
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,824.99,646.47
2016,6,21,7,15,798.0,66.0,1.6,16.5,421.5,870.75,674.57
2016,6,21,7,30,825.0,69.0,1.6,17.0,473.0,904.19,693.54
2016,6,21,7,45,846.0,71.0,1.6,18.0,523.0,938.96,711.75
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,971.45,727.97
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,995.29,739.64
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,1016.17,749.42
2016,6,21,8,45,909.0,78.5,1.6,21.0,710.5,1030.24,753.41
2016,6,21,9,0,921.0,80.0,1.6,22.0,754.0,1041.0,755.42
2016,6,21,9,15,929.5,81.5,1.6,22.5,792.5,1044.76,754.62
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,1045.01,751.84
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,1037.98,743.27
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,1027.36,732.75
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,1013.43,722.53
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,996.02,710.28
2016,6,21,10,45,955.0,94.5,1.75,26.5,970.5,972.47,694.27
2016,6,21,11,0,957.0,96.0,1.8,27.0,991.0,945.71,676.32
2016,6,21,11,15,959.5,96.5,1.85,27.0,1004.5,915.37,657.4
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,882.1,636.5
2016,6,21,11,45,962.0,98.0,2.0,27.5,1023.5,844.55,611.9
2016,6,21,12,0,962.0,99.0,2.1,28.0,1029.0,804.6,585.5
2016,6,21,12,15,961.5,98.5,2.2,28.0,1028.0,760.92,556.55
2016,6,21,12,30,961.0,98.0,2.3,28.0,1027.0,715.41,524.45
2016,6,21,12,45,955.0,100.5,2.4,28.0,1017.0,667.16,489.42
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,617.81,452.53
2016,6,21,13,15,946.0,102.5,2.6,27.5,991.0,566.96,414.23
2016,6,21,13,30,943.0,102.0,2.7,27.0,975.0,515.2,373.83
2016,6,21,13,45,938.5,101.0,2.85,27.0,952.0,461.77,330.2
2016,6,21,14,0,934.0,100.0,3.0,27.0,929.0,407.98,285.06
2016,6,21,14,15,928.0,98.5,3.05,26.5,900.0,353.24,238.75
2016,6,21,14,30,922.0,97.0,3.1,26.0,871.0,298.72,192.36
2016,6,21,14,45,914.0,95.5,3.2,26.0,836.0,244.23,146.93
2016,6,21,15,0,906.0,94.0,3.3,26.0,801.0,190.57,105.86
2016,6,21,15,15,895.5,92.5,3.35,25.5,761.0,137.73,73.38
2016,6,21,15,30,885.0,91.0,3.4,25.0,721.0,86.36,56.45
2016,6,21,15,45,872.0,88.5,3.45,24.5,677.0,76.77,58.85
2016,6,21,16,0,859.0,86.0,3.5,24.0,633.0,75.41,58.01
2016,6,21,16,15,841.5,83.5,3.5,23.5,585.0,73.83,56.99
2016,6,21,16,30,824.0,81.0,3.5,23.0,537.0,63.43,48.5
2016,6,21,16,45,802.0,78.0,3.5,22.5,487.5,62.01,47.57
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,60.52,46.57
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,58.11,44.86
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,55.64,43.03
2016,6,21,17,45,678.0,62.5,3.4,19.0,285.5,52.58,40.63
2016,6,21,18,0,636.0,58.0,3.4,18.0,235.0,45.46,34.54
2016,6,21,18,15,573.5,51.5,3.3,17.0,187.0,40.85,30.5
2016,6,21,18,30,511.0,45.0,3.2,16.0,139.0,36.19,26.24
2016,6,21,18,45,413.5,36.5,3.1,15.5,98.0,29.65,20.06
2016,6,21,19,0,316.0,28.0,3.0,15.0,57.0,23.04,12.94
2016,6,21,19,15,158.0,14.0,3.0,14.5,28.5,11.32,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.0,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,120.0,12.0,3.6,11.0,14.0,86.74,0.0
2016,6,22,5,15,266.5,22.0,3.65,11.0,47.0,246.0,148.13
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,383.4,312.64
2016,6,22,5,45,498.0,39.5,3.75,11.5,124.5,473.13,394.07
2016,6,22,6,0,583.0,47.0,3.8,12.0,169.0,568.67,474.57
2016,6,22,6,15,638.0,52.5,3.8,12.5,218.5,634.96,528.14
2016,6,22,6,30,693.0,58.0,3.8,13.0,268.0,709.91,585.64
2016,6,22,6,45,498.0,101.5,3.8,13.5,266.5,607.32,503.92
2016,6,22,7,0,303.0,145.0,3.8,14.0,265.0,471.95,392.74
2016,6,22,7,15,562.5,109.0,3.75,14.5,370.0,708.62,578.58
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,917.31,727.81
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,941.32,739.19
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,973.82,757.81
2016,6,22,8,15,878.5,80.0,3.55,16.5,622.0,998.03,770.32
2016,6,22,8,30,894.0,82.0,3.5,17.0,669.0,1019.31,780.77
2016,6,22,8,45,907.0,83.0,3.5,17.5,713.0,1033.69,786.91
2016,6,22,9,0,920.0,84.0,3.5,18.0,757.0,1044.8,790.97
2016,6,22,9,15,928.5,86.0,3.45,18.0,796.0,1049.08,791.67
2016,6,22,9,30,937.0,88.0,3.4,18.0,835.0,1049.82,790.22
2016,6,22,9,45,944.5,88.5,3.35,18.5,868.5,1044.32,783.28
2016,6,22,10,0,952.0,89.0,3.3,19.0,902.0,1035.27,774.23
2016,6,22,10,15,957.0,90.0,3.3,19.0,929.5,1020.77,763.63
2016,6,22,10,30,962.0,91.0,3.3,19.0,957.0,1002.79,750.87
2016,6,22,10,45,966.0,91.5,3.3,19.5,977.5,979.97,733.58
2016,6,22,11,0,970.0,92.0,3.3,20.0,998.0,953.85,714.23
2016,6,22,11,15,972.5,92.5,3.3,20.0,1012.0,923.26,693.29
2016,6,22,11,30,975.0,93.0,3.3,20.0,1026.0,889.7,670.33
2016,6,22,11,45,976.0,93.0,3.35,20.5,1032.5,851.74,643.33
2016,6,22,12,0,977.0,93.0,3.4,21.0,1039.0,811.32,614.55
2016,6,22,12,15,977.0,93.0,3.4,21.0,1038.5,767.95,583.73
2016,6,22,12,30,977.0,93.0,3.4,21.0,1038.0,722.62,549.53
2016,6,22,12,45,969.0,97.5,3.4,21.0,1027.5,674.06,512.09
