Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,0,961.0,102.0,3.4,21.0,1017.0,624.47,472.98
2016,6,22,13,15,958.5,101.5,3.4,20.5,1001.5,573.3,432.55
2016,6,22,13,30,956.0,101.0,3.4,20.0,986.0,521.17,390.05
2016,6,22,13,45,951.0,101.0,3.45,20.0,963.5,467.56,344.52
2016,6,22,14,0,946.0,101.0,3.5,20.0,941.0,413.6,297.59
2016,6,22,14,15,940.0,99.5,3.5,20.0,912.0,358.19,248.76
2016,6,22,14,30,934.0,98.0,3.5,20.0,883.0,303.0,200.08
2016,6,22,14,45,926.5,96.5,3.5,20.0,848.0,247.92,152.93
2016,6,22,15,0,919.0,95.0,3.5,20.0,813.0,193.62,110.27
2016,6,22,15,15,908.5,93.5,3.5,19.5,772.5,140.04,76.43
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,87.93,58.63
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,77.65,60.94
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,76.31,59.98
2016,6,22,16,15,856.5,84.0,3.6,18.5,594.5,74.41,58.67
2016,6,22,16,30,839.0,81.0,3.6,18.0,546.0,72.36,57.22
2016,6,22,16,45,816.5,78.0,3.65,17.5,495.0,62.21,48.74
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,60.7,47.7
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,58.26,45.83
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,55.76,43.86
2016,6,22,17,45,688.0,62.5,3.75,15.5,289.5,52.67,41.3
2016,6,22,18,0,644.0,58.0,3.8,15.0,238.0,45.51,35.03
2016,6,22,18,15,581.0,52.0,3.8,14.5,189.5,41.29,31.22
2016,6,22,18,30,518.0,46.0,3.8,14.0,141.0,37.05,27.22
2016,6,22,18,45,416.5,37.5,3.8,13.5,99.0,30.5,20.99
2016,6,22,19,0,315.0,29.0,3.8,13.0,57.0,23.92,13.82
2016,6,22,19,15,157.5,14.5,3.8,12.5,28.5,11.75,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.4,10.0,14.0,91.54,0.0
2016,6,23,5,15,276.0,21.0,3.4,10.5,47.0,250.64,147.85
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,389.1,316.49
2016,6,23,5,45,513.5,37.5,3.45,11.5,125.0,474.37,394.41
2016,6,23,6,0,604.0,44.0,3.5,12.0,170.0,574.52,478.39
2016,6,23,6,15,658.0,49.0,3.5,12.5,220.0,646.91,536.47
2016,6,23,6,30,712.0,54.0,3.5,13.0,270.0,720.81,592.76
2016,6,23,6,45,752.0,57.5,3.55,14.0,322.5,781.09,635.21
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,841.12,675.63
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,876.1,696.8
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,919.51,723.44
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,954.24,743.5
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,986.61,761.58
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,1010.25,773.42
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,1030.89,783.18
2016,6,23,8,45,925.5,76.5,3.15,18.5,718.5,1044.64,788.3
2016,6,23,9,0,937.0,78.0,3.1,19.0,762.0,1055.02,791.3
2016,6,23,9,15,944.5,79.5,3.05,19.5,800.5,1057.85,789.43
2016,6,23,9,30,952.0,81.0,3.0,20.0,839.0,1057.13,785.46
2016,6,23,9,45,952.5,85.0,3.0,20.5,870.5,1048.61,777.03
2016,6,23,10,0,953.0,89.0,3.0,21.0,902.0,1036.49,766.51
2016,6,23,10,15,956.5,90.0,3.05,21.0,928.0,1020.58,755.59
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,1001.25,742.53
2016,6,23,10,45,962.0,91.5,3.2,21.5,973.5,976.68,725.06
2016,6,23,11,0,964.0,92.0,3.3,22.0,993.0,948.95,705.52
2016,6,23,11,15,965.0,92.5,3.4,22.0,1005.5,917.3,684.66
2016,6,23,11,30,966.0,93.0,3.5,22.0,1018.0,882.8,661.75
2016,6,23,11,45,966.5,93.0,3.6,22.5,1023.5,844.8,635.04
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,804.41,606.54
2016,6,23,12,15,966.5,92.5,3.8,22.5,1027.5,760.72,577.07
2016,6,23,12,30,966.0,92.0,3.9,22.0,1026.0,715.16,544.08
2016,6,23,12,45,962.5,93.0,4.0,22.0,1016.5,667.23,507.33
2016,6,23,13,0,959.0,94.0,4.1,22.0,1007.0,618.0,468.61
2016,6,23,13,15,956.0,93.5,4.1,22.0,991.5,566.82,427.15
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,514.7,383.84
2016,6,23,13,45,950.5,91.5,4.2,22.0,954.0,461.35,338.55
2016,6,23,14,0,948.0,90.0,4.3,22.0,932.0,407.42,291.67
2016,6,23,14,15,942.5,89.0,4.35,21.5,903.5,352.53,243.79
2016,6,23,14,30,937.0,88.0,4.4,21.0,875.0,297.78,195.79
2016,6,23,14,45,931.5,85.5,4.45,21.0,840.5,242.4,148.21
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,187.59,104.95
2016,6,23,15,15,916.0,81.5,4.5,20.5,766.0,133.81,70.83
2016,6,23,15,30,906.0,80.0,4.5,20.0,726.0,81.47,52.77
2016,6,23,15,45,894.5,77.0,4.5,20.0,681.5,70.14,54.34
2016,6,23,16,0,883.0,74.0,4.5,20.0,637.0,68.28,52.91
2016,6,23,16,15,866.5,72.0,4.5,19.5,589.0,66.83,51.95
2016,6,23,16,30,850.0,70.0,4.5,19.0,541.0,65.27,50.9
2016,6,23,16,45,828.0,67.5,4.5,18.5,490.5,63.18,49.38
2016,6,23,17,0,806.0,65.0,4.5,18.0,440.0,60.98,47.75
2016,6,23,17,15,777.0,61.5,4.4,17.5,389.0,51.32,39.56
2016,6,23,17,30,748.0,58.0,4.3,17.0,338.0,48.94,37.68
2016,6,23,17,45,706.0,54.5,4.25,16.5,287.5,46.39,35.58
2016,6,23,18,0,664.0,51.0,4.2,16.0,237.0,43.84,33.4
2016,6,23,18,15,604.0,46.0,4.05,15.5,189.0,39.92,29.87
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,36.0,26.19
2016,6,23,18,45,444.5,33.5,3.8,14.5,99.5,27.22,18.05
2016,6,23,19,0,345.0,26.0,3.7,14.0,58.0,21.34,11.69
2016,6,23,19,15,172.5,13.0,3.65,13.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,61.5,5.0,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,123.0,10.0,3.1,11.0,13.0,86.78,0.0
2016,6,24,5,15,272.0,20.5,3.1,11.0,45.5,246.62,141.21
2016,6,24,5,30,421.0,31.0,3.1,11.0,78.0,387.44,314.45
2016,6,24,5,45,505.5,38.0,3.15,11.5,123.0,476.17,395.15
2016,6,24,6,0,590.0,45.0,3.2,12.0,168.0,564.15,469.32
2016,6,24,6,15,645.5,50.5,3.1,12.5,218.0,638.07,528.24
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,713.62,585.15
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,771.9,626.21
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,829.75,665.11
2016,6,24,7,15,801.5,68.5,2.65,14.5,423.5,876.85,694.27
2016,6,24,7,30,829.0,72.0,2.5,15.0,475.0,922.35,721.19
2016,6,24,7,45,848.0,75.0,2.35,16.0,525.5,945.78,730.5
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,977.59,745.29
2016,6,24,8,15,882.5,80.0,2.1,17.5,623.5,1001.92,756.45
2016,6,24,8,30,898.0,82.0,2.0,18.0,671.0,1023.31,765.52
2016,6,24,8,45,908.5,84.5,1.95,18.5,714.5,1037.06,770.18
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,1047.45,772.79
2016,6,24,9,15,928.0,88.5,1.85,19.5,797.5,1051.67,771.56
2016,6,24,9,30,937.0,90.0,1.8,20.0,837.0,1052.38,768.3
2016,6,24,9,45,945.0,91.0,1.8,20.5,870.5,1047.95,762.71
2016,6,24,10,0,953.0,92.0,1.8,21.0,904.0,1039.94,755.07
2016,6,24,10,15,958.0,93.0,1.8,21.5,931.5,1025.43,743.51
2016,6,24,10,30,963.0,94.0,1.8,22.0,959.0,1007.42,729.95
2016,6,24,10,45,966.0,94.5,1.85,22.5,980.0,983.65,713.53
2016,6,24,11,0,969.0,95.0,1.9,23.0,1001.0,956.63,695.11
2016,6,24,11,15,971.5,95.5,1.95,23.0,1014.5,926.05,675.72
2016,6,24,11,30,974.0,96.0,2.0,23.0,1028.0,892.51,654.29
2016,6,24,11,45,974.5,96.5,2.15,23.5,1034.5,854.59,629.48
2016,6,24,12,0,975.0,97.0,2.3,24.0,1041.0,814.22,602.71
2016,6,24,12,15,975.0,97.0,2.4,24.0,1040.0,770.88,573.55
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,725.58,540.96
2016,6,24,12,45,966.0,101.5,2.6,24.5,1028.5,676.41,503.62
2016,6,24,13,0,957.0,106.0,2.7,25.0,1018.0,626.31,464.68
2016,6,24,13,15,954.0,105.5,2.8,25.0,1002.5,575.03,424.73
2016,6,24,13,30,951.0,105.0,2.9,25.0,987.0,522.83,382.81
2016,6,24,13,45,947.0,104.0,3.0,25.0,964.0,469.15,338.49
2016,6,24,14,0,943.0,103.0,3.1,25.0,941.0,415.03,292.64
2016,6,24,14,15,937.0,102.0,3.1,24.5,912.5,360.08,245.73
2016,6,24,14,30,931.0,101.0,3.1,24.0,884.0,305.32,198.73
2016,6,24,14,45,923.0,99.5,3.15,24.0,848.5,250.24,152.41
2016,6,24,15,0,915.0,98.0,3.2,24.0,813.0,195.99,110.42
2016,6,24,15,15,905.0,96.0,3.15,23.5,773.0,142.28,76.77
2016,6,24,15,30,895.0,94.0,3.1,23.0,733.0,90.0,58.67
2016,6,24,15,45,881.5,92.0,3.1,23.0,688.0,79.06,61.11
2016,6,24,16,0,868.0,90.0,3.1,23.0,643.0,78.05,60.45
2016,6,24,16,15,850.5,87.5,3.1,22.5,595.0,76.52,59.48
2016,6,24,16,30,833.0,85.0,3.1,22.0,547.0,66.27,51.11
2016,6,24,16,45,809.5,82.0,3.1,22.0,496.0,64.92,50.15
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,63.51,49.12
2016,6,24,17,15,755.0,75.0,3.05,21.0,393.5,61.19,47.51
2016,6,24,17,30,724.0,71.0,3.0,20.0,342.0,58.82,45.79
2016,6,24,17,45,679.5,66.0,3.0,19.5,290.5,50.89,39.07
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,47.73,36.38
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,43.19,32.44
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,38.62,28.26
2016,6,24,18,45,404.5,39.0,2.7,16.0,99.5,31.73,21.83
2016,6,24,19,0,303.0,30.0,2.6,15.0,57.0,24.76,14.43
2016,6,24,19,15,151.5,15.0,2.6,14.5,28.5,12.17,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,99.0,10.0,1.4,12.0,12.0,71.45,0.0
2016,6,25,5,15,244.5,21.0,1.4,12.5,44.0,227.84,124.72
2016,6,25,5,30,390.0,32.0,1.4,13.0,76.0,366.11,292.4
2016,6,25,5,45,480.0,39.5,1.4,14.0,120.5,458.64,373.0
2016,6,25,6,0,570.0,47.0,1.4,15.0,165.0,557.42,451.89
2016,6,25,6,15,626.5,53.0,1.35,15.5,215.0,624.96,503.38
2016,6,25,6,30,683.0,59.0,1.3,16.0,265.0,701.54,558.52
2016,6,25,6,45,723.5,63.0,1.3,16.5,317.0,762.36,599.85
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,822.93,639.25
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,869.85,667.74
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,915.17,694.39
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,940.69,706.66
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,974.76,724.54
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,999.06,737.1
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,1020.44,747.85
2016,6,25,8,45,907.0,85.0,1.55,22.0,713.5,1036.14,753.58
2016,6,25,9,0,920.0,87.0,1.6,23.0,758.0,1048.52,757.31
2016,6,25,9,15,929.0,88.5,1.65,23.5,797.0,1052.78,757.54
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,1053.53,755.8
2016,6,25,9,45,940.0,94.0,1.75,24.5,868.5,1046.45,749.36
2016,6,25,10,0,942.0,98.0,1.8,25.0,901.0,1035.77,740.89
2016,6,25,10,15,947.5,99.5,1.9,25.0,929.0,1022.32,732.95
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,1005.36,722.81
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,982.61,707.6
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,956.59,690.31
2016,6,25,11,15,962.5,103.5,2.25,26.0,1013.0,926.08,670.93
2016,6,25,11,30,965.0,104.0,2.3,26.0,1027.0,892.63,649.56
2016,6,25,11,45,965.5,104.5,2.4,26.5,1033.5,854.84,624.36
2016,6,25,12,0,966.0,105.0,2.5,27.0,1040.0,814.62,597.36
2016,6,25,12,15,966.0,105.0,2.55,26.5,1039.0,771.46,569.11
2016,6,25,12,30,966.0,105.0,2.6,26.0,1038.0,726.39,537.69
2016,6,25,12,45,966.0,103.5,2.7,26.0,1030.0,678.45,502.54
2016,6,25,13,0,966.0,102.0,2.8,26.0,1022.0,628.99,465.2
2016,6,25,13,15,963.0,101.5,2.85,26.0,1006.5,577.33,424.9
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,524.74,382.68
2016,6,25,13,45,955.5,100.0,2.95,26.0,968.0,470.43,337.97
2016,6,25,14,0,951.0,99.0,3.0,26.0,945.0,415.73,291.78
2016,6,25,14,15,945.5,98.0,3.05,25.5,916.0,360.54,244.9
2016,6,25,14,30,940.0,97.0,3.1,25.0,887.0,305.48,197.81
2016,6,25,14,45,932.0,95.5,3.15,25.0,852.0,249.94,151.24
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,195.22,108.99
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,141.35,75.32
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,88.91,57.21
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,77.13,59.26
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,75.76,58.29
2016,6,25,16,15,861.0,83.5,3.25,23.5,598.0,74.17,57.26
2016,6,25,16,30,844.0,81.0,3.2,23.0,550.0,72.44,56.12
2016,6,25,16,45,822.5,77.5,3.2,22.5,499.0,61.93,47.49
2016,6,25,17,0,801.0,74.0,3.2,22.0,448.0,60.04,46.15
2016,6,25,17,15,770.5,70.5,3.15,21.5,396.0,57.95,44.62
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,55.82,43.01
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,52.74,40.51
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,49.63,37.89
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,40.96,30.34
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,36.27,26.09
2016,6,25,18,45,432.0,36.5,2.6,17.0,101.5,29.69,19.98
2016,6,25,19,0,333.0,28.0,2.5,16.0,59.0,23.06,12.99
2016,6,25,19,15,166.5,14.0,2.55,15.5,29.5,11.31,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,1.9,11.0,12.0,72.02,0.0
2016,6,26,5,15,240.5,21.0,1.9,11.5,43.0,224.4,118.85
2016,6,26,5,30,381.0,32.0,1.9,12.0,74.0,359.4,288.81
2016,6,26,5,45,468.0,39.5,1.9,13.0,117.5,449.26,368.65
2016,6,26,6,0,555.0,47.0,1.9,14.0,161.0,545.15,446.66
2016,6,26,6,15,610.5,52.5,1.8,14.5,210.0,616.82,502.2
2016,6,26,6,30,666.0,58.0,1.7,15.0,259.0,685.19,552.05
2016,6,26,6,45,705.0,62.5,1.6,15.5,310.0,744.79,592.68
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,804.16,631.04
2016,6,26,7,15,772.0,70.5,1.45,16.5,411.5,851.11,659.56
2016,6,26,7,30,800.0,74.0,1.4,17.0,462.0,896.55,686.12
2016,6,26,7,45,821.5,76.5,1.4,18.0,512.0,932.4,704.84
2016,6,26,8,0,843.0,79.0,1.4,19.0,562.0,954.64,714.22
2016,6,26,8,15,858.5,81.5,1.4,19.5,609.0,979.41,726.64
2016,6,26,8,30,874.0,84.0,1.4,20.0,656.0,1001.31,737.07
2016,6,26,8,45,886.0,86.0,1.45,21.0,699.0,1015.95,742.26
2016,6,26,9,0,898.0,88.0,1.5,22.0,742.0,1027.33,745.52
2016,6,26,9,15,907.0,89.5,1.55,22.5,781.0,1031.71,745.91
2016,6,26,9,30,916.0,91.0,1.6,23.0,820.0,1032.64,744.36
2016,6,26,9,45,925.0,91.0,1.7,23.5,853.5,1028.41,740.47
2016,6,26,10,0,934.0,91.0,1.8,24.0,887.0,1020.69,734.52
2016,6,26,10,15,939.0,92.0,1.85,24.5,914.0,1006.64,724.0
2016,6,26,10,30,944.0,93.0,1.9,25.0,941.0,989.15,711.49
2016,6,26,10,45,946.0,95.0,2.0,25.5,961.0,966.51,696.38
2016,6,26,11,0,948.0,97.0,2.1,26.0,981.0,940.65,679.2
2016,6,26,11,15,950.0,97.5,2.15,26.0,994.5,910.29,659.9
2016,6,26,11,30,952.0,98.0,2.2,26.0,1008.0,877.06,638.64
2016,6,26,11,45,951.0,99.0,2.3,26.5,1013.5,839.2,613.37
2016,6,26,12,0,950.0,100.0,2.4,27.0,1019.0,799.02,586.37
2016,6,26,12,15,949.5,100.0,2.5,27.0,1018.0,756.32,557.67
2016,6,26,12,30,949.0,100.0,2.6,27.0,1017.0,711.77,525.81
2016,6,26,12,45,937.5,106.5,2.75,27.5,1005.5,663.69,489.69
2016,6,26,13,0,926.0,113.0,2.9,28.0,994.0,614.87,452.1
2016,6,26,13,15,922.5,112.0,2.95,28.0,978.5,564.4,412.95
2016,6,26,13,30,919.0,111.0,3.0,28.0,963.0,513.12,372.04
2016,6,26,13,45,914.5,110.0,3.1,28.0,941.0,460.8,329.28
2016,6,26,14,0,910.0,109.0,3.2,28.0,919.0,408.14,285.13
2016,6,26,14,15,903.5,108.0,3.25,27.5,890.0,354.72,240.09
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,301.55,194.98
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,248.12,150.54
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,195.57,110.25
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,143.56,77.88
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,93.07,60.23
2016,6,26,15,45,843.5,97.5,3.55,26.0,668.5,81.58,62.45
2016,6,26,16,0,829.0,95.0,3.6,26.0,624.0,70.33,53.3
2016,6,26,16,15,811.0,92.5,3.55,25.5,577.0,69.72,53.08
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,69.04,52.8
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,67.52,51.81
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,65.91,50.75
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,63.37,48.97
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,55.69,42.71
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,52.37,40.01
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,48.96,37.15
2016,6,26,18,15,536.0,56.0,3.05,20.0,184.0,44.15,32.99
2016,6,26,18,30,473.0,49.0,2.9,19.0,137.0,39.27,28.57
2016,6,26,18,45,380.5,39.0,2.8,18.5,96.5,31.62,21.49
2016,6,26,19,0,288.0,29.0,2.7,18.0,56.0,23.82,13.47
2016,6,26,19,15,144.0,14.5,2.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,68.55,0.0
2016,6,27,5,15,235.0,20.0,2.15,12.5,41.5,218.72,110.13
2016,6,27,5,30,374.0,31.0,2.1,13.0,72.0,352.91,282.5
2016,6,27,5,45,459.5,39.0,2.1,13.5,115.0,441.85,362.56
2016,6,27,6,0,545.0,47.0,2.1,14.0,158.0,536.88,441.03
2016,6,27,6,15,601.0,52.5,2.0,14.5,206.5,608.62,497.1
2016,6,27,6,30,657.0,58.0,1.9,15.0,255.0,677.07,547.49
2016,6,27,6,45,695.5,62.5,1.8,16.0,305.5,735.97,587.0
2016,6,27,7,0,734.0,67.0,1.7,17.0,356.0,794.65,624.15
2016,6,27,7,15,762.0,71.0,1.65,17.5,407.0,842.07,653.31
2016,6,27,7,30,790.0,75.0,1.6,18.0,458.0,888.01,680.51
2016,6,27,7,45,811.0,78.0,1.6,19.0,507.5,923.9,699.43
2016,6,27,8,0,832.0,81.0,1.6,20.0,557.0,946.09,708.9
2016,6,27,8,15,848.0,83.5,1.65,21.0,604.0,971.25,721.02
2016,6,27,8,30,864.0,86.0,1.7,22.0,651.0,993.57,731.12
2016,6,27,8,45,876.5,88.0,1.75,23.0,694.5,1008.67,736.56
2016,6,27,9,0,889.0,90.0,1.8,24.0,738.0,1020.56,740.06
2016,6,27,9,15,899.0,91.5,1.85,24.5,777.0,1025.98,741.02
2016,6,27,9,30,909.0,93.0,1.9,25.0,816.0,1027.96,740.02
2016,6,27,9,45,906.5,100.5,1.95,26.0,846.5,1020.51,731.8
2016,6,27,10,0,904.0,108.0,2.0,27.0,877.0,1009.43,721.56
2016,6,27,10,15,910.0,109.0,2.05,27.5,904.5,996.44,711.71
2016,6,27,10,30,916.0,110.0,2.1,28.0,932.0,980.06,699.85
2016,6,27,10,45,920.5,111.0,2.2,28.5,953.5,958.95,685.63
2016,6,27,11,0,925.0,112.0,2.3,29.0,975.0,934.62,669.38
2016,6,27,11,15,927.5,112.5,2.4,29.0,989.0,904.99,651.01
2016,6,27,11,30,930.0,113.0,2.5,29.0,1003.0,872.52,630.66
2016,6,27,11,45,931.5,113.5,2.6,29.0,1009.5,836.58,607.83
2016,6,27,12,0,933.0,114.0,2.7,29.0,1016.0,798.24,583.17
2016,6,27,12,15,933.0,114.0,2.8,29.0,1015.5,756.25,554.55
2016,6,27,12,30,933.0,114.0,2.9,29.0,1015.0,712.44,523.26
2016,6,27,12,45,935.5,111.0,3.0,29.0,1008.5,666.28,489.51
2016,6,27,13,0,938.0,108.0,3.1,29.0,1002.0,618.48,453.56
2016,6,27,13,15,935.5,107.5,3.15,29.0,986.5,568.37,414.66
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,517.3,373.92
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,464.17,330.59
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,410.62,285.81
2016,6,27,14,15,919.0,103.0,3.45,28.5,898.5,356.59,240.32
2016,6,27,14,30,913.0,102.0,3.5,28.0,870.0,302.75,194.72
2016,6,27,14,45,906.0,100.0,3.6,28.0,835.5,248.46,149.59
2016,6,27,15,0,899.0,98.0,3.7,28.0,801.0,194.9,108.53
2016,6,27,15,15,888.5,96.0,3.75,27.5,761.0,141.95,75.59
2016,6,27,15,30,878.0,94.0,3.8,27.0,721.0,90.46,57.57
2016,6,27,15,45,866.0,91.0,3.85,27.0,677.0,78.14,59.36
2016,6,27,16,0,854.0,88.0,3.9,27.0,633.0,76.54,58.22
2016,6,27,16,15,836.5,85.5,3.9,26.5,585.5,75.0,57.25
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,64.66,48.91
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,62.97,47.77
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,61.18,46.53
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,58.8,44.87
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,56.36,43.1
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,52.95,40.34
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,45.44,33.93
2016,6,27,18,15,576.5,51.5,3.35,21.0,189.0,40.84,29.97
2016,6,27,18,30,515.0,45.0,3.2,20.0,141.0,36.18,25.77
2016,6,27,18,45,421.0,36.5,3.1,19.0,99.5,29.64,19.75
2016,6,27,19,0,327.0,28.0,3.0,18.0,58.0,23.04,12.85
2016,6,27,19,15,163.5,14.0,2.95,17.5,29.0,11.31,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,171.5,16.5,2.2,12.0,35.0,169.69,80.08
2016,6,28,5,30,343.0,33.0,2.1,12.0,70.0,332.7,267.06
2016,6,28,5,45,429.0,41.5,2.05,12.5,112.5,421.78,347.82
2016,6,28,6,0,515.0,50.0,2.0,13.0,155.0,516.84,426.69
2016,6,28,6,15,573.0,56.5,1.9,13.5,203.0,590.8,484.88
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,667.0,541.46
2016,6,28,6,45,672.0,67.5,1.7,15.0,301.5,726.74,581.72
2016,6,28,7,0,713.0,72.0,1.6,16.0,352.0,781.52,616.26
2016,6,28,7,15,742.5,76.0,1.55,16.5,403.0,829.97,646.36
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,877.0,674.45
2016,6,28,7,45,796.0,82.5,1.5,18.0,503.5,914.91,694.86
2016,6,28,8,0,820.0,85.0,1.5,19.0,553.0,950.59,713.35
2016,6,28,8,15,836.5,88.0,1.5,19.5,600.5,965.18,719.0
2016,6,28,8,30,853.0,91.0,1.5,20.0,648.0,988.45,730.6
2016,6,28,8,45,867.5,92.5,1.55,21.0,691.5,1004.88,736.98
2016,6,28,9,0,882.0,94.0,1.6,22.0,735.0,1018.15,741.45
2016,6,28,9,15,892.0,96.0,1.65,22.5,774.5,1024.09,742.81
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,1026.61,742.2
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,1022.98,737.89
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,1015.88,731.59
2016,6,28,10,15,926.0,100.5,1.85,24.0,909.5,1003.4,723.46
2016,6,28,10,30,932.0,102.0,1.9,24.0,937.0,987.46,713.26
2016,6,28,10,45,935.5,103.0,2.0,24.5,958.0,965.3,698.38
2016,6,28,11,0,939.0,104.0,2.1,25.0,979.0,939.93,681.45
2016,6,28,11,15,942.0,104.5,2.15,25.0,993.5,910.56,662.7
2016,6,28,11,30,945.0,105.0,2.2,25.0,1008.0,878.26,641.96
2016,6,28,11,45,945.5,105.5,2.3,25.5,1014.5,841.23,617.15
2016,6,28,12,0,946.0,106.0,2.4,26.0,1021.0,801.83,590.57
2016,6,28,12,15,946.5,106.0,2.45,26.0,1021.0,759.87,561.86
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,715.98,530.15
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,668.17,495.01
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,619.44,458.18
2016,6,28,13,15,927.5,114.5,2.75,25.5,986.0,569.6,420.14
2016,6,28,13,30,925.0,114.0,2.8,25.0,971.0,518.83,380.07
2016,6,28,13,45,921.5,112.5,2.85,25.0,949.0,466.2,336.62
2016,6,28,14,0,918.0,111.0,2.9,25.0,927.0,413.13,291.69
2016,6,28,14,15,912.5,109.5,2.95,25.0,899.0,359.19,245.33
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,305.4,198.96
2016,6,28,14,45,900.5,105.5,3.05,25.0,836.5,251.14,153.46
2016,6,28,15,0,894.0,103.0,3.1,25.0,802.0,197.55,111.97
2016,6,28,15,15,883.5,101.0,3.1,24.5,762.5,144.77,78.79
2016,6,28,15,30,873.0,99.0,3.1,24.0,723.0,93.45,60.55
2016,6,28,15,45,861.5,96.0,3.1,23.5,679.0,81.04,62.64
2016,6,28,16,0,850.0,93.0,3.1,23.0,635.0,79.54,61.7
2016,6,28,16,15,832.5,90.0,3.05,22.5,587.5,68.43,52.64
2016,6,28,16,30,815.0,87.0,3.0,22.0,540.0,67.33,52.01
2016,6,28,16,45,794.0,83.0,3.0,21.5,490.0,65.37,50.64
2016,6,28,17,0,773.0,79.0,3.0,21.0,440.0,63.31,49.15
2016,6,28,17,15,742.0,75.0,2.95,20.0,389.0,61.01,47.55
2016,6,28,17,30,711.0,71.0,2.9,19.0,338.0,58.65,45.84
2016,6,28,17,45,670.0,65.5,2.9,18.5,287.5,50.41,38.81
2016,6,28,18,0,629.0,60.0,2.9,18.0,237.0,46.89,35.81
2016,6,28,18,15,566.5,53.5,2.85,17.0,189.0,42.35,31.84
2016,6,28,18,30,504.0,47.0,2.8,16.0,141.0,37.77,27.64
2016,6,28,18,45,407.0,38.0,2.75,15.5,99.5,30.86,21.14
2016,6,28,19,0,310.0,29.0,2.7,15.0,58.0,23.88,13.74
2016,6,28,19,15,155.0,14.5,2.8,14.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,18.5,2.65,10.5,26.0,86.18,35.54
2016,6,29,5,30,145.0,37.0,2.6,11.0,52.0,176.51,141.26
2016,6,29,5,45,182.5,54.5,2.6,11.5,84.0,231.83,193.29
2016,6,29,6,0,220.0,72.0,2.6,12.0,116.0,288.61,243.54
2016,6,29,6,15,246.5,89.5,2.55,12.5,152.0,337.87,285.58
2016,6,29,6,30,273.0,107.0,2.5,13.0,188.0,387.87,326.55
2016,6,29,6,45,294.5,123.5,2.5,13.5,226.0,432.5,361.67
2016,6,29,7,0,316.0,140.0,2.5,14.0,264.0,477.22,395.68
2016,6,29,7,15,168.0,156.5,2.45,14.5,223.5,340.65,281.42
2016,6,29,7,30,20.0,173.0,2.4,15.0,183.0,179.69,144.88
2016,6,29,7,45,164.0,202.0,2.4,15.5,295.0,389.79,317.94
2016,6,29,8,0,308.0,231.0,2.4,16.0,407.0,588.25,470.29
2016,6,29,8,15,275.0,260.0,2.4,16.5,427.0,587.55,464.61
2016,6,29,8,30,242.0,289.0,2.4,17.0,447.0,584.21,458.5
2016,6,29,8,45,137.5,288.0,2.4,17.5,379.0,448.78,352.78
2016,6,29,9,0,33.0,287.0,2.4,18.0,311.0,314.34,245.77
2016,6,29,9,15,39.5,312.0,2.4,18.5,342.5,343.34,267.62
2016,6,29,9,30,46.0,337.0,2.4,19.0,374.0,371.49,287.91
2016,6,29,9,45,490.5,219.5,2.45,19.5,635.5,753.43,578.72
2016,6,29,10,0,935.0,102.0,2.5,20.0,897.0,1033.94,766.08
2016,6,29,10,15,941.0,103.5,2.55,20.0,925.0,1021.14,754.26
2016,6,29,10,30,947.0,105.0,2.6,20.0,953.0,1004.81,743.33
2016,6,29,10,45,951.0,105.5,2.65,20.0,974.5,982.2,728.33
2016,6,29,11,0,955.0,106.0,2.7,20.0,996.0,956.33,711.24
2016,6,29,11,15,957.5,106.5,2.7,20.0,1010.0,925.99,690.74
2016,6,29,11,30,960.0,107.0,2.7,20.0,1024.0,892.72,668.26
2016,6,29,11,45,961.0,107.5,2.75,20.5,1031.0,855.5,642.16
2016,6,29,12,0,962.0,108.0,2.8,21.0,1038.0,815.81,614.29
2016,6,29,12,15,962.0,108.0,2.85,21.0,1037.0,772.78,584.09
2016,6,29,12,30,962.0,108.0,2.9,21.0,1036.0,727.84,550.82
2016,6,29,12,45,958.0,109.5,2.95,21.0,1027.5,679.82,514.44
2016,6,29,13,0,954.0,111.0,3.0,21.0,1019.0,630.55,476.17
2016,6,29,13,15,951.0,110.0,3.0,20.5,1003.5,578.96,435.79
2016,6,29,13,30,948.0,109.0,3.0,20.0,988.0,526.46,393.39
2016,6,29,13,45,944.0,108.0,3.05,20.0,966.0,472.82,348.18
2016,6,29,14,0,940.0,107.0,3.1,20.0,944.0,418.75,301.46
2016,6,29,14,15,934.0,106.0,3.1,19.5,915.0,363.82,253.71
2016,6,29,14,30,928.0,105.0,3.1,19.0,886.0,309.07,205.82
2016,6,29,14,45,920.5,103.0,3.1,19.0,851.0,253.77,158.36
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,199.25,115.18
2016,6,29,15,15,903.0,99.0,3.1,18.5,775.5,145.47,80.54
2016,6,29,15,30,893.0,97.0,3.1,18.0,735.0,93.1,61.46
2016,6,29,15,45,879.5,95.0,3.1,18.0,690.0,80.8,63.85
2016,6,29,16,0,866.0,93.0,3.1,18.0,645.0,79.84,63.23
2016,6,29,16,15,848.5,90.0,3.1,17.5,597.0,68.71,53.98
2016,6,29,16,30,831.0,87.0,3.1,17.0,549.0,67.58,53.31
2016,6,29,16,45,808.0,83.5,3.1,16.5,498.0,65.94,52.18
2016,6,29,17,0,785.0,80.0,3.1,16.0,447.0,64.21,50.97
2016,6,29,17,15,753.5,76.0,3.1,15.5,395.0,61.92,49.24
2016,6,29,17,30,722.0,72.0,3.1,15.0,343.0,59.57,47.41
2016,6,29,17,45,677.0,67.0,3.15,14.5,291.5,51.59,40.52
2016,6,29,18,0,632.0,62.0,3.2,14.0,240.0,48.46,37.81
2016,6,29,18,15,567.5,55.5,3.15,13.5,191.5,43.96,33.75
2016,6,29,18,30,503.0,49.0,3.1,13.0,143.0,39.43,29.48
2016,6,29,18,45,399.5,40.0,3.1,12.5,100.5,32.56,22.91
2016,6,29,19,0,296.0,31.0,3.1,12.0,58.0,25.64,15.37
2016,6,29,19,15,148.0,15.5,3.1,11.5,29.0,12.6,0.0
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,17.5,1.75,11.5,33.5,152.89,61.09
2016,6,30,5,30,292.0,35.0,1.7,12.0,67.0,297.34,237.21
2016,6,30,5,45,384.0,45.5,1.7,12.5,109.0,391.7,322.91
2016,6,30,6,0,476.0,56.0,1.7,13.0,151.0,492.64,406.6
2016,6,30,6,15,538.5,63.5,1.6,13.5,199.5,570.82,468.03
2016,6,30,6,30,601.0,71.0,1.5,14.0,248.0,651.39,527.79
2016,6,30,6,45,643.0,77.0,1.4,14.5,299.0,713.48,570.62
2016,6,30,7,0,685.0,83.0,1.3,15.0,350.0,775.7,611.39
2016,6,30,7,15,717.0,87.5,1.25,15.5,401.5,826.13,642.58
2016,6,30,7,30,749.0,92.0,1.2,16.0,453.0,869.39,667.79
2016,6,30,7,45,772.5,96.0,1.2,16.5,503.0,908.48,690.25
2016,6,30,8,0,796.0,100.0,1.2,17.0,553.0,945.3,710.74
2016,6,30,8,15,814.5,103.5,1.15,17.5,601.0,973.92,724.66
2016,6,30,8,30,833.0,107.0,1.1,18.0,649.0,999.67,736.56
2016,6,30,8,45,845.5,110.5,1.1,18.5,693.0,1016.22,743.46
2016,6,30,9,0,858.0,114.0,1.1,19.0,737.0,1029.48,748.44
2016,6,30,9,15,869.0,116.0,1.15,19.5,776.5,1023.24,742.27
2016,6,30,9,30,880.0,118.0,1.2,20.0,816.0,1026.48,742.5
2016,6,30,9,45,898.0,114.5,1.25,20.5,852.5,1027.44,741.28
2016,6,30,10,0,916.0,111.0,1.3,21.0,889.0,1024.88,738.02
2016,6,30,10,15,922.0,112.5,1.4,21.5,917.0,1012.2,729.39
2016,6,30,10,30,928.0,114.0,1.5,22.0,945.0,996.05,718.7
2016,6,30,10,45,931.5,115.5,1.6,22.5,966.5,974.17,704.38
2016,6,30,11,0,935.0,117.0,1.7,23.0,988.0,949.05,687.98
2016,6,30,11,15,938.0,117.5,1.8,23.0,1002.0,919.47,669.91
2016,6,30,11,30,941.0,118.0,1.9,23.0,1016.0,886.96,649.76
2016,6,30,11,45,942.0,118.5,2.05,23.5,1023.0,850.13,625.74
2016,6,30,12,0,943.0,119.0,2.2,24.0,1030.0,810.9,599.79
2016,6,30,12,15,942.5,119.0,2.3,24.0,1029.0,768.04,570.53
2016,6,30,12,30,942.0,119.0,2.4,24.0,1028.0,723.36,538.54
2016,6,30,12,45,933.5,123.0,2.5,24.0,1018.0,675.06,502.99
2016,6,30,13,0,925.0,127.0,2.6,24.0,1008.0,625.89,465.76
2016,6,30,13,15,921.5,126.0,2.65,24.0,992.0,575.2,426.18
2016,6,30,13,30,918.0,125.0,2.7,24.0,976.0,523.72,384.8
2016,6,30,13,45,914.0,123.5,2.75,24.0,953.5,471.07,341.34
2016,6,30,14,0,910.0,122.0,2.8,24.0,931.0,418.04,296.45
2016,6,30,14,15,903.0,120.5,2.85,23.5,902.0,363.88,250.45
2016,6,30,14,30,896.0,119.0,2.9,23.0,873.0,310.04,204.37
2016,6,30,14,45,888.0,116.5,2.95,23.0,838.0,255.9,158.8
2016,6,30,15,0,880.0,114.0,3.0,23.0,803.0,202.58,117.32
2016,6,30,15,15,868.5,112.0,3.0,23.0,762.5,150.27,84.03
2016,6,30,15,30,857.0,110.0,3.0,23.0,722.0,99.51,65.62
2016,6,30,15,45,843.0,106.5,3.05,23.0,677.5,76.35,58.84
2016,6,30,16,0,829.0,103.0,3.1,23.0,633.0,75.47,58.29
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.5,74.7,57.95
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,73.85,57.55
2016,6,30,16,45,766.0,93.0,3.1,21.5,485.5,72.15,56.41
2016,6,30,17,0,742.0,89.0,3.1,21.0,435.0,70.34,55.19
2016,6,30,17,15,708.5,84.0,3.05,20.5,384.0,61.85,48.17
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,59.22,46.14
2016,6,30,17,45,630.0,73.0,2.95,19.5,282.5,55.63,43.21
2016,6,30,18,0,585.0,67.0,2.9,19.0,232.0,51.97,40.1
2016,6,30,18,15,518.5,59.5,2.8,18.0,184.0,46.86,35.65
2016,6,30,18,30,452.0,52.0,2.7,17.0,136.0,41.68,30.94
2016,6,30,18,45,352.5,41.5,2.65,16.5,95.5,33.68,23.46
2016,6,30,19,0,253.0,31.0,2.6,16.0,55.0,25.52,14.97
2016,6,30,19,15,126.5,15.5,2.7,15.5,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,17.5,2.3,11.0,32.0,139.8,49.6
2016,7,1,5,30,271.0,35.0,2.3,11.0,64.0,281.97,225.73
2016,7,1,5,45,365.5,45.5,2.35,11.5,106.0,377.38,313.74
2016,7,1,6,0,460.0,56.0,2.4,12.0,148.0,479.59,400.01
2016,7,1,6,15,523.0,63.5,2.35,12.5,195.5,557.64,463.01
2016,7,1,6,30,586.0,71.0,2.3,13.0,243.0,638.13,524.72
2016,7,1,6,45,630.0,76.5,2.25,13.5,293.5,700.92,570.05
2016,7,1,7,0,674.0,82.0,2.2,14.0,344.0,763.97,613.62
2016,7,1,7,15,706.0,86.5,2.1,14.5,395.0,814.15,645.71
2016,7,1,7,30,738.0,91.0,2.0,15.0,446.0,857.34,671.72
2016,7,1,7,45,763.0,94.5,1.95,15.5,495.5,897.13,695.07
2016,7,1,8,0,788.0,98.0,1.9,16.0,545.0,934.74,716.36
2016,7,1,8,15,806.0,101.0,1.85,16.5,592.5,962.21,730.37
2016,7,1,8,30,824.0,104.0,1.8,17.0,640.0,986.85,742.39
2016,7,1,8,45,839.5,106.5,1.8,17.5,684.0,1005.3,750.94
2016,7,1,9,0,855.0,109.0,1.8,18.0,728.0,1007.97,749.26
2016,7,1,9,15,866.0,111.0,1.85,18.0,767.5,1014.76,752.74
2016,7,1,9,30,877.0,113.0,1.9,18.0,807.0,1018.19,754.11
2016,7,1,9,45,886.5,114.0,1.95,18.5,841.5,1015.6,750.33
2016,7,1,10,0,896.0,115.0,2.0,19.0,876.0,1009.56,744.51
2016,7,1,10,15,902.5,116.5,2.0,19.5,904.0,997.64,734.43
2016,7,1,10,30,909.0,118.0,2.0,20.0,932.0,982.29,722.34
2016,7,1,10,45,914.5,118.5,2.05,20.5,953.5,961.68,707.57
2016,7,1,11,0,920.0,119.0,2.1,21.0,975.0,937.83,690.79
2016,7,1,11,15,923.0,119.5,2.15,21.0,989.5,908.67,671.85
2016,7,1,11,30,926.0,120.0,2.2,21.0,1004.0,876.63,650.94
2016,7,1,11,45,928.0,120.0,2.25,21.0,1011.0,840.68,627.26
2016,7,1,12,0,930.0,120.0,2.3,21.0,1018.0,802.31,601.77
2016,7,1,12,15,930.0,120.0,2.35,21.0,1017.5,760.32,572.21
2016,7,1,12,30,930.0,120.0,2.4,21.0,1017.0,716.5,540.07
2016,7,1,12,45,924.0,122.5,2.45,21.0,1008.0,669.16,504.52
2016,7,1,13,0,918.0,125.0,2.5,21.0,999.0,620.8,467.26
2016,7,1,13,15,915.0,124.0,2.55,21.0,983.5,570.74,427.71
2016,7,1,13,30,912.0,123.0,2.6,21.0,968.0,519.83,386.32
2016,7,1,13,45,908.0,121.5,2.65,21.0,946.0,467.5,342.64
2016,7,1,14,0,904.0,120.0,2.7,21.0,924.0,414.79,297.52
2016,7,1,14,15,897.5,118.5,2.7,20.5,895.0,361.11,251.31
2016,7,1,14,30,891.0,117.0,2.7,20.0,866.0,307.69,205.02
2016,7,1,14,45,882.5,115.0,2.75,20.0,831.5,254.02,159.37
2016,7,1,15,0,874.0,113.0,2.8,20.0,797.0,201.23,117.86
2016,7,1,15,15,862.5,110.5,2.8,19.5,757.0,148.93,84.32
2016,7,1,15,30,851.0,108.0,2.8,19.0,717.0,98.2,65.67
2016,7,1,15,45,837.0,105.5,2.8,19.0,672.5,75.61,59.18
2016,7,1,16,0,823.0,103.0,2.8,19.0,628.0,75.36,59.16
2016,7,1,16,15,803.5,99.5,2.8,18.5,580.0,74.26,58.52
2016,7,1,16,30,784.0,96.0,2.8,18.0,532.0,73.06,57.81
2016,7,1,16,45,759.0,92.0,2.8,18.0,482.0,71.32,56.51
2016,7,1,17,0,734.0,88.0,2.8,18.0,432.0,69.48,55.13
2016,7,1,17,15,701.0,83.5,2.75,17.5,381.0,61.41,48.38
2016,7,1,17,30,668.0,79.0,2.7,17.0,330.0,59.14,46.65
2016,7,1,17,45,622.0,73.0,2.7,16.5,279.5,55.56,43.69
2016,7,1,18,0,576.0,67.0,2.7,16.0,229.0,51.9,40.54
2016,7,1,18,15,510.0,59.5,2.65,15.5,181.5,46.81,35.99
2016,7,1,18,30,444.0,52.0,2.6,15.0,134.0,41.64,31.17
2016,7,1,18,45,343.5,41.5,2.55,14.5,93.5,33.65,23.65
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.51,15.08
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.1,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,2.15,11.0,31.0,139.66,42.51
2016,7,2,5,30,275.0,34.0,2.2,11.0,62.0,283.77,226.44
2016,7,2,5,45,369.5,44.0,2.25,11.5,104.0,378.56,314.34
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,480.16,400.07
2016,7,2,6,15,258.5,82.5,2.3,12.5,136.0,337.18,284.19
2016,7,2,6,30,53.0,111.0,2.3,13.0,126.0,169.53,140.33
2016,7,2,6,45,61.0,131.5,2.3,13.5,152.5,198.78,165.03
2016,7,2,7,0,69.0,152.0,2.3,14.0,179.0,227.86,188.5
2016,7,2,7,15,92.0,176.5,2.3,14.5,217.5,276.35,227.71
2016,7,2,7,30,115.0,201.0,2.3,15.0,256.0,345.2,281.89
2016,7,2,7,45,449.0,149.5,2.3,15.5,399.0,651.01,524.68
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,929.62,719.85
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,957.58,732.53
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,982.74,745.8
2016,7,2,8,45,833.0,107.0,2.3,17.5,679.5,999.27,753.26
2016,7,2,9,0,846.0,110.0,2.3,18.0,723.0,999.96,750.32
2016,7,2,9,15,857.5,112.5,2.3,18.5,762.0,1007.86,752.51
