Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,1012.39,752.52
2016,7,2,9,45,872.0,119.5,2.3,19.5,833.5,1007.07,746.25
2016,7,2,10,0,875.0,124.0,2.3,20.0,866.0,998.31,738.0
2016,7,2,10,15,882.0,125.5,2.3,20.0,894.0,987.02,729.71
2016,7,2,10,30,889.0,127.0,2.3,20.0,922.0,972.35,719.34
2016,7,2,10,45,892.0,129.0,2.35,20.5,943.0,951.11,703.92
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,926.74,686.55
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,898.89,667.78
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,868.17,647.08
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,831.99,623.02
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,793.55,597.26
2016,7,2,12,15,902.5,135.0,2.5,21.0,1006.5,752.71,567.54
2016,7,2,12,30,903.0,135.0,2.5,21.0,1006.0,710.08,535.85
2016,7,2,12,45,907.5,131.0,2.55,21.0,1000.5,665.43,502.28
2016,7,2,13,0,912.0,127.0,2.6,21.0,995.0,619.06,466.46
2016,7,2,13,15,909.0,126.0,2.6,21.0,980.0,569.25,426.85
2016,7,2,13,30,906.0,125.0,2.6,21.0,965.0,518.6,385.49
2016,7,2,13,45,900.5,124.5,2.65,21.0,942.5,466.57,342.07
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,414.29,297.34
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,361.02,251.5
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,308.01,205.59
2016,7,2,14,45,691.0,200.0,2.7,20.0,767.0,254.4,167.42
2016,7,2,15,0,500.0,279.0,2.7,20.0,671.0,235.51,160.41
2016,7,2,15,15,670.0,196.0,2.7,19.5,692.5,165.69,104.25
2016,7,2,15,30,840.0,113.0,2.7,19.0,714.0,89.87,59.02
2016,7,2,15,45,824.0,110.5,2.7,19.0,669.5,78.49,61.63
2016,7,2,16,0,808.0,108.0,2.7,19.0,625.0,78.34,61.7
2016,7,2,16,15,789.0,105.0,2.65,18.5,577.0,77.74,61.5
2016,7,2,16,30,770.0,102.0,2.6,18.0,529.0,77.06,61.25
2016,7,2,16,45,445.5,148.5,2.6,17.5,390.5,98.55,80.12
2016,7,2,17,0,121.0,195.0,2.6,17.0,252.0,135.28,112.14
2016,7,2,17,15,118.5,172.5,2.55,16.5,222.5,121.67,100.93
2016,7,2,17,30,116.0,150.0,2.5,16.0,193.0,107.6,89.22
2016,7,2,17,45,102.5,129.5,2.5,15.5,163.5,94.15,77.82
2016,7,2,18,0,89.0,109.0,2.5,15.0,134.0,80.36,65.86
2016,7,2,18,15,257.5,81.5,2.45,14.5,133.5,61.33,48.99
2016,7,2,18,30,426.0,54.0,2.4,14.0,133.0,43.26,32.72
2016,7,2,18,45,330.5,42.5,2.35,13.5,92.5,34.48,24.48
2016,7,2,19,0,235.0,31.0,2.3,13.0,52.0,24.08,13.97
2016,7,2,19,15,117.5,15.5,2.3,12.5,26.0,12.1,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.0,148.96,37.01
2016,7,3,5,30,291.0,33.0,2.2,11.0,62.0,294.13,233.91
2016,7,3,5,45,385.5,42.5,2.3,11.5,104.5,388.75,322.35
2016,7,3,6,0,480.0,52.0,2.4,12.0,147.0,490.19,408.12
2016,7,3,6,15,327.0,82.5,2.4,12.5,155.0,413.56,347.09
2016,7,3,6,30,174.0,113.0,2.4,13.0,163.0,293.97,247.09
2016,7,3,6,45,192.0,131.5,2.4,13.5,197.5,352.49,294.77
2016,7,3,7,0,210.0,150.0,2.4,14.0,232.0,393.45,326.54
2016,7,3,7,15,169.5,175.5,2.35,14.5,247.5,367.95,303.17
2016,7,3,7,30,129.0,201.0,2.3,15.0,263.0,358.92,292.86
2016,7,3,7,45,166.5,223.0,2.25,15.5,311.5,419.42,339.67
2016,7,3,8,0,204.0,245.0,2.2,16.0,360.0,480.04,384.91
2016,7,3,8,15,297.0,248.5,2.2,16.5,432.5,596.31,472.06
2016,7,3,8,30,390.0,252.0,2.2,17.0,505.0,691.4,540.48
2016,7,3,8,45,247.5,292.0,2.2,17.5,456.5,588.36,458.21
2016,7,3,9,0,105.0,332.0,2.2,18.0,408.0,438.36,341.49
2016,7,3,9,15,492.5,221.0,2.2,18.5,606.5,768.6,592.08
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,1018.13,757.85
2016,7,3,9,45,582.0,253.0,2.25,19.5,721.0,878.09,658.02
2016,7,3,10,0,284.0,396.0,2.3,20.0,637.0,693.21,521.66
2016,7,3,10,15,254.0,417.5,2.3,20.0,638.0,672.52,506.68
2016,7,3,10,30,224.0,439.0,2.3,20.0,639.0,635.12,478.95
2016,7,3,10,45,584.0,270.0,2.35,20.5,808.5,822.25,617.73
2016,7,3,11,0,944.0,101.0,2.4,21.0,978.0,942.88,698.55
2016,7,3,11,15,946.5,101.5,2.45,21.0,992.5,913.12,677.58
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,880.42,656.03
2016,7,3,11,45,950.0,102.5,2.55,21.0,1014.0,843.79,631.69
2016,7,3,12,0,951.0,103.0,2.6,21.0,1021.0,804.7,605.5
2016,7,3,12,15,951.0,103.0,2.6,21.0,1020.5,762.26,575.61
2016,7,3,12,30,951.0,103.0,2.6,21.0,1020.0,717.89,542.59
2016,7,3,12,45,935.5,112.0,2.65,21.0,1008.0,669.0,505.6
2016,7,3,13,0,920.0,121.0,2.7,21.0,996.0,619.56,467.29
2016,7,3,13,15,916.5,120.0,2.7,21.0,980.5,569.17,427.19
2016,7,3,13,30,913.0,119.0,2.7,21.0,965.0,517.97,385.33
2016,7,3,13,45,908.5,118.5,2.75,21.0,943.0,466.05,341.86
2016,7,3,14,0,904.0,118.0,2.8,21.0,921.0,413.77,296.98
2016,7,3,14,15,897.0,116.5,2.8,20.5,892.0,359.9,250.57
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,306.34,204.14
2016,7,3,14,45,881.5,113.0,2.8,20.0,828.5,252.68,158.41
2016,7,3,15,0,873.0,111.0,2.8,20.0,794.0,199.9,116.86
2016,7,3,15,15,861.5,109.0,2.75,19.5,754.0,147.9,83.54
2016,7,3,15,30,850.0,107.0,2.7,19.0,714.0,97.45,65.17
2016,7,3,15,45,519.5,197.0,2.7,19.0,561.0,119.61,96.37
2016,7,3,16,0,189.0,287.0,2.7,19.0,408.0,186.92,152.89
2016,7,3,16,15,486.0,191.0,2.7,18.5,469.0,120.62,97.85
2016,7,3,16,30,783.0,95.0,2.7,18.0,530.0,72.35,57.16
2016,7,3,16,45,398.0,127.5,2.7,18.0,348.0,84.82,68.17
2016,7,3,17,0,13.0,160.0,2.7,18.0,166.0,124.33,102.38
2016,7,3,17,15,19.0,148.0,2.65,17.5,155.5,114.96,94.79
2016,7,3,17,30,25.0,136.0,2.6,17.0,145.0,101.79,83.85
2016,7,3,17,45,19.0,116.5,2.6,16.5,123.0,90.83,74.62
2016,7,3,18,0,13.0,97.0,2.6,16.0,101.0,76.1,61.87
2016,7,3,18,15,233.0,73.5,2.55,15.0,117.5,55.8,44.0
2016,7,3,18,30,453.0,50.0,2.5,14.0,134.0,40.03,29.87
2016,7,3,18,45,358.5,40.0,2.5,13.5,94.0,32.43,22.68
2016,7,3,19,0,264.0,30.0,2.5,13.0,54.0,24.69,14.42
2016,7,3,19,15,132.0,15.0,2.5,12.5,27.0,12.16,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,2.3,11.0,31.5,155.22,28.04
2016,7,4,5,30,319.0,30.0,2.4,11.0,63.0,310.98,246.63
2016,7,4,5,45,415.5,38.5,2.55,11.5,105.5,406.28,336.52
2016,7,4,6,0,512.0,47.0,2.7,12.0,148.0,508.8,423.45
2016,7,4,6,15,257.0,71.5,2.65,12.5,122.5,339.56,286.35
2016,7,4,6,30,2.0,96.0,2.6,13.0,97.0,92.43,73.48
2016,7,4,6,45,7.0,114.5,2.6,13.5,117.5,114.02,92.07
2016,7,4,7,0,12.0,133.0,2.6,14.0,138.0,135.6,109.98
2016,7,4,7,15,69.0,166.5,2.55,14.5,199.5,241.63,199.18
2016,7,4,7,30,126.0,200.0,2.5,15.0,261.0,354.89,290.46
2016,7,4,7,45,89.5,215.0,2.45,15.5,260.5,312.74,253.77
2016,7,4,8,0,53.0,230.0,2.4,16.0,260.0,289.54,232.64
2016,7,4,8,15,106.5,261.5,2.35,16.5,328.5,375.87,300.9
2016,7,4,8,30,160.0,293.0,2.3,17.0,397.0,483.98,382.64
2016,7,4,8,45,266.0,295.5,2.3,17.5,481.5,611.37,477.43
2016,7,4,9,0,372.0,298.0,2.3,18.0,566.0,715.95,552.24
2016,7,4,9,15,641.0,195.5,2.3,18.0,688.5,901.05,685.14
2016,7,4,9,30,910.0,93.0,2.3,18.0,811.0,1029.61,768.0
2016,7,4,9,45,652.0,223.5,2.35,18.5,749.5,918.98,690.78
2016,7,4,10,0,394.0,354.0,2.4,19.0,688.0,758.06,572.61
2016,7,4,10,15,401.5,363.5,2.4,19.0,713.0,775.8,584.98
2016,7,4,10,30,409.0,373.0,2.4,19.0,738.0,774.59,583.11
2016,7,4,10,45,666.0,244.0,2.45,19.5,855.0,873.77,656.47
2016,7,4,11,0,923.0,115.0,2.5,20.0,972.0,937.5,698.06
2016,7,4,11,15,678.0,260.0,2.5,20.0,895.0,842.98,631.08
2016,7,4,11,30,433.0,405.0,2.5,20.0,818.0,733.78,549.62
2016,7,4,11,45,402.0,418.0,2.55,20.5,803.5,688.42,516.74
2016,7,4,12,0,371.0,431.0,2.6,21.0,789.0,649.96,487.87
2016,7,4,12,15,413.0,423.0,2.6,21.0,821.5,647.19,485.92
2016,7,4,12,30,455.0,415.0,2.6,21.0,854.0,638.93,479.49
2016,7,4,12,45,263.0,432.5,2.65,21.0,686.0,504.4,380.45
2016,7,4,13,0,71.0,450.0,2.7,21.0,518.0,395.26,298.94
2016,7,4,13,15,99.5,455.5,2.7,21.0,549.0,404.0,305.67
2016,7,4,13,30,128.0,461.0,2.7,21.0,580.0,400.88,302.77
2016,7,4,13,45,238.0,432.0,2.7,21.0,646.0,402.62,302.27
2016,7,4,14,0,348.0,403.0,2.7,21.0,712.0,402.82,298.79
2016,7,4,14,15,254.5,406.5,2.7,20.5,629.0,349.04,259.26
2016,7,4,14,30,161.0,410.0,2.7,20.0,546.0,318.01,238.16
2016,7,4,14,45,203.0,387.5,2.7,20.0,551.5,297.3,220.24
2016,7,4,15,0,245.0,365.0,2.7,20.0,557.0,258.66,189.02
2016,7,4,15,15,557.0,231.0,2.7,19.5,637.5,180.13,119.63
2016,7,4,15,30,869.0,97.0,2.7,19.0,718.0,92.1,60.75
2016,7,4,15,45,854.5,95.0,2.75,19.0,673.5,80.31,63.18
2016,7,4,16,0,840.0,93.0,2.8,19.0,629.0,79.36,62.56
2016,7,4,16,15,558.5,161.0,2.75,18.5,506.0,102.62,82.73
2016,7,4,16,30,277.0,229.0,2.7,18.0,383.0,149.25,122.78
2016,7,4,16,45,180.5,210.5,2.7,17.5,307.0,145.52,120.18
2016,7,4,17,0,84.0,192.0,2.7,17.0,231.0,138.63,114.94
2016,7,4,17,15,43.0,157.0,2.7,16.5,177.0,116.2,96.23
2016,7,4,17,30,2.0,122.0,2.7,16.0,123.0,95.87,79.01
2016,7,4,17,45,1.0,104.0,2.7,15.5,104.5,82.21,67.36
2016,7,4,18,0,0.0,86.0,2.7,15.0,86.0,68.46,55.37
2016,7,4,18,15,237.5,67.0,2.65,14.5,111.0,49.34,38.37
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,38.48,28.5
2016,7,4,18,45,377.5,38.0,2.55,13.5,95.0,30.79,21.24
2016,7,4,19,0,280.0,28.0,2.5,13.0,54.0,22.96,12.98
2016,7,4,19,15,140.0,14.0,2.5,12.5,27.0,11.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.5,15.5,2.65,11.0,30.5,149.32,14.72
2016,7,5,5,30,301.0,31.0,2.7,11.0,61.0,298.97,236.27
2016,7,5,5,45,397.5,40.0,2.75,11.5,103.0,394.38,327.08
2016,7,5,6,0,494.0,49.0,2.8,12.0,145.0,496.96,414.21
2016,7,5,6,15,247.0,60.0,2.75,12.5,108.0,313.73,265.47
2016,7,5,6,30,0.0,71.0,2.7,13.0,71.0,61.48,47.12
2016,7,5,6,45,0.0,85.5,2.65,13.5,85.5,74.72,58.49
2016,7,5,7,0,0.0,100.0,2.6,14.0,100.0,87.82,69.32
2016,7,5,7,15,0.0,109.5,2.55,14.5,109.5,95.65,75.53
2016,7,5,7,30,0.0,119.0,2.5,15.0,119.0,103.6,81.73
2016,7,5,7,45,0.0,134.5,2.45,15.5,134.5,117.56,92.82
2016,7,5,8,0,0.0,150.0,2.4,16.0,150.0,131.43,103.68
2016,7,5,8,15,11.5,193.0,2.35,16.0,200.5,184.23,146.7
2016,7,5,8,30,23.0,236.0,2.3,16.0,251.0,237.28,188.99
2016,7,5,8,45,18.0,235.0,2.3,16.5,247.5,228.58,180.84
2016,7,5,9,0,13.0,234.0,2.3,17.0,244.0,220.42,173.39
2016,7,5,9,15,115.0,303.5,2.35,17.5,394.0,432.56,339.94
2016,7,5,9,30,217.0,373.0,2.4,18.0,544.0,604.06,466.42
2016,7,5,9,45,114.5,309.5,2.45,18.5,400.5,426.25,330.78
2016,7,5,10,0,12.0,246.0,2.5,19.0,257.0,224.72,173.55
2016,7,5,10,15,16.0,281.5,2.55,19.0,296.0,259.47,200.87
2016,7,5,10,30,20.0,317.0,2.6,19.0,335.0,293.58,226.77
2016,7,5,10,45,27.0,350.0,2.65,19.0,375.0,341.81,263.22
2016,7,5,11,0,34.0,383.0,2.7,19.0,415.0,373.76,286.98
2016,7,5,11,15,43.5,407.0,2.75,19.0,448.5,397.88,304.9
2016,7,5,11,30,53.0,431.0,2.8,19.0,482.0,420.2,321.4
2016,7,5,11,45,258.0,423.0,2.85,19.0,672.0,579.39,442.62
2016,7,5,12,0,463.0,415.0,2.9,19.0,862.0,708.07,536.26
2016,7,5,12,15,454.0,415.5,2.95,19.0,853.5,670.71,507.99
2016,7,5,12,30,445.0,416.0,3.0,19.0,845.0,633.24,480.4
2016,7,5,12,45,689.5,264.5,3.05,19.0,923.0,636.41,485.08
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,622.06,474.45
2016,7,5,13,15,932.0,112.0,3.1,19.0,986.5,571.83,433.65
2016,7,5,13,30,930.0,111.0,3.1,19.0,972.0,520.6,391.16
2016,7,5,13,45,927.0,109.5,3.1,19.0,950.5,467.79,346.28
2016,7,5,14,0,924.0,108.0,3.1,19.0,929.0,414.47,299.87
2016,7,5,14,15,918.0,107.0,3.1,18.5,900.5,360.21,252.5
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,306.12,204.98
2016,7,5,14,45,906.0,103.5,3.15,18.0,838.0,251.47,157.82
2016,7,5,15,0,900.0,101.0,3.2,18.0,804.0,197.42,114.77
2016,7,5,15,15,889.5,99.0,3.2,17.5,764.5,144.07,80.29
2016,7,5,15,30,879.0,97.0,3.2,17.0,725.0,92.18,61.43
2016,7,5,15,45,867.5,94.0,3.25,17.0,681.5,79.98,63.41
2016,7,5,16,0,856.0,91.0,3.3,17.0,638.0,78.44,62.29
2016,7,5,16,15,839.0,88.5,3.35,16.5,590.0,67.58,53.23
2016,7,5,16,30,822.0,86.0,3.4,16.0,542.0,66.78,52.83
2016,7,5,16,45,800.0,82.0,3.45,16.0,492.0,64.78,51.28
2016,7,5,17,0,778.0,78.0,3.5,16.0,442.0,62.67,49.62
2016,7,5,17,15,417.5,111.0,3.55,15.5,304.0,77.34,62.8
2016,7,5,17,30,57.0,144.0,3.6,15.0,166.0,106.89,89.06
2016,7,5,17,45,49.5,124.0,3.65,14.5,141.0,92.98,77.14
2016,7,5,18,0,42.0,104.0,3.7,14.0,116.0,78.84,64.79
2016,7,5,18,15,270.0,76.0,3.65,13.5,128.0,56.0,44.44
2016,7,5,18,30,498.0,48.0,3.6,13.0,140.0,38.62,28.73
2016,7,5,18,45,391.0,39.0,3.55,12.5,97.5,31.72,22.13
2016,7,5,19,0,284.0,30.0,3.5,12.0,55.0,24.78,14.45
2016,7,5,19,15,142.0,15.0,3.45,11.5,27.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.5,2.75,11.0,29.5,141.54,0.23
2016,7,6,5,30,280.0,31.0,2.7,11.0,59.0,283.76,223.08
2016,7,6,5,45,378.5,40.5,2.7,11.5,100.0,380.41,315.55
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,484.5,403.97
2016,7,6,6,15,238.5,58.0,2.55,12.5,103.5,303.56,256.74
2016,7,6,6,30,0.0,66.0,2.4,13.0,66.0,56.14,42.56
2016,7,6,6,45,0.0,80.0,2.3,13.5,80.0,68.93,53.56
2016,7,6,7,0,0.0,94.0,2.2,14.0,94.0,81.6,64.06
2016,7,6,7,15,0.0,118.5,2.1,14.0,118.5,105.09,83.59
2016,7,6,7,30,0.0,143.0,2.0,14.0,143.0,128.42,102.69
2016,7,6,7,45,3.5,160.5,1.9,14.5,163.0,147.6,118.04
2016,7,6,8,0,7.0,178.0,1.8,15.0,183.0,166.75,133.11
2016,7,6,8,15,34.5,226.0,1.75,15.5,248.5,261.46,209.35
2016,7,6,8,30,62.0,274.0,1.7,16.0,314.0,340.32,270.33
2016,7,6,8,45,36.5,248.0,1.7,16.5,272.0,280.06,221.16
2016,7,6,9,0,11.0,222.0,1.7,17.0,230.0,206.82,162.08
2016,7,6,9,15,164.0,286.5,1.75,17.0,415.5,463.83,364.76
2016,7,6,9,30,317.0,351.0,1.8,17.0,601.0,702.02,537.88
2016,7,6,9,45,188.5,365.0,1.85,17.5,515.5,558.23,428.29
2016,7,6,10,0,60.0,379.0,1.9,18.0,430.0,418.39,321.36
2016,7,6,10,15,181.5,399.0,1.95,18.0,559.5,567.1,434.31
2016,7,6,10,30,303.0,419.0,2.0,18.0,689.0,706.32,534.11
2016,7,6,10,45,615.5,261.5,2.15,18.5,826.5,843.97,635.83
2016,7,6,11,0,928.0,104.0,2.3,19.0,964.0,932.0,695.55
2016,7,6,11,15,685.5,254.5,2.4,19.0,895.5,844.97,634.38
2016,7,6,11,30,443.0,405.0,2.5,19.0,827.0,742.42,557.89
2016,7,6,11,45,690.5,254.5,2.65,19.5,917.5,782.89,591.87
2016,7,6,12,0,938.0,104.0,2.8,20.0,1008.0,796.36,603.84
2016,7,6,12,15,938.0,104.0,2.9,19.5,1007.5,754.41,575.16
2016,7,6,12,30,938.0,104.0,3.0,19.0,1007.0,710.55,543.57
2016,7,6,12,45,930.5,107.5,3.15,19.0,997.5,662.99,507.42
2016,7,6,13,0,923.0,111.0,3.3,19.0,988.0,614.43,469.46
2016,7,6,13,15,919.5,110.0,3.4,19.0,972.5,563.96,428.84
2016,7,6,13,30,916.0,109.0,3.5,19.0,957.0,512.67,386.35
2016,7,6,13,45,911.0,108.0,3.6,19.0,935.0,460.11,341.66
2016,7,6,14,0,906.0,107.0,3.7,19.0,913.0,407.23,295.57
2016,7,6,14,15,638.0,235.5,3.7,18.5,794.0,346.57,250.11
2016,7,6,14,30,370.0,364.0,3.7,18.0,675.0,331.43,243.74
2016,7,6,14,45,328.0,360.0,3.75,18.0,627.5,293.17,214.24
2016,7,6,15,0,286.0,356.0,3.8,18.0,580.0,259.56,190.0
2016,7,6,15,15,221.0,344.5,3.8,17.5,512.5,239.03,179.33
2016,7,6,15,30,156.0,333.0,3.8,17.0,445.0,211.74,164.74
2016,7,6,15,45,159.5,310.5,3.8,17.0,418.5,197.89,162.87
2016,7,6,16,0,163.0,288.0,3.8,17.0,392.0,186.91,154.17
2016,7,6,16,15,268.0,248.5,3.75,16.5,404.0,158.5,130.95
2016,7,6,16,30,373.0,209.0,3.7,16.0,416.0,139.66,115.58
2016,7,6,16,45,374.0,187.0,3.7,16.0,378.0,127.87,105.88
2016,7,6,17,0,375.0,165.0,3.7,16.0,340.0,109.95,90.76
2016,7,6,17,15,293.5,154.5,3.7,15.5,282.0,108.44,89.95
2016,7,6,17,30,212.0,144.0,3.7,15.0,224.0,101.31,84.15
2016,7,6,17,45,412.0,101.0,3.7,14.5,226.5,72.83,59.35
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,45.27,34.95
2016,7,6,18,15,549.0,51.5,3.6,13.5,182.0,40.7,30.83
2016,7,6,18,30,486.0,45.0,3.5,13.0,135.0,36.08,26.48
2016,7,6,18,45,390.0,36.0,3.45,12.5,94.5,29.16,19.89
2016,7,6,19,0,294.0,27.0,3.4,12.0,54.0,22.15,12.26
2016,7,6,19,15,147.0,13.5,3.35,11.5,27.0,10.9,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,153.78,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,313.2,244.37
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,405.3,334.47
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,504.61,419.07
2016,7,7,6,15,256.5,46.5,3.0,13.0,95.5,299.7,254.19
2016,7,7,6,30,0.0,49.0,2.9,13.0,49.0,40.53,29.22
2016,7,7,6,45,0.0,59.0,2.85,13.5,59.0,48.86,36.42
2016,7,7,7,0,0.0,69.0,2.8,14.0,69.0,57.2,43.37
2016,7,7,7,15,0.0,95.0,2.8,14.5,95.0,81.13,63.36
2016,7,7,7,30,0.0,121.0,2.8,15.0,121.0,105.72,83.55
2016,7,7,7,45,3.5,149.0,2.8,15.5,151.5,135.77,108.07
2016,7,7,8,0,7.0,177.0,2.8,16.0,182.0,165.79,132.13
2016,7,7,8,15,10.0,194.5,2.8,16.0,201.0,184.38,146.82
2016,7,7,8,30,13.0,212.0,2.8,16.0,220.0,202.86,161.32
2016,7,7,8,45,22.5,247.0,2.85,16.5,263.0,245.35,194.72
2016,7,7,9,0,32.0,282.0,2.9,17.0,306.0,308.76,243.72
2016,7,7,9,15,25.0,277.5,2.95,17.0,297.0,272.99,214.87
2016,7,7,9,30,18.0,273.0,3.0,17.0,288.0,259.22,203.49
2016,7,7,9,45,35.0,321.5,3.1,17.5,351.0,340.1,265.96
2016,7,7,10,0,52.0,370.0,3.2,18.0,414.0,401.42,311.88
2016,7,7,10,15,69.5,397.5,3.25,18.0,458.5,439.88,340.63
2016,7,7,10,30,87.0,425.0,3.3,18.0,503.0,476.46,367.75
2016,7,7,10,45,243.0,410.5,3.35,18.0,634.5,626.7,481.94
2016,7,7,11,0,399.0,396.0,3.4,18.0,766.0,746.22,569.69
2016,7,7,11,15,312.5,435.5,3.4,18.0,728.5,676.12,516.01
2016,7,7,11,30,226.0,475.0,3.4,18.0,691.0,610.66,466.4
2016,7,7,11,45,239.0,466.5,3.4,18.0,696.0,596.2,456.12
2016,7,7,12,0,252.0,458.0,3.4,18.0,701.0,583.48,446.66
2016,7,7,12,15,301.5,449.5,3.4,18.0,740.0,589.95,451.63
2016,7,7,12,30,351.0,441.0,3.4,18.0,779.0,592.05,452.91
2016,7,7,12,45,246.5,460.0,3.4,18.0,696.5,514.91,394.18
2016,7,7,13,0,142.0,479.0,3.4,18.0,614.0,452.07,346.23
2016,7,7,13,15,230.5,456.5,3.35,18.0,672.0,466.37,356.69
2016,7,7,13,30,319.0,434.0,3.3,18.0,730.0,463.68,353.01
2016,7,7,13,45,614.0,269.5,3.3,18.0,821.0,439.92,330.52
2016,7,7,14,0,909.0,105.0,3.3,18.0,912.0,406.86,295.96
2016,7,7,14,15,902.5,104.0,3.3,18.0,884.0,353.22,248.28
2016,7,7,14,30,896.0,103.0,3.3,18.0,856.0,299.82,200.8
2016,7,7,14,45,712.0,186.5,3.3,18.0,769.0,249.75,164.5
2016,7,7,15,0,528.0,270.0,3.3,18.0,682.0,233.87,159.46
2016,7,7,15,15,695.0,182.0,3.3,17.5,695.5,158.56,98.81
2016,7,7,15,30,862.0,94.0,3.3,17.0,709.0,89.18,59.62
2016,7,7,15,45,612.5,174.0,3.35,17.0,597.5,104.82,84.63
2016,7,7,16,0,363.0,254.0,3.4,17.0,486.0,161.72,133.11
2016,7,7,16,15,314.0,242.0,3.45,16.5,432.0,155.81,128.67
2016,7,7,16,30,265.0,230.0,3.5,16.0,378.0,149.64,124.09
2016,7,7,16,45,197.0,212.5,3.6,15.5,316.5,146.81,122.35
2016,7,7,17,0,129.0,195.0,3.7,15.0,255.0,135.35,113.12
2016,7,7,17,15,76.0,164.5,3.75,14.5,199.0,120.94,101.19
2016,7,7,17,30,23.0,134.0,3.8,14.0,143.0,104.07,86.89
2016,7,7,17,45,17.5,115.0,3.9,13.5,121.0,89.75,74.59
2016,7,7,18,0,12.0,96.0,4.0,13.0,99.0,75.35,61.95
2016,7,7,18,15,251.0,70.5,3.9,12.5,117.0,51.96,41.01
2016,7,7,18,30,490.0,45.0,3.8,12.0,135.0,36.12,26.61
2016,7,7,18,45,394.0,36.0,3.75,12.0,94.0,29.19,19.95
2016,7,7,19,0,298.0,27.0,3.7,12.0,53.0,22.18,12.21
2016,7,7,19,15,149.0,13.5,3.6,11.5,26.5,10.92,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,154.63,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,317.63,246.3
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,408.98,337.14
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,507.79,421.61
2016,7,8,6,15,261.5,53.0,3.15,13.0,102.5,314.66,266.54
2016,7,8,6,30,0.0,65.0,3.1,13.0,65.0,55.22,41.79
2016,7,8,6,45,0.0,78.5,3.05,13.5,78.5,67.49,52.34
2016,7,8,7,0,0.0,92.0,3.0,14.0,92.0,79.65,62.43
2016,7,8,7,15,10.5,131.0,2.9,14.5,136.0,128.63,103.7
2016,7,8,7,30,21.0,170.0,2.8,15.0,180.0,178.41,144.62
2016,7,8,7,45,41.5,201.0,2.75,15.5,223.5,248.72,201.59
2016,7,8,8,0,62.0,232.0,2.7,16.0,267.0,301.73,243.25
2016,7,8,8,15,54.0,247.0,2.65,16.5,279.5,306.21,244.91
2016,7,8,8,30,46.0,262.0,2.6,17.0,292.0,310.39,246.51
2016,7,8,8,45,97.0,298.5,2.6,17.5,367.0,398.94,315.48
2016,7,8,9,0,148.0,335.0,2.6,18.0,442.0,508.25,397.17
2016,7,8,9,15,519.5,209.0,2.6,18.5,612.0,782.98,605.09
2016,7,8,9,30,891.0,83.0,2.6,19.0,782.0,999.24,749.54
2016,7,8,9,45,898.0,84.5,2.6,19.5,815.5,995.55,742.16
2016,7,8,10,0,905.0,86.0,2.6,20.0,849.0,988.41,734.9
2016,7,8,10,15,910.5,87.0,2.65,20.0,876.5,975.84,726.1
2016,7,8,10,30,916.0,88.0,2.7,20.0,904.0,959.88,715.19
2016,7,8,10,45,919.5,89.5,2.8,20.5,925.0,939.23,700.31
2016,7,8,11,0,923.0,91.0,2.9,21.0,946.0,915.36,683.34
2016,7,8,11,15,926.0,91.5,2.95,21.0,960.5,887.01,664.27
2016,7,8,11,30,929.0,92.0,3.0,21.0,975.0,855.74,643.19
2016,7,8,11,45,930.5,92.0,3.05,21.0,982.5,820.08,619.0
2016,7,8,12,0,932.0,92.0,3.1,21.0,990.0,781.98,592.97
2016,7,8,12,15,932.5,92.0,3.15,21.0,990.0,740.92,564.06
2016,7,8,12,30,933.0,92.0,3.2,21.0,990.0,697.88,531.71
2016,7,8,12,45,927.0,95.0,3.25,21.5,981.5,651.35,495.01
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,603.69,456.7
2016,7,8,13,15,919.0,97.5,3.35,21.5,958.5,554.62,418.09
2016,7,8,13,30,917.0,97.0,3.4,21.0,944.0,504.54,377.4
2016,7,8,13,45,913.5,96.0,3.45,21.0,923.0,452.64,333.37
2016,7,8,14,0,910.0,95.0,3.5,21.0,902.0,400.26,287.86
2016,7,8,14,15,904.5,93.5,3.5,21.0,874.5,346.64,240.61
2016,7,8,14,30,899.0,92.0,3.5,21.0,847.0,293.15,193.41
2016,7,8,14,45,892.5,90.0,3.55,21.0,813.5,239.47,147.4
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,186.44,105.55
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,134.26,72.31
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,83.48,54.6
2016,7,8,15,45,855.0,82.5,3.65,20.0,660.0,72.77,56.56
2016,7,8,16,0,844.0,80.0,3.7,20.0,617.0,71.37,55.55
2016,7,8,16,15,827.0,77.5,3.65,19.5,570.5,69.73,54.43
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,67.95,53.21
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,57.29,44.19
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,55.31,42.64
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,53.12,40.98
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,50.87,39.22
2016,7,8,17,45,672.0,56.5,3.25,17.5,277.0,47.7,36.59
2016,7,8,18,0,633.0,52.0,3.2,17.0,228.0,44.46,33.81
2016,7,8,18,15,572.0,46.5,3.1,16.5,181.0,40.19,29.98
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,32.97,23.39
2016,7,8,18,45,418.0,33.0,2.95,15.5,93.5,26.77,17.52
2016,7,8,19,0,325.0,25.0,2.9,15.0,53.0,20.51,10.62
2016,7,8,19,15,162.5,12.5,2.9,14.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,28.5,161.05,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,57.0,333.81,255.05
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.0,415.53,338.92
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,512.17,420.6
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,583.39,478.32
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,656.67,534.6
2016,7,9,6,45,692.5,51.0,2.4,16.0,282.0,713.86,575.35
2016,7,9,7,0,730.0,55.0,2.5,17.0,331.0,771.01,614.25
2016,7,9,7,15,757.5,58.0,2.55,17.5,380.5,816.78,644.3
2016,7,9,7,30,785.0,61.0,2.6,18.0,430.0,850.77,665.2
2016,7,9,7,45,547.0,142.5,2.65,18.5,413.5,738.33,581.3
2016,7,9,8,0,309.0,224.0,2.7,19.0,397.0,581.54,459.4
2016,7,9,8,15,320.5,244.0,2.7,19.0,436.5,615.2,483.75
2016,7,9,8,30,332.0,264.0,2.7,19.0,476.0,647.28,505.45
2016,7,9,8,45,289.5,294.5,2.75,19.5,489.0,634.81,492.35
2016,7,9,9,0,247.0,325.0,2.8,20.0,502.0,619.87,477.94
2016,7,9,9,15,573.0,201.5,2.85,20.0,642.5,838.67,642.0
2016,7,9,9,30,899.0,78.0,2.9,20.0,783.0,1001.52,750.4
2016,7,9,9,45,901.0,83.0,3.0,20.5,815.5,996.86,743.86
2016,7,9,10,0,903.0,88.0,3.1,21.0,848.0,988.64,736.67
2016,7,9,10,15,909.0,89.0,3.15,21.0,876.0,976.54,728.04
2016,7,9,10,30,915.0,90.0,3.2,21.0,904.0,961.03,717.28
2016,7,9,10,45,920.5,90.0,3.25,21.5,925.5,940.69,702.02
2016,7,9,11,0,926.0,90.0,3.3,22.0,947.0,917.12,684.71
2016,7,9,11,15,928.5,90.5,3.35,22.0,961.5,888.27,665.19
2016,7,9,11,30,931.0,91.0,3.4,22.0,976.0,856.53,643.67
2016,7,9,11,45,935.0,90.0,3.5,22.0,984.0,821.92,620.33
2016,7,9,12,0,939.0,89.0,3.6,22.0,992.0,784.7,595.0
2016,7,9,12,15,939.0,89.0,3.7,21.5,992.0,743.05,566.92
2016,7,9,12,30,939.0,89.0,3.8,21.0,992.0,699.44,535.12
2016,7,9,12,45,936.5,89.5,3.9,21.0,984.5,652.9,499.23
2016,7,9,13,0,934.0,90.0,4.0,21.0,977.0,604.98,461.34
2016,7,9,13,15,932.0,89.5,4.05,21.0,962.5,555.36,421.0
2016,7,9,13,30,930.0,89.0,4.1,21.0,948.0,504.71,378.71
2016,7,9,13,45,927.5,87.5,4.2,21.0,927.5,452.26,333.95
2016,7,9,14,0,925.0,86.0,4.3,21.0,907.0,399.22,287.61
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.5,345.5,240.41
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,291.79,192.96
2016,7,9,14,45,911.0,82.0,4.45,20.0,819.5,237.51,145.96
2016,7,9,15,0,906.0,80.0,4.5,20.0,787.0,183.73,103.14
2016,7,9,15,15,898.0,78.5,4.5,19.5,749.0,130.68,69.16
2016,7,9,15,30,890.0,77.0,4.5,19.0,711.0,78.82,51.21
2016,7,9,15,45,880.0,75.0,4.55,18.5,669.0,68.62,53.37
2016,7,9,16,0,870.0,73.0,4.6,18.0,627.0,67.4,52.6
2016,7,9,16,15,856.5,71.0,4.6,17.5,581.5,66.0,51.67
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,64.48,50.64
2016,7,9,16,45,823.5,67.0,4.6,17.0,487.0,62.76,49.33
2016,7,9,17,0,804.0,65.0,4.6,17.0,438.0,60.94,47.92
2016,7,9,17,15,778.0,61.5,4.55,16.5,388.0,51.36,39.77
2016,7,9,17,30,752.0,58.0,4.5,16.0,338.0,49.02,37.91
2016,7,9,17,45,711.0,55.0,4.45,15.5,288.0,46.88,36.17
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,44.78,34.37
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,40.47,30.47
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,36.14,26.38
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,27.33,18.16
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,21.47,11.4
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,3.15,11.5,29.0,159.27,0.0
2016,7,10,5,30,354.0,26.0,3.2,12.0,58.0,330.33,252.06
2016,7,10,5,45,451.0,33.5,3.25,12.5,100.5,424.88,349.16
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,520.25,431.22
2016,7,10,6,15,607.5,46.5,3.25,13.5,191.5,595.94,493.28
2016,7,10,6,30,667.0,52.0,3.2,14.0,240.0,673.71,553.56
2016,7,10,6,45,708.5,56.0,3.15,14.5,291.0,735.0,598.31
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,796.31,641.03
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,844.72,672.31
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,891.73,701.5
2016,7,10,7,45,830.0,69.5,2.85,16.5,495.5,917.88,715.51
2016,7,10,8,0,852.0,72.0,2.8,17.0,546.0,952.47,735.27
2016,7,10,8,15,868.5,74.0,2.75,17.5,594.5,978.38,748.62
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,1001.43,759.95
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,1018.23,767.03
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,1031.76,772.02
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,1037.81,772.7
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,1040.32,771.28
2016,7,10,9,45,940.0,83.5,2.6,20.5,846.5,1036.24,765.75
2016,7,10,10,0,947.0,85.0,2.6,21.0,881.0,1028.56,758.11
2016,7,10,10,15,952.5,86.0,2.65,21.0,910.0,1015.28,748.97
2016,7,10,10,30,958.0,87.0,2.7,21.0,939.0,998.47,737.66
2016,7,10,10,45,961.5,88.5,2.8,21.5,961.0,976.83,722.31
2016,7,10,11,0,965.0,90.0,2.9,22.0,983.0,951.83,704.79
2016,7,10,11,15,968.0,90.5,3.0,22.0,998.0,922.21,685.52
2016,7,10,11,30,971.0,91.0,3.1,22.0,1013.0,889.53,664.09
2016,7,10,11,45,972.5,91.5,3.25,22.5,1020.5,852.79,638.78
2016,7,10,12,0,974.0,92.0,3.4,23.0,1028.0,813.44,611.5
2016,7,10,12,15,974.0,92.0,3.45,23.0,1028.0,770.23,581.49
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,724.97,547.81
2016,7,10,12,45,967.5,95.5,3.6,23.0,1019.0,676.58,511.12
2016,7,10,13,0,961.0,99.0,3.7,23.0,1010.0,626.98,472.54
2016,7,10,13,15,958.5,98.5,3.7,23.0,995.5,575.56,431.31
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,523.12,388.15
2016,7,10,13,45,953.5,96.5,3.75,23.0,959.5,469.14,342.71
2016,7,10,14,0,951.0,95.0,3.8,23.0,938.0,414.53,295.62
2016,7,10,14,15,945.5,94.0,3.75,23.0,909.5,358.92,246.92
2016,7,10,14,30,940.0,93.0,3.7,23.0,881.0,303.4,198.26
2016,7,10,14,45,933.5,91.0,3.7,23.0,846.5,247.34,150.61
2016,7,10,15,0,927.0,89.0,3.7,23.0,812.0,191.92,107.32
2016,7,10,15,15,917.0,87.5,3.65,22.5,772.0,137.36,73.06
2016,7,10,15,30,907.0,86.0,3.6,22.0,732.0,84.2,55.16
2016,7,10,15,45,895.0,84.0,3.6,22.0,687.5,74.5,57.56
2016,7,10,16,0,883.0,82.0,3.6,22.0,643.0,73.37,56.78
2016,7,10,16,15,866.5,79.5,3.55,21.5,594.5,71.71,55.67
2016,7,10,16,30,850.0,77.0,3.5,21.0,546.0,69.93,54.46
2016,7,10,16,45,828.0,74.0,3.5,21.0,495.5,59.62,45.82
2016,7,10,17,0,806.0,71.0,3.5,21.0,445.0,57.99,44.6
2016,7,10,17,15,776.0,67.5,3.4,20.5,393.0,55.83,42.98
2016,7,10,17,30,746.0,64.0,3.3,20.0,341.0,53.62,41.28
2016,7,10,17,45,703.0,59.5,3.25,19.5,289.0,50.44,38.68
2016,7,10,18,0,660.0,55.0,3.2,19.0,237.0,47.23,35.94
2016,7,10,18,15,597.0,49.0,3.1,18.0,188.0,39.11,28.82
2016,7,10,18,30,534.0,43.0,3.0,17.0,139.0,34.76,24.84
2016,7,10,18,45,430.0,34.5,2.9,16.5,96.5,28.12,18.57
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,21.44,11.08
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,152.53,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,317.49,236.86
2016,7,11,5,45,433.5,34.0,1.3,14.0,97.5,412.33,332.83
2016,7,11,6,0,531.0,42.0,1.4,15.0,139.0,515.04,417.63
2016,7,11,6,15,591.5,47.5,1.4,15.5,187.5,583.65,472.07
2016,7,11,6,30,652.0,53.0,1.4,16.0,236.0,661.82,530.53
2016,7,11,6,45,694.0,57.5,1.4,16.5,286.5,723.86,574.07
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,785.96,615.66
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,834.54,646.09
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,881.76,674.66
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,907.12,686.42
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,940.99,703.78
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,967.35,717.87
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,990.88,730.11
2016,7,11,8,45,884.0,81.0,1.55,21.5,679.0,1007.17,737.71
2016,7,11,9,0,897.0,83.0,1.6,22.0,723.0,1020.21,743.39
2016,7,11,9,15,906.5,84.5,1.65,22.0,762.5,1025.71,745.84
2016,7,11,9,30,916.0,86.0,1.7,22.0,802.0,1027.75,746.32
2016,7,11,9,45,917.0,91.5,1.8,22.5,834.5,1022.21,741.44
2016,7,11,10,0,918.0,97.0,1.9,23.0,867.0,1013.03,734.41
2016,7,11,10,15,924.0,98.0,1.95,23.0,895.5,1000.41,726.08
2016,7,11,10,30,930.0,99.0,2.0,23.0,924.0,984.33,715.64
2016,7,11,10,45,934.0,100.0,2.05,23.5,945.5,962.98,700.53
2016,7,11,11,0,938.0,101.0,2.1,24.0,967.0,938.35,683.41
2016,7,11,11,15,940.5,101.5,2.15,24.0,982.0,908.8,664.41
2016,7,11,11,30,943.0,102.0,2.2,24.0,997.0,876.31,643.43
2016,7,11,11,45,944.5,102.5,2.3,24.5,1004.5,840.25,619.14
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,801.68,592.98
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,759.32,564.01
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,715.01,531.87
2016,7,11,12,45,949.0,100.5,2.65,25.0,1006.0,668.87,498.08
2016,7,11,13,0,952.0,98.0,2.8,25.0,1000.0,620.93,461.84
2016,7,11,13,15,950.0,97.5,2.85,24.5,985.5,570.2,422.81
2016,7,11,13,30,948.0,97.0,2.9,24.0,971.0,518.4,381.61
2016,7,11,13,45,944.5,96.0,3.0,24.0,950.0,464.74,337.05
2016,7,11,14,0,941.0,95.0,3.1,24.0,929.0,410.55,290.86
2016,7,11,14,15,936.0,94.0,3.15,23.5,901.0,355.59,243.65
2016,7,11,14,30,931.0,93.0,3.2,23.0,873.0,300.66,196.16
2016,7,11,14,45,924.5,91.5,3.25,23.0,839.0,245.37,149.29
2016,7,11,15,0,918.0,90.0,3.3,23.0,805.0,190.71,106.71
2016,7,11,15,15,908.5,88.5,3.3,22.5,766.0,136.62,72.92
2016,7,11,15,30,899.0,87.0,3.3,22.0,727.0,83.88,65.22
2016,7,11,15,45,888.5,84.5,3.3,22.0,683.0,74.68,57.71
2016,7,11,16,0,878.0,82.0,3.3,22.0,639.0,73.28,56.7
2016,7,11,16,15,861.5,79.5,3.3,21.5,591.5,71.63,55.6
2016,7,11,16,30,845.0,77.0,3.3,21.0,544.0,69.85,54.39
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.5,59.24,45.5
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,57.27,43.98
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,55.09,42.43
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,52.85,40.79
2016,7,11,17,45,706.0,58.5,3.2,18.5,288.5,49.67,38.17
2016,7,11,18,0,666.0,54.0,3.2,18.0,237.0,46.45,35.41
2016,7,11,18,15,603.0,48.0,3.1,17.0,188.0,41.75,31.27
2016,7,11,18,30,540.0,42.0,3.0,16.0,139.0,33.99,24.26
2016,7,11,18,45,439.5,33.5,2.95,15.5,96.5,27.33,17.96
2016,7,11,19,0,339.0,25.0,2.9,15.0,54.0,20.61,10.37
2016,7,11,19,15,169.5,12.5,2.95,14.5,27.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,128.23,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,328.23,245.27
2016,7,12,5,45,451.0,31.5,3.25,12.5,97.0,414.0,339.67
2016,7,12,6,0,547.0,39.0,3.3,13.0,139.0,516.4,427.8
2016,7,12,6,15,607.0,44.5,3.25,13.5,187.5,592.26,490.21
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,670.36,550.95
2016,7,12,6,45,333.5,83.5,3.15,14.5,176.5,433.39,362.74
2016,7,12,7,0,0.0,117.0,3.1,15.0,117.0,107.28,85.04
2016,7,12,7,15,9.5,141.5,3.05,15.0,146.0,139.92,112.86
2016,7,12,7,30,19.0,166.0,3.0,15.0,175.0,172.58,139.82
2016,7,12,7,45,162.0,194.5,2.95,15.5,283.5,380.15,311.53
2016,7,12,8,0,305.0,223.0,2.9,16.0,392.0,576.64,463.92
2016,7,12,8,15,328.0,240.0,2.8,16.5,436.5,618.21,491.41
2016,7,12,8,30,351.0,257.0,2.7,17.0,481.0,658.56,518.3
2016,7,12,8,45,628.0,169.5,2.65,17.5,604.0,870.18,671.98
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,1027.05,773.49
