Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,15,915.5,83.5,2.55,18.0,767.5,1033.58,773.94
2016,7,12,9,30,926.0,85.0,2.5,18.0,808.0,1036.6,773.78
2016,7,12,9,45,935.0,86.0,2.45,18.5,843.5,1033.96,768.62
2016,7,12,10,0,944.0,87.0,2.4,19.0,879.0,1027.72,761.33
2016,7,12,10,15,950.5,88.0,2.4,19.0,908.0,1015.41,752.28
2016,7,12,10,30,957.0,89.0,2.4,19.0,937.0,999.53,741.08
2016,7,12,10,45,960.5,90.0,2.4,19.5,959.0,977.36,724.49
2016,7,12,11,0,964.0,91.0,2.4,20.0,981.0,951.85,705.87
2016,7,12,11,15,967.0,91.5,2.45,20.0,996.5,922.21,686.38
2016,7,12,11,30,970.0,92.0,2.5,20.0,1012.0,889.52,664.79
2016,7,12,11,45,971.5,92.5,2.55,20.5,1019.5,852.75,639.1
2016,7,12,12,0,973.0,93.0,2.6,21.0,1027.0,813.37,611.54
2016,7,12,12,15,973.0,93.0,2.65,21.0,1027.5,770.12,581.75
2016,7,12,12,30,973.0,93.0,2.7,21.0,1028.0,724.83,548.29
2016,7,12,12,45,965.0,98.0,2.8,21.0,1018.5,676.62,511.98
2016,7,12,13,0,957.0,103.0,2.9,21.0,1009.0,627.27,473.78
2016,7,12,13,15,954.5,102.5,2.95,21.0,994.0,575.89,432.83
2016,7,12,13,30,952.0,102.0,3.0,21.0,979.0,523.49,389.86
2016,7,12,13,45,948.5,100.5,3.1,21.0,957.5,469.15,344.26
2016,7,12,14,0,945.0,99.0,3.2,21.0,936.0,414.29,297.01
2016,7,12,14,15,939.0,98.0,3.2,20.5,907.0,358.7,248.72
2016,7,12,14,30,933.0,97.0,3.2,20.0,878.0,303.25,200.29
2016,7,12,14,45,925.5,95.5,3.25,20.0,843.5,247.54,152.65
2016,7,12,15,0,918.0,94.0,3.3,20.0,809.0,192.57,109.49
2016,7,12,15,15,908.0,92.0,3.3,20.0,768.5,138.02,75.0
2016,7,12,15,30,898.0,90.0,3.3,20.0,728.0,84.89,66.6
2016,7,12,15,45,885.0,87.5,3.3,20.0,683.0,76.45,59.69
2016,7,12,16,0,872.0,85.0,3.3,20.0,638.0,75.06,58.69
2016,7,12,16,15,854.5,82.5,3.25,19.5,590.0,73.44,57.61
2016,7,12,16,30,837.0,80.0,3.2,19.0,542.0,71.69,56.43
2016,7,12,16,45,815.0,76.5,3.2,19.0,491.0,61.21,47.59
2016,7,12,17,0,793.0,73.0,3.2,19.0,440.0,59.3,46.12
2016,7,12,17,15,762.5,69.5,3.1,18.5,388.0,57.21,44.56
2016,7,12,17,30,732.0,66.0,3.0,18.0,336.0,55.07,42.91
2016,7,12,17,45,689.0,61.0,2.95,17.5,284.5,51.57,40.0
2016,7,12,18,0,646.0,56.0,2.9,17.0,233.0,48.0,36.93
2016,7,12,18,15,581.5,49.5,2.8,16.5,184.5,39.44,29.3
2016,7,12,18,30,517.0,43.0,2.7,16.0,136.0,34.72,24.89
2016,7,12,18,45,413.5,34.5,2.6,15.5,94.0,28.11,18.61
2016,7,12,19,0,310.0,26.0,2.5,15.0,52.0,21.46,10.88
2016,7,12,19,15,155.0,13.0,2.5,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,1.75,11.5,26.5,119.89,0.0
2016,7,13,5,30,329.0,25.0,1.7,12.0,53.0,310.02,227.3
2016,7,13,5,45,430.0,33.5,1.65,12.5,95.5,408.71,332.08
2016,7,13,6,0,531.0,42.0,1.6,13.0,138.0,514.62,420.94
2016,7,13,6,15,594.0,48.0,1.45,13.5,186.5,585.65,477.2
2016,7,13,6,30,657.0,54.0,1.3,14.0,235.0,666.78,537.22
2016,7,13,6,45,699.5,58.5,1.2,15.0,286.5,729.51,579.3
2016,7,13,7,0,742.0,63.0,1.1,16.0,338.0,792.29,618.81
2016,7,13,7,15,772.0,66.5,1.0,16.5,390.0,841.55,647.88
2016,7,13,7,30,802.0,70.0,0.9,17.0,442.0,889.43,674.71
2016,7,13,7,45,825.0,73.0,0.85,18.0,493.0,917.07,686.68
2016,7,13,8,0,848.0,76.0,0.8,19.0,544.0,953.2,703.98
2016,7,13,8,15,865.0,78.5,0.75,19.5,592.5,980.16,716.11
2016,7,13,8,30,882.0,81.0,0.7,20.0,641.0,1004.25,726.33
2016,7,13,8,45,894.5,83.0,0.7,20.5,686.0,1020.05,732.46
2016,7,13,9,0,907.0,85.0,0.7,21.0,731.0,1032.56,736.74
2016,7,13,9,15,917.5,86.5,0.75,21.5,771.0,1039.02,738.61
2016,7,13,9,30,928.0,88.0,0.8,22.0,811.0,1041.95,738.55
2016,7,13,9,45,924.0,96.0,0.85,23.0,843.0,1034.01,730.63
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,1022.33,720.72
2016,7,13,10,15,926.5,105.0,1.0,24.5,904.0,1009.97,712.95
2016,7,13,10,30,933.0,106.0,1.1,25.0,933.0,994.1,703.01
2016,7,13,10,45,937.5,107.0,1.25,25.5,955.0,972.92,690.58
2016,7,13,11,0,942.0,108.0,1.4,26.0,977.0,948.42,675.89
2016,7,13,11,15,945.0,108.5,1.5,26.0,992.0,918.95,658.44
2016,7,13,11,30,948.0,109.0,1.6,26.0,1007.0,886.48,638.89
2016,7,13,11,45,949.5,109.5,1.7,26.5,1014.5,850.0,615.25
2016,7,13,12,0,951.0,110.0,1.8,27.0,1022.0,810.99,589.73
2016,7,13,12,15,951.0,110.0,1.9,27.0,1022.0,768.2,561.52
2016,7,13,12,30,951.0,110.0,2.0,27.0,1022.0,723.43,530.22
2016,7,13,12,45,952.0,108.0,2.15,27.0,1015.0,675.99,496.4
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,626.93,460.18
2016,7,13,13,15,950.5,105.5,2.4,27.0,993.0,575.65,420.85
2016,7,13,13,30,948.0,105.0,2.5,27.0,978.0,523.36,379.45
2016,7,13,13,45,943.5,104.0,2.6,27.0,956.0,469.06,335.26
2016,7,13,14,0,939.0,103.0,2.7,27.0,934.0,414.35,289.5
2016,7,13,14,15,933.0,101.5,2.75,27.0,905.0,358.63,242.06
2016,7,13,14,30,927.0,100.0,2.8,27.0,876.0,303.09,194.62
2016,7,13,14,45,919.0,98.5,2.85,27.0,841.0,247.52,148.53
2016,7,13,15,0,911.0,97.0,2.9,27.0,806.0,192.75,106.85
2016,7,13,15,15,900.5,95.5,2.95,26.5,765.5,138.75,74.04
2016,7,13,15,30,890.0,94.0,3.0,26.0,725.0,86.2,66.06
2016,7,13,15,45,876.5,91.5,3.05,26.0,680.5,78.72,60.1
2016,7,13,16,0,863.0,89.0,3.1,26.0,636.0,77.38,59.17
2016,7,13,16,15,845.0,86.0,3.1,25.5,587.5,75.51,57.92
2016,7,13,16,30,827.0,83.0,3.1,25.0,539.0,64.94,49.37
2016,7,13,16,45,804.0,80.0,3.1,24.5,488.0,63.55,48.49
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,62.1,47.54
2016,7,13,17,15,749.5,73.0,3.05,23.0,385.5,59.74,45.89
2016,7,13,17,30,718.0,69.0,3.0,22.0,334.0,57.32,44.14
2016,7,13,17,45,674.5,63.5,2.95,21.5,282.5,53.51,41.01
2016,7,13,18,0,631.0,58.0,2.9,21.0,231.0,45.55,34.17
2016,7,13,18,15,565.0,51.5,2.7,20.0,182.5,40.95,30.16
2016,7,13,18,30,499.0,45.0,2.5,19.0,134.0,36.31,25.93
2016,7,13,18,45,395.0,35.5,2.4,18.5,92.0,28.93,19.02
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,21.44,10.51
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.5,1.45,12.5,26.0,118.1,0.0
2016,7,14,5,30,324.0,25.0,1.4,13.0,52.0,305.1,218.96
2016,7,14,5,45,429.5,33.5,1.35,13.5,94.5,408.19,329.12
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,517.56,419.94
2016,7,14,6,15,598.0,48.0,1.2,14.5,186.0,588.59,475.79
2016,7,14,6,30,661.0,54.0,1.1,15.0,235.0,669.88,535.58
2016,7,14,6,45,704.5,58.0,1.0,16.0,287.0,732.99,577.3
2016,7,14,7,0,748.0,62.0,0.9,17.0,339.0,796.14,616.4
2016,7,14,7,15,778.0,66.0,0.9,17.5,391.0,846.25,647.1
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,894.97,675.9
2016,7,14,7,45,831.0,72.5,0.9,18.5,494.0,922.06,689.61
2016,7,14,8,0,854.0,75.0,0.9,19.0,545.0,957.66,708.86
2016,7,14,8,15,870.5,77.5,0.9,19.5,594.0,984.23,721.85
2016,7,14,8,30,887.0,80.0,0.9,20.0,643.0,1007.9,732.99
2016,7,14,8,45,900.5,82.0,0.95,21.0,688.0,1024.79,739.51
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,1038.36,744.08
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,1044.32,745.5
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,1046.74,744.98
2016,7,14,9,45,940.0,89.5,1.2,23.5,848.5,1042.66,741.59
2016,7,14,10,0,946.0,92.0,1.3,24.0,883.0,1034.93,736.08
2016,7,14,10,15,952.0,93.0,1.35,24.5,912.0,1021.96,726.57
2016,7,14,10,30,958.0,94.0,1.4,25.0,941.0,1005.43,715.01
2016,7,14,10,45,962.0,95.0,1.5,25.5,963.5,983.52,700.96
2016,7,14,11,0,966.0,96.0,1.6,26.0,986.0,958.25,684.76
2016,7,14,11,15,969.0,96.5,1.7,26.0,1001.0,928.37,666.88
2016,7,14,11,30,972.0,97.0,1.8,26.0,1016.0,895.43,646.84
2016,7,14,11,45,973.0,97.5,1.9,26.5,1024.0,858.0,622.4
2016,7,14,12,0,974.0,98.0,2.0,27.0,1032.0,818.0,596.05
2016,7,14,12,15,974.5,98.0,2.05,27.0,1032.0,774.87,567.43
2016,7,14,12,30,975.0,98.0,2.1,27.0,1032.0,729.64,535.33
2016,7,14,12,45,967.0,102.5,2.2,27.0,1022.5,680.74,499.97
2016,7,14,13,0,959.0,107.0,2.3,27.0,1013.0,630.72,462.73
2016,7,14,13,15,956.0,106.0,2.35,26.5,998.0,578.46,423.38
2016,7,14,13,30,953.0,105.0,2.4,26.0,983.0,525.23,381.88
2016,7,14,13,45,948.5,104.5,2.45,26.0,961.0,470.96,337.47
2016,7,14,14,0,944.0,104.0,2.5,26.0,939.0,416.26,291.51
2016,7,14,14,15,938.0,102.5,2.5,25.5,910.0,360.2,244.13
2016,7,14,14,30,932.0,101.0,2.5,25.0,881.0,304.3,196.59
2016,7,14,14,45,923.5,100.0,2.55,25.0,845.5,248.61,150.18
2016,7,14,15,0,915.0,99.0,2.6,25.0,810.0,193.74,108.3
2016,7,14,15,15,904.5,97.0,2.6,24.5,769.5,139.14,75.03
2016,7,14,15,30,894.0,95.0,2.6,24.0,729.0,86.0,66.42
2016,7,14,15,45,880.0,92.5,2.6,24.0,683.5,79.4,61.17
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,78.06,60.23
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,76.51,59.25
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,66.38,51.01
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,64.67,49.85
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,62.87,48.6
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,60.52,46.96
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,58.12,45.21
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,50.23,38.5
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,47.06,35.79
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,42.12,31.45
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,37.12,26.86
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,29.77,19.89
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,22.33,11.09
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,2.25,11.5,24.5,106.15,0.0
2016,7,15,5,30,287.0,26.0,2.3,12.0,49.0,278.57,197.64
2016,7,15,5,45,393.5,35.0,2.35,12.5,90.5,383.13,312.6
2016,7,15,6,0,500.0,44.0,2.4,13.0,132.0,492.61,406.29
2016,7,15,6,15,566.0,50.5,2.3,13.5,180.5,572.26,471.17
2016,7,15,6,30,632.0,57.0,2.2,14.0,229.0,654.93,534.63
2016,7,15,6,45,678.5,61.5,2.15,14.5,281.0,714.17,577.37
2016,7,15,7,0,725.0,66.0,2.1,15.0,333.0,780.15,622.98
2016,7,15,7,15,756.5,70.0,2.05,15.5,385.0,831.18,655.8
2016,7,15,7,30,788.0,74.0,2.0,16.0,437.0,880.9,686.57
2016,7,15,7,45,594.0,137.0,1.95,16.5,428.5,787.45,616.22
2016,7,15,8,0,400.0,200.0,1.9,17.0,420.0,665.57,522.99
2016,7,15,8,15,637.0,142.0,1.9,17.5,528.5,847.09,653.52
2016,7,15,8,30,874.0,84.0,1.9,18.0,637.0,999.56,751.63
2016,7,15,8,45,888.5,85.5,1.9,18.5,682.0,1016.71,757.64
2016,7,15,9,0,903.0,87.0,1.9,19.0,727.0,1030.61,763.2
2016,7,15,9,15,913.5,88.5,1.9,19.5,767.5,1037.05,764.04
2016,7,15,9,30,924.0,90.0,1.9,20.0,808.0,1039.97,762.86
2016,7,15,9,45,931.0,92.5,1.95,20.5,843.0,1036.91,758.71
2016,7,15,10,0,938.0,95.0,2.0,21.0,878.0,1030.2,752.45
2016,7,15,10,15,944.0,96.0,2.05,21.0,907.0,1017.28,743.8
2016,7,15,10,30,950.0,97.0,2.1,21.0,936.0,1000.82,733.03
2016,7,15,10,45,955.0,97.5,2.15,21.5,958.5,979.44,717.76
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,954.68,700.41
2016,7,15,11,15,963.0,98.5,2.25,22.0,996.5,924.91,681.13
2016,7,15,11,30,966.0,99.0,2.3,22.0,1012.0,892.09,659.79
2016,7,15,11,45,968.5,98.5,2.35,22.5,1020.0,855.11,634.3
2016,7,15,12,0,971.0,98.0,2.4,23.0,1028.0,815.51,606.96
2016,7,15,12,15,971.0,98.0,2.4,23.0,1028.0,772.12,576.97
2016,7,15,12,30,971.0,98.0,2.4,23.0,1028.0,726.68,543.59
2016,7,15,12,45,963.5,102.0,2.4,23.0,1019.0,677.84,506.91
2016,7,15,13,0,956.0,106.0,2.4,23.0,1010.0,627.87,468.48
2016,7,15,13,15,953.0,105.5,2.4,23.0,994.5,576.09,427.71
2016,7,15,13,30,950.0,105.0,2.4,23.0,979.0,523.32,384.99
2016,7,15,13,45,946.0,104.0,2.4,23.0,956.5,469.02,339.89
2016,7,15,14,0,942.0,103.0,2.4,23.0,934.0,414.23,293.26
2016,7,15,14,15,935.5,101.5,2.4,22.5,905.0,358.09,245.3
2016,7,15,14,30,929.0,100.0,2.4,22.0,876.0,302.16,197.23
2016,7,15,14,45,919.0,99.5,2.4,22.0,840.5,246.62,150.51
2016,7,15,15,0,909.0,99.0,2.4,22.0,805.0,192.06,108.55
2016,7,15,15,15,898.0,97.0,2.4,21.5,764.0,137.69,75.28
2016,7,15,15,30,887.0,95.0,2.4,21.0,723.0,84.84,66.27
2016,7,15,15,45,869.5,94.0,2.4,21.0,677.5,80.11,62.52
2016,7,15,16,0,852.0,93.0,2.4,21.0,632.0,79.66,62.33
2016,7,15,16,15,833.5,90.0,2.35,20.5,583.0,68.68,53.32
2016,7,15,16,30,815.0,87.0,2.3,20.0,534.0,67.55,52.66
2016,7,15,16,45,786.5,84.5,2.3,20.0,482.5,66.57,52.01
2016,7,15,17,0,758.0,82.0,2.3,20.0,431.0,65.57,51.34
2016,7,15,17,15,515.5,108.0,2.3,19.0,333.0,77.26,61.87
2016,7,15,17,30,273.0,134.0,2.3,18.0,235.0,95.81,78.42
2016,7,15,17,45,245.0,117.5,2.35,17.5,197.5,85.13,69.37
2016,7,15,18,0,217.0,101.0,2.4,17.0,160.0,74.1,59.84
2016,7,15,18,15,332.0,75.0,2.35,16.5,143.5,55.85,43.71
2016,7,15,18,30,447.0,49.0,2.3,16.0,127.0,39.5,29.03
2016,7,15,18,45,336.0,38.5,2.3,15.5,86.5,31.4,21.36
2016,7,15,19,0,225.0,28.0,2.3,15.0,46.0,23.18,11.53
2016,7,15,19,15,112.5,14.0,2.35,14.5,23.0,11.95,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,129.0,13.0,2.2,11.5,23.5,96.45,0.0
2016,7,16,5,30,258.0,26.0,2.2,12.0,47.0,256.58,177.74
2016,7,16,5,45,368.0,35.5,2.2,12.5,88.0,364.52,297.18
2016,7,16,6,0,478.0,45.0,2.2,13.0,129.0,476.42,392.85
2016,7,16,6,15,239.0,66.5,2.1,13.5,108.5,318.11,266.11
2016,7,16,6,30,0.0,88.0,2.0,14.0,88.0,83.35,65.36
2016,7,16,6,45,5.0,106.5,1.9,14.5,108.5,104.93,83.99
2016,7,16,7,0,10.0,125.0,1.8,15.0,129.0,126.49,101.9
2016,7,16,7,15,388.5,101.5,1.7,15.5,279.5,520.47,428.34
2016,7,16,7,30,767.0,78.0,1.6,16.0,430.0,865.74,675.36
2016,7,16,7,45,404.0,146.5,1.55,16.5,334.0,602.85,478.3
2016,7,16,8,0,41.0,215.0,1.5,17.0,238.0,261.59,207.33
2016,7,16,8,15,39.5,232.5,1.5,17.5,256.0,275.81,218.73
2016,7,16,8,30,38.0,250.0,1.5,18.0,274.0,289.68,228.22
2016,7,16,8,45,93.0,290.0,1.5,18.5,354.0,386.43,302.88
2016,7,16,9,0,148.0,330.0,1.5,19.0,434.0,503.91,389.25
2016,7,16,9,15,121.5,345.5,1.55,19.5,435.0,487.16,373.68
2016,7,16,9,30,95.0,361.0,1.6,20.0,436.0,448.92,343.69
2016,7,16,9,45,151.5,382.5,1.65,20.5,507.0,541.25,411.09
2016,7,16,10,0,208.0,404.0,1.7,21.0,578.0,609.81,459.07
2016,7,16,10,15,194.0,420.5,1.8,21.0,587.0,601.99,452.2
2016,7,16,10,30,180.0,437.0,1.9,21.0,596.0,593.32,445.4
2016,7,16,10,45,265.5,427.5,2.0,21.5,668.5,664.52,496.43
2016,7,16,11,0,351.0,418.0,2.1,22.0,741.0,714.55,531.36
2016,7,16,11,15,650.5,262.0,2.15,22.0,871.5,821.98,611.33
2016,7,16,11,30,950.0,106.0,2.2,22.0,1002.0,884.94,655.16
2016,7,16,11,45,952.0,106.0,2.3,22.0,1010.0,848.37,630.67
2016,7,16,12,0,954.0,106.0,2.4,22.0,1018.0,809.22,605.11
2016,7,16,12,15,954.5,106.0,2.4,22.0,1019.0,766.65,575.26
2016,7,16,12,30,955.0,106.0,2.4,22.0,1020.0,722.04,542.31
2016,7,16,12,45,952.5,106.5,2.45,22.0,1012.5,674.1,506.43
2016,7,16,13,0,950.0,107.0,2.5,22.0,1005.0,624.75,468.51
2016,7,16,13,15,948.0,106.5,2.5,22.0,990.5,573.71,428.01
2016,7,16,13,30,946.0,106.0,2.5,22.0,976.0,521.59,385.51
2016,7,16,13,45,944.0,104.0,2.55,22.0,954.5,467.56,340.45
2016,7,16,14,0,942.0,102.0,2.6,22.0,933.0,412.86,293.65
2016,7,16,14,15,936.5,101.0,2.6,21.5,905.0,357.3,245.79
2016,7,16,14,30,931.0,100.0,2.6,21.0,877.0,301.84,197.76
2016,7,16,14,45,925.0,98.0,2.6,21.0,842.5,245.94,150.38
2016,7,16,15,0,919.0,96.0,2.6,21.0,808.0,190.62,107.55
2016,7,16,15,15,909.0,94.0,2.6,20.5,768.0,135.76,74.01
2016,7,16,15,30,899.0,92.0,2.6,20.0,728.0,82.31,64.42
2016,7,16,15,45,886.5,89.5,2.65,20.0,683.0,77.74,60.79
2016,7,16,16,0,874.0,87.0,2.7,20.0,638.0,76.37,59.81
2016,7,16,16,15,579.5,155.5,2.7,19.5,509.0,100.0,80.24
2016,7,16,16,30,285.0,224.0,2.7,19.0,380.0,146.83,120.35
2016,7,16,16,45,540.5,149.5,2.7,19.0,409.5,100.96,81.69
2016,7,16,17,0,796.0,75.0,2.7,19.0,439.0,60.9,47.49
2016,7,16,17,15,764.5,71.0,2.7,18.0,387.0,58.47,45.76
2016,7,16,17,30,733.0,67.0,2.7,17.0,335.0,55.97,43.9
2016,7,16,17,45,688.5,62.0,2.7,16.5,283.0,52.49,40.99
2016,7,16,18,0,644.0,57.0,2.7,16.0,231.0,44.96,34.38
2016,7,16,18,15,576.0,50.5,2.7,15.5,181.5,40.3,30.17
2016,7,16,18,30,508.0,44.0,2.7,15.0,132.0,35.62,25.75
2016,7,16,18,45,396.0,35.0,2.7,14.5,90.0,28.61,19.02
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.55,10.08
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,144.5,12.5,2.95,11.5,23.5,106.17,0.0
2016,7,17,5,30,289.0,25.0,3.0,12.0,47.0,276.01,186.59
2016,7,17,5,45,402.5,33.0,3.05,12.5,88.5,386.94,315.47
2016,7,17,6,0,516.0,41.0,3.1,13.0,130.0,500.56,413.71
2016,7,17,6,15,258.0,52.5,3.05,13.5,97.0,311.7,262.8
2016,7,17,6,30,0.0,64.0,3.0,14.0,64.0,54.94,41.35
2016,7,17,6,45,0.0,78.0,3.0,14.5,78.0,67.71,52.34
2016,7,17,7,0,0.0,92.0,3.0,15.0,92.0,80.34,62.83
2016,7,17,7,15,22.0,134.5,2.95,15.0,144.5,144.53,117.4
2016,7,17,7,30,44.0,177.0,2.9,15.0,197.0,228.63,186.88
2016,7,17,7,45,23.5,170.5,2.85,15.5,181.5,179.01,144.43
2016,7,17,8,0,3.0,164.0,2.8,16.0,166.0,149.27,118.52
2016,7,17,8,15,10.5,193.0,2.8,16.5,200.0,184.18,146.6
2016,7,17,8,30,18.0,222.0,2.8,17.0,234.0,218.92,173.92
2016,7,17,8,45,20.5,241.0,2.85,17.5,255.0,238.08,188.29
2016,7,17,9,0,23.0,260.0,2.9,18.0,276.0,257.02,202.36
2016,7,17,9,15,28.0,284.0,2.95,18.0,305.0,303.61,238.25
2016,7,17,9,30,33.0,308.0,3.0,18.0,334.0,329.72,257.88
2016,7,17,9,45,112.0,356.5,3.05,18.5,449.5,474.47,368.97
2016,7,17,10,0,191.0,405.0,3.1,19.0,565.0,594.29,457.04
2016,7,17,10,15,112.0,381.5,3.1,19.0,476.5,483.75,372.5
2016,7,17,10,30,33.0,358.0,3.1,19.0,388.0,360.85,278.07
2016,7,17,10,45,56.5,398.0,3.15,19.0,449.5,415.31,319.84
2016,7,17,11,0,80.0,438.0,3.2,19.0,511.0,466.83,358.14
2016,7,17,11,15,263.5,418.5,3.25,19.0,666.0,619.44,474.0
2016,7,17,11,30,447.0,399.0,3.3,19.0,821.0,741.33,563.18
2016,7,17,11,45,341.5,438.0,3.4,19.0,762.0,658.72,500.99
2016,7,17,12,0,236.0,477.0,3.5,19.0,703.0,584.37,445.19
2016,7,17,12,15,305.0,451.0,3.55,19.0,743.0,593.94,453.34
2016,7,17,12,30,374.0,425.0,3.6,19.0,783.0,594.93,454.31
2016,7,17,12,45,655.5,267.5,3.65,19.0,888.5,617.03,472.99
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,619.1,474.15
2016,7,17,13,15,934.0,109.0,3.75,18.5,979.0,567.72,432.95
2016,7,17,13,30,931.0,108.0,3.8,18.0,964.0,515.41,389.94
2016,7,17,13,45,929.0,105.5,3.85,18.0,942.0,461.73,343.81
2016,7,17,14,0,927.0,103.0,3.9,18.0,920.0,407.42,296.03
2016,7,17,14,15,920.5,102.0,3.95,18.0,891.5,352.31,246.93
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,297.41,198.03
2016,7,17,14,45,689.5,194.0,4.05,18.0,755.0,245.18,161.87
2016,7,17,15,0,465.0,287.0,4.1,18.0,647.0,230.84,160.29
2016,7,17,15,15,465.5,270.0,4.15,17.5,614.5,189.31,132.74
2016,7,17,15,30,466.0,253.0,4.2,17.0,582.0,148.5,121.33
2016,7,17,15,45,392.5,257.0,4.3,17.0,522.5,162.61,133.62
2016,7,17,16,0,319.0,261.0,4.4,17.0,463.0,164.93,135.95
2016,7,17,16,15,269.0,247.0,4.4,16.5,408.0,158.0,130.75
2016,7,17,16,30,219.0,233.0,4.4,16.0,353.0,158.74,132.07
2016,7,17,16,45,144.0,209.0,4.45,15.5,284.5,143.95,120.08
2016,7,17,17,0,69.0,185.0,4.5,15.0,216.0,134.05,112.17
2016,7,17,17,15,68.0,163.0,4.45,14.5,191.0,119.56,100.11
2016,7,17,17,30,67.0,141.0,4.4,14.0,166.0,104.75,87.57
2016,7,17,17,45,59.0,120.5,4.4,14.0,140.0,90.46,75.11
2016,7,17,18,0,51.0,100.0,4.4,14.0,114.0,75.94,62.21
2016,7,17,18,15,269.0,72.0,4.3,13.5,120.5,53.33,41.99
2016,7,17,18,30,487.0,44.0,4.2,13.0,127.0,35.56,25.88
2016,7,17,18,45,373.5,34.5,4.1,12.5,86.0,28.13,18.73
2016,7,17,19,0,260.0,25.0,4.0,12.0,45.0,20.64,9.19
2016,7,17,19,15,130.0,12.5,3.95,11.5,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,11.5,3.1,11.5,22.0,103.56,0.0
2016,7,18,5,30,284.0,23.0,3.2,12.0,44.0,268.95,175.91
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.0,379.16,308.97
2016,7,18,6,0,506.0,40.0,3.4,13.0,126.0,491.07,406.55
2016,7,18,6,15,253.0,43.0,3.4,13.0,86.0,291.6,247.12
2016,7,18,6,30,0.0,46.0,3.4,13.0,46.0,38.03,27.07
2016,7,18,6,45,0.0,56.5,3.4,13.5,56.5,46.77,34.65
2016,7,18,7,0,0.0,67.0,3.4,14.0,67.0,55.53,41.99
2016,7,18,7,15,0.0,79.5,3.3,14.5,79.5,66.4,50.99
2016,7,18,7,30,0.0,92.0,3.2,15.0,92.0,77.62,60.15
2016,7,18,7,45,0.0,117.0,3.15,15.5,117.0,100.89,79.21
2016,7,18,8,0,0.0,142.0,3.1,16.0,142.0,124.19,97.98
2016,7,18,8,15,28.0,202.0,3.05,16.0,220.0,228.9,183.92
2016,7,18,8,30,56.0,262.0,3.0,16.0,298.0,322.33,258.14
2016,7,18,8,45,37.0,254.5,3.0,16.5,279.0,289.32,229.97
2016,7,18,9,0,18.0,247.0,3.0,17.0,260.0,239.07,188.71
2016,7,18,9,15,31.0,285.5,3.0,17.0,309.0,308.37,243.11
2016,7,18,9,30,44.0,324.0,3.0,17.0,358.0,357.93,280.97
2016,7,18,9,45,90.5,364.0,3.0,17.5,438.0,440.95,344.28
2016,7,18,10,0,137.0,404.0,3.0,18.0,518.0,540.44,417.58
2016,7,18,10,15,78.0,353.5,3.0,18.0,418.5,405.01,314.31
2016,7,18,10,30,19.0,303.0,3.0,18.0,319.0,280.32,217.44
2016,7,18,10,45,476.5,199.5,3.05,18.5,636.0,658.02,513.15
2016,7,18,11,0,934.0,96.0,3.1,19.0,953.0,928.99,702.08
2016,7,18,11,15,509.5,275.5,3.1,19.0,744.5,711.19,543.24
2016,7,18,11,30,85.0,455.0,3.1,19.0,536.0,468.59,357.22
2016,7,18,11,45,82.0,457.0,3.15,19.5,535.0,458.25,349.73
2016,7,18,12,0,79.0,459.0,3.2,20.0,534.0,447.8,341.12
2016,7,18,12,15,83.5,454.5,3.25,20.0,534.0,437.25,333.31
2016,7,18,12,30,88.0,450.0,3.3,20.0,534.0,426.32,325.16
2016,7,18,12,45,519.5,270.0,3.35,20.0,760.0,535.16,411.0
2016,7,18,13,0,951.0,90.0,3.4,20.0,986.0,611.43,466.69
2016,7,18,13,15,948.5,89.5,3.4,20.0,972.0,560.27,424.41
2016,7,18,13,30,946.0,89.0,3.4,20.0,958.0,508.07,380.85
2016,7,18,13,45,688.0,223.5,3.4,20.0,847.0,436.21,324.15
2016,7,18,14,0,430.0,358.0,3.4,20.0,736.0,392.64,291.44
2016,7,18,14,15,681.5,220.5,3.4,20.0,798.0,345.7,246.08
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,289.25,189.17
2016,7,18,14,45,928.0,80.5,3.4,20.0,826.0,233.19,141.17
2016,7,18,15,0,923.0,78.0,3.4,20.0,792.0,177.63,97.89
2016,7,18,15,15,914.0,76.5,3.4,19.5,752.5,123.07,64.77
2016,7,18,15,30,905.0,75.0,3.4,19.0,713.0,69.83,54.14
2016,7,18,15,45,894.5,72.5,3.4,19.0,669.5,67.38,52.24
2016,7,18,16,0,884.0,70.0,3.4,19.0,626.0,65.75,51.01
2016,7,18,16,15,868.0,68.0,3.4,18.5,578.0,64.22,49.97
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,62.59,48.83
2016,7,18,16,45,832.5,63.0,3.45,18.0,480.5,60.1,46.86
2016,7,18,17,0,813.0,60.0,3.5,18.0,431.0,57.49,44.75
2016,7,18,17,15,784.5,57.0,3.5,17.5,379.5,54.64,42.51
2016,7,18,17,30,756.0,54.0,3.5,17.0,328.0,46.11,35.21
2016,7,18,17,45,716.0,50.0,3.5,16.5,277.0,43.07,32.66
2016,7,18,18,0,676.0,46.0,3.5,16.0,226.0,40.0,29.98
2016,7,18,18,15,614.0,41.0,3.45,15.5,178.0,35.92,26.27
2016,7,18,18,30,552.0,36.0,3.4,15.0,130.0,31.86,22.4
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,25.37,16.16
2016,7,18,19,0,343.0,21.0,3.3,14.0,47.0,18.88,7.46
2016,7,18,19,15,171.5,10.5,3.25,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,10.5,23.0,121.4,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,296.65,186.91
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,405.17,329.23
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,514.3,424.93
2016,7,19,6,15,276.0,57.5,2.9,12.5,104.0,334.85,282.53
2016,7,19,6,30,0.0,79.0,2.9,13.0,79.0,72.78,56.69
2016,7,19,6,45,0.0,97.5,2.9,13.5,97.5,90.23,71.71
2016,7,19,7,0,0.0,116.0,2.9,14.0,116.0,107.34,85.89
2016,7,19,7,15,4.0,133.5,2.85,14.5,135.5,126.82,101.95
2016,7,19,7,30,8.0,151.0,2.8,15.0,155.0,146.33,117.75
2016,7,19,7,45,6.0,158.5,2.8,15.5,162.0,149.24,119.37
2016,7,19,8,0,4.0,166.0,2.8,16.0,169.0,152.49,121.29
2016,7,19,8,15,14.0,198.5,2.8,16.0,207.5,193.57,154.67
2016,7,19,8,30,24.0,231.0,2.8,16.0,246.0,234.5,187.32
2016,7,19,8,45,83.5,278.5,2.8,16.5,336.5,364.01,290.27
2016,7,19,9,0,143.0,326.0,2.8,17.0,427.0,494.74,389.51
2016,7,19,9,15,97.0,329.0,2.8,17.5,399.5,422.9,331.64
2016,7,19,9,30,51.0,332.0,2.8,18.0,372.0,373.68,291.5
2016,7,19,9,45,281.0,318.5,2.8,18.5,551.0,622.35,482.69
2016,7,19,10,0,511.0,305.0,2.8,19.0,730.0,842.04,639.42
2016,7,19,10,15,728.0,197.0,2.8,19.0,825.0,932.2,702.65
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,987.08,737.84
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.5,964.74,722.04
2016,7,19,11,0,949.0,93.0,2.9,19.0,963.0,939.11,704.78
2016,7,19,11,15,952.0,93.5,2.9,19.0,977.5,909.73,684.62
2016,7,19,11,30,955.0,94.0,2.9,19.0,992.0,877.33,662.4
2016,7,19,11,45,956.5,94.0,2.95,19.0,999.5,840.42,637.35
2016,7,19,12,0,958.0,94.0,3.0,19.0,1007.0,800.94,610.35
2016,7,19,12,15,958.0,94.0,3.0,19.0,1007.5,758.04,579.72
2016,7,19,12,30,958.0,94.0,3.0,19.0,1008.0,713.08,545.64
2016,7,19,12,45,951.0,97.5,3.05,19.5,999.0,664.7,507.43
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,615.16,467.52
2016,7,19,13,15,941.5,100.0,3.1,20.0,975.0,563.72,425.96
2016,7,19,13,30,939.0,99.0,3.1,20.0,960.0,511.28,382.44
2016,7,19,13,45,938.5,96.0,3.15,20.5,939.0,457.43,336.05
2016,7,19,14,0,938.0,93.0,3.2,21.0,918.0,402.78,288.0
2016,7,19,14,15,932.0,92.0,3.25,20.5,889.5,347.24,239.64
2016,7,19,14,30,926.0,91.0,3.3,20.0,861.0,291.84,191.23
2016,7,19,14,45,921.0,88.0,3.35,20.0,827.0,235.68,143.33
2016,7,19,15,0,916.0,85.0,3.4,20.0,793.0,180.03,100.18
2016,7,19,15,15,905.5,83.5,3.45,19.5,753.0,125.59,67.47
2016,7,19,15,30,895.0,82.0,3.5,19.0,713.0,72.96,56.8
2016,7,19,15,45,885.0,79.0,3.55,19.0,669.0,71.29,55.58
2016,7,19,16,0,875.0,76.0,3.6,19.0,625.0,69.46,54.19
2016,7,19,16,15,858.5,73.5,3.6,18.5,577.0,67.7,52.96
2016,7,19,16,30,842.0,71.0,3.6,18.0,529.0,65.81,51.62
2016,7,19,16,45,823.0,67.5,3.6,18.0,479.0,63.07,49.44
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,60.18,47.11
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,50.72,39.08
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,48.33,37.17
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,45.0,34.37
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,41.62,31.41
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,37.18,27.38
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,32.74,23.16
2016,7,19,18,45,439.5,29.0,3.1,14.5,87.0,25.84,16.52
2016,7,19,19,0,337.0,21.0,3.0,14.0,46.0,18.9,7.05
2016,7,19,19,15,168.5,10.5,2.95,13.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.45,11.5,22.0,121.18,0.0
2016,7,20,5,30,342.0,20.0,2.5,12.0,44.0,295.3,175.89
2016,7,20,5,45,447.5,27.5,2.6,12.5,85.5,404.54,326.4
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,513.52,421.92
2016,7,20,6,15,458.0,57.5,2.7,13.5,151.5,491.69,408.44
2016,7,20,6,30,363.0,80.0,2.7,14.0,176.0,447.64,374.61
2016,7,20,6,45,382.5,96.0,2.7,14.5,216.0,494.52,412.01
2016,7,20,7,0,402.0,112.0,2.7,15.0,256.0,540.92,446.93
2016,7,20,7,15,611.5,85.5,2.6,15.5,343.0,720.25,581.27
2016,7,20,7,30,821.0,59.0,2.5,16.0,430.0,879.89,691.99
2016,7,20,7,45,842.5,61.5,2.45,16.5,480.5,916.82,712.33
2016,7,20,8,0,864.0,64.0,2.4,17.0,531.0,951.5,731.77
2016,7,20,8,15,880.0,66.0,2.35,17.5,579.5,977.43,744.87
2016,7,20,8,30,896.0,68.0,2.3,18.0,628.0,1000.45,755.91
2016,7,20,8,45,908.5,69.5,2.25,18.5,673.0,1016.13,762.02
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,1028.48,766.04
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,1034.32,767.98
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,1036.58,767.82
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,1030.5,761.58
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,1020.62,753.11
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,1007.87,742.41
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,991.57,729.59
2016,7,20,10,45,954.5,89.5,2.35,21.5,945.5,969.78,713.88
2016,7,20,11,0,960.0,89.0,2.4,22.0,968.0,944.63,696.08
2016,7,20,11,15,963.0,90.0,2.45,22.0,983.5,915.47,677.0
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,883.22,655.81
2016,7,20,11,45,969.0,90.0,2.6,22.5,1007.0,846.24,630.46
2016,7,20,12,0,972.0,89.0,2.7,23.0,1015.0,806.6,603.14
2016,7,20,12,15,972.0,89.0,2.75,23.0,1015.5,763.19,573.25
2016,7,20,12,30,972.0,89.0,2.8,23.0,1016.0,717.68,539.71
2016,7,20,12,45,971.5,88.5,2.85,23.0,1009.0,669.57,503.42
2016,7,20,13,0,971.0,88.0,2.9,23.0,1002.0,619.81,464.89
2016,7,20,13,15,969.0,87.5,2.95,23.0,987.0,567.81,423.55
2016,7,20,13,30,967.0,87.0,3.0,23.0,972.0,514.68,380.07
2016,7,20,13,45,963.5,86.0,3.1,23.0,950.5,459.63,333.95
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,404.03,286.14
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,347.62,237.3
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,291.23,188.31
2016,7,20,14,45,943.5,81.5,3.35,22.0,837.5,234.47,140.28
2016,7,20,15,0,937.0,80.0,3.4,22.0,803.0,178.33,97.28
2016,7,20,15,15,927.5,78.5,3.4,21.5,763.0,122.8,64.46
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,70.39,54.18
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,69.2,53.36
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,67.89,52.41
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,66.39,51.41
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,64.78,50.32
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.0,62.29,48.47
2016,7,20,17,0,820.0,63.0,3.6,19.0,434.0,59.68,46.49
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.0,50.56,38.78
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,48.51,37.18
2016,7,20,17,45,719.5,52.5,3.6,17.5,278.5,45.14,34.35
2016,7,20,18,0,678.0,48.0,3.6,17.0,227.0,41.72,31.36
2016,7,20,18,15,614.0,42.5,3.5,16.0,178.0,37.27,27.38
2016,7,20,18,30,550.0,37.0,3.4,15.0,129.0,32.81,23.2
2016,7,20,18,45,443.0,29.0,3.35,14.5,87.0,25.89,16.51
2016,7,20,19,0,336.0,21.0,3.3,14.0,45.0,18.95,6.56
2016,7,20,19,15,168.0,10.5,3.3,13.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,117.77,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,286.76,160.22
2016,7,21,5,45,441.5,28.0,3.15,12.5,84.5,400.26,322.97
2016,7,21,6,0,551.0,36.0,3.3,13.0,126.0,512.82,422.47
2016,7,21,6,15,614.5,41.5,3.3,13.5,174.5,591.57,488.52
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,672.8,552.77
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,734.58,598.87
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,796.48,642.83
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,834.47,666.9
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,881.03,696.28
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,917.92,718.13
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,952.58,737.94
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,978.48,751.37
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,1001.47,762.7
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,1017.12,769.04
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,1029.44,773.26
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.0,1035.25,775.23
2016,7,21,9,30,940.0,75.0,2.8,19.0,797.0,1037.47,775.05
2016,7,21,9,45,945.0,77.0,2.8,19.5,832.0,1032.12,768.61
2016,7,21,10,0,950.0,79.0,2.8,20.0,867.0,1023.15,760.03
2016,7,21,10,15,956.0,80.0,2.85,20.0,896.0,1010.41,751.09
2016,7,21,10,30,962.0,81.0,2.9,20.0,925.0,994.08,739.91
2016,7,21,10,45,967.0,81.5,2.95,20.5,947.5,972.76,724.12
2016,7,21,11,0,972.0,82.0,3.0,21.0,970.0,948.0,706.16
2016,7,21,11,15,975.0,82.0,3.1,21.0,985.5,917.7,686.24
2016,7,21,11,30,978.0,82.0,3.2,21.0,1001.0,884.32,664.12
2016,7,21,11,45,980.0,82.0,3.3,21.5,1009.0,847.22,638.06
2016,7,21,12,0,982.0,82.0,3.4,22.0,1017.0,807.43,610.03
2016,7,21,12,15,982.5,82.0,3.45,22.0,1018.0,764.08,579.79
2016,7,21,12,30,983.0,82.0,3.5,22.0,1019.0,718.55,545.61
2016,7,21,12,45,975.0,87.5,3.6,22.0,1010.0,670.19,508.58
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,620.59,469.6
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,568.64,428.4
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,515.56,384.98
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.0,460.53,338.09
2016,7,21,14,0,961.0,87.0,3.8,21.0,930.0,404.72,289.39
2016,7,21,14,15,956.0,86.0,3.8,20.5,901.5,348.15,239.8
2016,7,21,14,30,951.0,85.0,3.8,20.0,873.0,291.61,190.16
2016,7,21,14,45,947.0,82.0,3.8,20.0,839.0,234.18,141.08
2016,7,21,15,0,943.0,79.0,3.8,20.0,805.0,177.12,97.03
2016,7,21,15,15,934.0,77.5,3.75,20.0,765.0,121.25,63.91
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,69.93,54.03
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,68.13,52.68
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,66.16,51.16
2016,7,21,16,15,890.0,67.5,3.65,19.5,587.0,64.26,49.81
2016,7,21,16,30,874.0,65.0,3.6,19.0,538.0,62.24,48.35
2016,7,21,16,45,854.5,62.0,3.6,18.5,487.0,59.7,46.43
2016,7,21,17,0,835.0,59.0,3.6,18.0,436.0,57.03,44.38
2016,7,21,17,15,806.0,56.0,3.55,17.5,383.5,54.13,42.08
2016,7,21,17,30,777.0,53.0,3.5,17.0,331.0,45.61,34.78
2016,7,21,17,45,735.5,49.5,3.45,16.5,279.0,42.9,32.51
2016,7,21,18,0,694.0,46.0,3.4,16.0,227.0,40.2,30.15
2016,7,21,18,15,630.0,40.5,3.3,15.5,178.0,35.66,26.01
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,31.12,21.7
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,24.58,15.34
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,18.04,5.37
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.15,11.5,20.5,117.65,0.0
2016,7,22,5,30,332.0,20.0,2.2,12.0,41.0,285.17,146.06
2016,7,22,5,45,441.5,28.0,2.25,12.5,83.0,399.9,320.32
2016,7,22,6,0,551.0,36.0,2.3,13.0,125.0,512.45,419.27
