Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,15,616.5,41.5,2.2,13.5,174.0,592.88,485.39
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,675.89,549.32
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,738.97,594.95
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,802.19,638.25
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,841.73,662.66
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,889.82,692.23
2016,7,22,7,45,851.0,63.5,1.85,17.0,484.5,927.32,712.06
2016,7,22,8,0,873.0,66.0,1.8,18.0,536.0,962.56,729.8
2016,7,22,8,15,889.5,68.0,1.8,18.5,585.0,989.04,743.32
2016,7,22,8,30,906.0,70.0,1.8,19.0,634.0,1012.57,754.87
2016,7,22,8,45,918.5,72.0,1.8,19.5,679.5,1028.87,761.68
2016,7,22,9,0,931.0,74.0,1.8,20.0,725.0,1041.75,766.43
2016,7,22,9,15,941.0,75.5,1.8,20.5,766.0,1047.96,767.04
2016,7,22,9,30,951.0,77.0,1.8,21.0,807.0,1050.53,765.57
2016,7,22,9,45,950.5,83.0,1.85,21.5,841.0,1044.07,759.27
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,1033.8,750.82
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.0,1020.75,740.77
2016,7,22,10,30,962.0,91.0,2.0,23.0,933.0,1004.09,728.56
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.0,981.98,713.0
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,956.46,695.34
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,925.9,676.27
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,892.27,655.04
2016,7,22,11,45,978.0,93.0,2.4,24.5,1017.0,854.88,629.86
2016,7,22,12,0,980.0,93.0,2.5,25.0,1025.0,814.81,602.7
2016,7,22,12,15,979.5,93.0,2.6,25.0,1025.0,770.5,572.8
2016,7,22,12,30,979.0,93.0,2.7,25.0,1025.0,724.12,539.31
2016,7,22,12,45,976.5,94.0,2.8,25.0,1016.5,675.43,503.18
2016,7,22,13,0,974.0,95.0,2.9,25.0,1008.0,625.2,464.83
2016,7,22,13,15,971.0,94.5,2.95,25.0,993.0,572.27,423.16
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,518.32,379.44
2016,7,22,13,45,963.5,93.0,3.1,25.0,955.5,462.56,333.18
2016,7,22,14,0,959.0,92.0,3.2,25.0,933.0,406.36,285.32
2016,7,22,14,15,953.0,91.0,3.2,24.5,904.0,349.46,236.51
2016,7,22,14,30,947.0,90.0,3.2,24.0,875.0,292.7,187.73
2016,7,22,14,45,939.0,89.0,3.25,24.0,839.5,235.92,140.32
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,179.91,98.21
2016,7,22,15,15,921.0,86.0,3.3,23.5,763.5,124.13,66.17
2016,7,22,15,30,911.0,84.0,3.3,23.0,723.0,74.54,57.21
2016,7,22,15,45,897.5,82.5,3.3,23.0,677.5,73.74,56.74
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,72.84,56.16
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,71.12,55.01
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,69.28,53.74
2016,7,22,16,45,826.0,73.0,3.3,21.5,482.5,59.16,45.39
2016,7,22,17,0,802.0,70.0,3.3,21.0,431.0,57.48,44.21
2016,7,22,17,15,770.5,66.5,3.25,20.5,378.5,55.28,42.56
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,53.05,40.83
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,49.83,38.16
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,46.61,35.36
2016,7,22,18,15,574.0,47.5,3.0,18.0,172.0,38.09,27.84
2016,7,22,18,30,504.0,41.0,2.9,17.0,123.0,33.34,23.41
2016,7,22,18,45,384.5,31.5,2.85,16.5,81.5,25.81,16.17
2016,7,22,19,0,265.0,22.0,2.8,16.0,40.0,18.21,4.65
2016,7,22,19,15,132.5,11.0,2.8,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.0,10.0,1.55,12.5,19.0,98.49,0.0
2016,7,23,5,30,274.0,20.0,1.5,13.0,38.0,251.47,114.02
2016,7,23,5,45,392.5,29.0,1.45,13.5,78.5,373.44,296.21
2016,7,23,6,0,511.0,38.0,1.4,14.0,119.0,491.19,397.81
2016,7,23,6,15,579.5,44.5,1.4,14.5,168.0,566.04,458.97
2016,7,23,6,30,648.0,51.0,1.4,15.0,217.0,651.91,524.73
2016,7,23,6,45,695.0,55.0,1.4,16.0,269.0,717.73,570.96
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,783.85,614.84
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,834.63,645.82
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,884.12,674.71
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,912.41,688.36
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,949.15,707.42
2016,7,23,8,15,870.0,73.5,1.45,21.5,578.0,976.41,721.89
2016,7,23,8,30,887.0,76.0,1.5,22.0,627.0,1000.77,734.5
2016,7,23,8,45,900.0,78.0,1.55,23.0,672.0,1017.31,740.68
2016,7,23,9,0,913.0,80.0,1.6,24.0,717.0,1030.51,744.86
2016,7,23,9,15,923.0,81.5,1.65,24.5,758.0,1036.6,746.13
2016,7,23,9,30,933.0,83.0,1.7,25.0,799.0,1039.11,745.38
2016,7,23,9,45,941.0,84.0,1.8,26.0,834.0,1035.42,740.19
2016,7,23,10,0,949.0,85.0,1.9,27.0,869.0,1028.08,732.89
2016,7,23,10,15,955.0,86.5,1.95,27.0,898.5,1015.67,724.79
2016,7,23,10,30,961.0,88.0,2.0,27.0,928.0,999.63,714.55
2016,7,23,10,45,963.5,89.5,2.15,27.5,950.0,976.78,699.8
2016,7,23,11,0,966.0,91.0,2.3,28.0,972.0,950.57,682.86
2016,7,23,11,15,969.0,91.5,2.4,28.0,987.0,920.58,664.24
2016,7,23,11,30,972.0,92.0,2.5,28.0,1002.0,887.5,643.46
2016,7,23,11,45,972.0,93.0,2.6,28.5,1010.0,849.56,618.07
2016,7,23,12,0,972.0,94.0,2.7,29.0,1018.0,809.05,590.81
2016,7,23,12,15,972.5,94.0,2.75,28.5,1018.0,765.7,562.56
2016,7,23,12,30,973.0,94.0,2.8,28.0,1018.0,720.21,530.79
2016,7,23,12,45,968.5,96.0,2.85,28.0,1010.0,671.27,494.57
2016,7,23,13,0,964.0,98.0,2.9,28.0,1002.0,620.95,456.36
2016,7,23,13,15,961.5,97.5,2.95,28.0,987.0,568.66,415.61
2016,7,23,13,30,959.0,97.0,3.0,28.0,972.0,515.3,372.8
2016,7,23,13,45,955.5,96.0,3.05,28.0,950.0,460.31,327.53
2016,7,23,14,0,952.0,95.0,3.1,28.0,928.0,404.77,280.67
2016,7,23,14,15,946.5,94.0,3.1,27.5,899.5,348.3,232.8
2016,7,23,14,30,941.0,93.0,3.1,27.0,871.0,291.9,184.93
2016,7,23,14,45,933.5,91.5,3.15,27.0,836.0,235.11,138.17
2016,7,23,15,0,926.0,90.0,3.2,27.0,801.0,179.06,96.7
2016,7,23,15,15,916.0,88.0,3.2,26.5,760.5,123.46,65.52
2016,7,23,15,30,906.0,86.0,3.2,26.0,720.0,75.66,57.43
2016,7,23,15,45,892.5,84.0,3.25,25.5,674.5,74.59,56.86
2016,7,23,16,0,879.0,82.0,3.3,25.0,629.0,73.39,56.16
2016,7,23,16,15,861.5,79.5,3.25,24.5,580.0,71.68,55.02
2016,7,23,16,30,844.0,77.0,3.2,24.0,531.0,69.85,53.78
2016,7,23,16,45,820.0,74.0,3.2,23.5,479.5,59.81,45.57
2016,7,23,17,0,796.0,71.0,3.2,23.0,428.0,58.17,44.44
2016,7,23,17,15,764.0,67.5,3.15,22.0,375.5,56.01,42.92
2016,7,23,17,30,732.0,64.0,3.1,21.0,323.0,53.81,41.31
2016,7,23,17,45,684.0,59.0,3.05,20.5,271.0,50.22,38.33
2016,7,23,18,0,636.0,54.0,3.0,20.0,219.0,46.59,35.19
2016,7,23,18,15,565.0,47.5,2.95,19.0,169.5,38.08,27.69
2016,7,23,18,30,494.0,41.0,2.9,18.0,120.0,33.34,23.28
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.0,25.82,16.03
2016,7,23,19,0,250.0,22.0,2.8,17.0,38.0,18.24,3.72
2016,7,23,19,15,125.0,11.0,2.85,16.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.0,10.5,1.65,12.5,17.5,85.71,0.0
2016,7,24,5,30,234.0,21.0,1.6,13.0,35.0,223.07,86.11
2016,7,24,5,45,354.0,31.0,1.55,13.5,75.0,347.52,275.52
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,466.33,378.92
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,550.05,446.85
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,637.34,513.18
2016,7,24,6,45,667.5,59.0,1.2,15.5,263.5,698.39,556.13
2016,7,24,7,0,716.0,64.0,1.1,16.0,315.0,766.59,601.62
2016,7,24,7,15,749.5,68.0,1.05,16.5,367.5,819.39,634.48
2016,7,24,7,30,783.0,72.0,1.0,17.0,420.0,870.98,665.2
2016,7,24,7,45,808.0,75.0,1.0,18.0,471.5,911.36,686.84
2016,7,24,8,0,833.0,78.0,1.0,19.0,523.0,949.51,706.48
2016,7,24,8,15,851.0,80.5,1.0,19.5,572.5,966.12,713.12
2016,7,24,8,30,869.0,83.0,1.0,20.0,622.0,991.13,725.43
2016,7,24,8,45,884.0,85.0,1.05,21.0,667.5,1009.42,732.86
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,1024.44,738.33
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,1031.45,740.33
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,1034.9,740.36
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,1031.66,737.31
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,1024.78,732.15
2016,7,24,10,15,942.5,95.0,1.5,24.5,895.0,1012.26,723.56
2016,7,24,10,30,949.0,96.0,1.6,25.0,924.0,996.15,712.8
2016,7,24,10,45,953.5,96.5,1.7,25.5,946.5,974.15,698.36
2016,7,24,11,0,958.0,97.0,1.8,26.0,969.0,948.77,681.77
2016,7,24,11,15,960.5,98.0,1.85,26.0,984.5,918.86,662.98
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,885.87,642.13
2016,7,24,11,45,964.5,99.0,2.0,26.0,1008.0,848.31,618.61
2016,7,24,12,0,966.0,99.0,2.1,26.0,1016.0,808.14,593.05
2016,7,24,12,15,966.0,99.0,2.2,26.0,1016.0,764.51,563.79
2016,7,24,12,30,966.0,99.0,2.3,26.0,1016.0,718.79,531.21
2016,7,24,12,45,962.5,100.0,2.4,26.5,1007.5,669.82,494.37
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,619.45,455.53
2016,7,24,13,15,956.0,100.5,2.55,26.5,984.0,567.03,415.6
2016,7,24,13,30,953.0,100.0,2.6,26.0,969.0,513.6,373.48
2016,7,24,13,45,948.5,99.0,2.7,26.0,946.5,458.41,328.05
2016,7,24,14,0,944.0,98.0,2.8,26.0,924.0,402.78,281.03
2016,7,24,14,15,938.0,97.0,2.85,26.0,894.5,346.48,232.68
2016,7,24,14,30,932.0,96.0,2.9,26.0,865.0,290.33,184.54
2016,7,24,14,45,923.5,94.5,2.95,26.0,829.5,233.75,137.98
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,178.02,96.86
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.0,123.18,66.49
2016,7,24,15,30,893.0,90.0,3.0,25.0,712.0,77.82,59.46
2016,7,24,15,45,878.5,87.5,3.0,24.5,666.5,76.49,58.68
2016,7,24,16,0,864.0,85.0,3.0,24.0,621.0,75.03,57.76
2016,7,24,16,15,845.5,82.5,2.95,23.5,572.5,73.36,56.67
2016,7,24,16,30,827.0,80.0,2.9,23.0,524.0,63.23,48.4
2016,7,24,16,45,802.5,77.0,2.9,22.5,472.5,61.74,47.42
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,60.2,46.37
2016,7,24,17,15,744.5,69.5,2.9,21.0,368.5,57.36,44.27
2016,7,24,17,30,711.0,65.0,2.9,20.0,316.0,54.43,42.04
2016,7,24,17,45,662.5,60.0,2.9,19.5,264.0,50.9,39.09
2016,7,24,18,0,614.0,55.0,2.9,19.0,212.0,43.46,32.6
2016,7,24,18,15,542.0,48.0,2.9,18.0,164.0,38.39,28.08
2016,7,24,18,30,470.0,41.0,2.9,17.0,116.0,33.28,23.31
2016,7,24,18,45,349.5,31.0,2.9,16.5,75.5,25.36,15.65
2016,7,24,19,0,229.0,21.0,2.9,16.0,35.0,17.36,2.24
2016,7,24,19,15,114.5,10.5,2.9,15.5,17.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.0,2.0,11.5,16.0,76.03,0.0
2016,7,25,5,30,206.0,20.0,2.0,12.0,32.0,201.12,61.57
2016,7,25,5,45,325.5,31.0,2.0,12.5,71.5,326.33,259.58
2016,7,25,6,0,445.0,42.0,2.0,13.0,111.0,444.78,364.86
2016,7,25,6,15,519.0,50.0,1.9,13.5,159.0,530.88,436.17
2016,7,25,6,30,593.0,58.0,1.8,14.0,207.0,620.72,506.14
2016,7,25,6,45,642.5,63.5,1.75,14.5,258.5,688.41,555.8
2016,7,25,7,0,692.0,69.0,1.7,15.0,310.0,756.87,603.43
2016,7,25,7,15,727.0,73.5,1.65,15.5,362.5,805.2,634.39
2016,7,25,7,30,762.0,78.0,1.6,16.0,415.0,858.46,667.65
2016,7,25,7,45,786.0,82.0,1.55,16.5,466.5,898.83,690.8
2016,7,25,8,0,810.0,86.0,1.5,17.0,518.0,936.94,711.86
2016,7,25,8,15,829.5,89.0,1.5,17.5,567.0,966.73,727.63
2016,7,25,8,30,849.0,92.0,1.5,18.0,616.0,993.64,741.41
2016,7,25,8,45,861.0,95.5,1.5,19.0,661.0,998.53,739.39
2016,7,25,9,0,873.0,99.0,1.5,20.0,706.0,1011.96,743.31
2016,7,25,9,15,885.0,101.5,1.5,20.5,747.0,1020.81,745.67
2016,7,25,9,30,897.0,104.0,1.5,21.0,788.0,1026.12,745.96
2016,7,25,9,45,903.5,106.5,1.55,21.5,823.0,1022.34,741.48
2016,7,25,10,0,910.0,109.0,1.6,22.0,858.0,1014.98,734.99
2016,7,25,10,15,917.0,110.5,1.6,22.5,887.5,1003.47,725.31
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,988.39,713.59
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,966.6,698.47
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,941.49,681.34
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.5,912.24,662.87
2016,7,25,11,30,937.0,117.0,1.8,24.0,993.0,879.97,642.36
2016,7,25,11,45,938.5,117.5,1.85,24.5,1000.5,843.24,617.58
2016,7,25,12,0,940.0,118.0,1.9,25.0,1008.0,803.96,591.01
2016,7,25,12,15,940.0,118.0,1.9,25.0,1008.5,760.89,560.84
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,715.81,528.24
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,668.33,493.48
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,619.16,456.42
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,567.23,416.16
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,514.34,373.89
2016,7,25,13,45,934.5,110.5,2.15,25.0,943.5,459.49,328.85
2016,7,25,14,0,932.0,108.0,2.2,25.0,922.0,404.07,282.13
2016,7,25,14,15,925.5,107.0,2.2,25.0,893.0,348.06,234.17
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,292.27,186.5
2016,7,25,14,45,914.0,102.5,2.25,25.0,829.5,235.58,139.95
2016,7,25,15,0,909.0,99.0,2.3,25.0,795.0,179.4,98.59
2016,7,25,15,15,898.0,97.5,2.25,24.5,754.0,124.74,68.72
2016,7,25,15,30,887.0,96.0,2.2,24.0,713.0,81.28,62.56
2016,7,25,15,45,876.5,92.0,2.2,24.0,668.0,79.22,61.07
2016,7,25,16,0,866.0,88.0,2.2,24.0,623.0,76.96,59.37
2016,7,25,16,15,847.5,85.0,2.2,23.5,574.0,75.0,58.05
2016,7,25,16,30,829.0,82.0,2.2,23.0,525.0,64.69,49.64
2016,7,25,16,45,808.0,77.5,2.2,22.5,474.0,62.22,47.83
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,59.61,45.87
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,57.12,44.07
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,54.57,42.16
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,50.64,38.87
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,42.85,32.07
2016,7,25,18,15,558.5,47.0,1.85,18.0,165.0,37.72,27.49
2016,7,25,18,30,486.0,40.0,1.7,17.0,116.0,32.56,22.67
2016,7,25,18,45,368.0,30.0,1.55,16.5,75.5,24.61,14.95
2016,7,25,19,0,250.0,20.0,1.4,16.0,35.0,16.55,0.62
2016,7,25,19,15,125.0,10.0,1.4,15.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,12.5,16.0,80.44,0.0
2016,7,26,5,30,221.0,19.0,0.9,13.0,32.0,209.16,43.31
2016,7,26,5,45,340.0,30.0,0.85,14.0,71.0,335.77,261.88
2016,7,26,6,0,459.0,41.0,0.8,15.0,110.0,454.21,364.31
2016,7,26,6,15,532.0,48.5,0.75,15.5,158.5,539.21,432.21
2016,7,26,6,30,605.0,56.0,0.7,16.0,207.0,627.86,498.54
2016,7,26,6,45,653.0,61.5,0.7,16.5,258.5,694.52,545.56
2016,7,26,7,0,701.0,67.0,0.7,17.0,310.0,756.13,586.65
2016,7,26,7,15,735.0,71.5,0.7,18.0,362.5,809.79,619.19
2016,7,26,7,30,769.0,76.0,0.7,19.0,415.0,862.25,649.52
2016,7,26,7,45,793.5,79.5,0.7,20.0,466.5,902.57,670.7
2016,7,26,8,0,818.0,83.0,0.7,21.0,518.0,940.65,689.92
2016,7,26,8,15,837.0,86.0,0.65,21.5,567.0,970.04,703.43
2016,7,26,8,30,856.0,89.0,0.6,22.0,616.0,984.84,707.67
2016,7,26,8,45,869.5,92.0,0.6,23.0,661.5,1002.59,713.72
2016,7,26,9,0,883.0,95.0,0.6,24.0,707.0,1017.04,717.7
2016,7,26,9,15,894.0,97.0,0.65,24.5,748.0,1024.36,720.01
2016,7,26,9,30,905.0,99.0,0.7,25.0,789.0,1028.15,720.44
2016,7,26,9,45,912.5,101.0,0.8,26.0,824.0,1024.85,716.47
2016,7,26,10,0,920.0,103.0,0.9,27.0,859.0,1017.94,710.47
2016,7,26,10,15,926.5,104.5,0.95,27.5,888.5,1005.91,701.87
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,990.3,691.26
2016,7,26,10,45,937.5,107.0,1.1,28.5,940.5,968.82,678.05
2016,7,26,11,0,942.0,108.0,1.2,29.0,963.0,943.98,662.73
2016,7,26,11,15,945.0,108.5,1.3,29.0,978.5,914.11,645.47
2016,7,26,11,30,948.0,109.0,1.4,29.0,994.0,881.21,626.08
2016,7,26,11,45,950.0,108.5,1.5,29.5,1001.5,843.78,602.32
2016,7,26,12,0,952.0,108.0,1.6,30.0,1009.0,803.77,576.63
2016,7,26,12,15,952.0,108.0,1.7,30.0,1009.5,760.38,548.18
2016,7,26,12,30,952.0,108.0,1.8,30.0,1010.0,714.94,516.83
2016,7,26,12,45,945.5,111.0,1.9,30.5,1000.5,665.99,481.03
2016,7,26,13,0,939.0,114.0,2.0,31.0,991.0,615.87,443.41
2016,7,26,13,15,936.0,113.5,2.05,30.5,976.0,564.07,404.97
2016,7,26,13,30,933.0,113.0,2.1,30.0,961.0,511.3,364.38
2016,7,26,13,45,930.0,111.0,2.2,30.0,939.0,456.74,320.5
2016,7,26,14,0,927.0,109.0,2.3,30.0,917.0,401.63,274.96
2016,7,26,14,15,920.5,108.0,2.3,30.0,888.0,345.82,228.02
2016,7,26,14,30,914.0,107.0,2.3,30.0,859.0,290.21,181.41
2016,7,26,14,45,907.0,104.5,2.35,30.0,824.0,233.99,136.25
2016,7,26,15,0,900.0,102.0,2.4,30.0,789.0,178.48,96.46
2016,7,26,15,15,889.0,100.0,2.4,29.5,748.0,123.92,67.59
2016,7,26,15,30,878.0,98.0,2.4,29.0,707.0,82.3,62.11
2016,7,26,15,45,864.5,94.5,2.45,28.5,662.0,80.52,61.0
2016,7,26,16,0,851.0,91.0,2.5,28.0,617.0,78.57,59.72
2016,7,26,16,15,832.0,88.0,2.45,27.5,567.5,67.78,51.09
2016,7,26,16,30,813.0,85.0,2.4,27.0,518.0,66.59,50.4
2016,7,26,16,45,789.5,81.0,2.4,26.5,467.0,64.54,48.97
2016,7,26,17,0,766.0,77.0,2.4,26.0,416.0,62.38,47.44
2016,7,26,17,15,731.5,72.5,2.3,25.0,363.5,59.63,45.47
2016,7,26,17,30,697.0,68.0,2.2,24.0,311.0,56.81,43.36
2016,7,26,17,45,649.5,62.0,2.15,23.5,259.5,48.24,36.14
2016,7,26,18,0,602.0,56.0,2.1,23.0,208.0,44.25,32.71
2016,7,26,18,15,528.5,48.5,1.95,22.0,159.5,38.82,27.92
2016,7,26,18,30,455.0,41.0,1.8,21.0,111.0,33.33,22.88
2016,7,26,18,45,338.0,30.0,1.65,20.0,71.5,24.57,14.55
2016,7,26,19,0,221.0,19.0,1.5,19.0,32.0,15.66,0.0
2016,7,26,19,15,110.5,9.5,1.45,18.5,16.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,8.5,1.5,14.0,11.5,43.87,0.0
2016,7,27,5,30,112.0,17.0,1.5,14.0,23.0,125.27,8.76
2016,7,27,5,45,208.5,32.0,1.5,14.5,58.0,237.95,185.38
2016,7,27,6,0,305.0,47.0,1.5,15.0,93.0,338.27,276.53
2016,7,27,6,15,376.0,59.0,1.4,15.5,137.5,419.91,345.06
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,512.24,417.85
2016,7,27,6,45,501.0,79.5,1.2,17.0,230.5,584.09,470.18
2016,7,27,7,0,555.0,88.0,1.1,18.0,279.0,657.03,520.22
2016,7,27,7,15,593.0,95.0,1.1,18.5,329.0,713.8,558.02
2016,7,27,7,30,631.0,102.0,1.1,19.0,379.0,769.93,594.06
2016,7,27,7,45,662.5,106.5,1.15,20.0,428.5,815.5,621.17
2016,7,27,8,0,694.0,111.0,1.2,21.0,478.0,859.39,646.49
2016,7,27,8,15,716.0,115.5,1.2,21.5,525.5,891.78,664.15
2016,7,27,8,30,738.0,120.0,1.2,22.0,573.0,921.64,680.02
2016,7,27,8,45,757.5,122.5,1.25,23.0,617.5,937.35,686.06
2016,7,27,9,0,777.0,125.0,1.3,24.0,662.0,956.82,694.71
2016,7,27,9,15,790.5,128.0,1.35,24.5,702.0,967.53,699.09
2016,7,27,9,30,804.0,131.0,1.4,25.0,742.0,974.86,701.53
2016,7,27,9,45,795.5,143.5,1.45,25.5,771.5,967.16,694.65
2016,7,27,10,0,787.0,156.0,1.5,26.0,801.0,955.9,685.83
2016,7,27,10,15,795.0,158.0,1.55,26.5,829.5,946.53,678.38
2016,7,27,10,30,803.0,160.0,1.6,27.0,858.0,933.77,668.87
2016,7,27,10,45,813.5,159.0,1.65,27.5,881.5,916.99,656.94
2016,7,27,11,0,824.0,158.0,1.7,28.0,905.0,896.86,642.97
2016,7,27,11,15,828.0,159.0,1.75,28.0,920.0,869.73,625.83
2016,7,27,11,30,832.0,160.0,1.8,28.0,935.0,839.69,606.78
2016,7,27,11,45,839.0,157.5,1.85,28.5,944.5,806.17,584.19
2016,7,27,12,0,846.0,155.0,1.9,29.0,954.0,762.26,553.68
2016,7,27,12,15,846.0,155.0,1.95,29.0,954.0,722.13,525.82
2016,7,27,12,30,846.0,155.0,2.0,29.0,954.0,680.27,496.04
2016,7,27,12,45,859.0,145.5,2.1,29.0,951.5,638.01,465.58
2016,7,27,13,0,872.0,136.0,2.2,29.0,949.0,593.34,432.32
2016,7,27,13,15,868.5,135.0,2.25,29.0,934.0,543.86,394.24
2016,7,27,13,30,865.0,134.0,2.3,29.0,919.0,493.62,354.45
2016,7,27,13,45,864.0,130.5,2.4,29.0,898.5,442.13,312.64
2016,7,27,14,0,863.0,127.0,2.5,29.0,878.0,390.0,269.21
2016,7,27,14,15,856.0,125.5,2.5,28.5,849.5,336.93,224.84
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,284.18,180.78
2016,7,27,14,45,844.0,119.5,2.55,27.5,787.5,230.49,137.65
2016,7,27,15,0,839.0,115.0,2.6,27.0,754.0,177.32,99.45
2016,7,27,15,15,827.0,112.5,2.55,26.5,714.0,115.22,63.95
2016,7,27,15,30,815.0,110.0,2.5,26.0,674.0,77.35,58.84
2016,7,27,15,45,804.5,105.0,2.5,26.0,631.0,75.69,57.67
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,73.83,56.3
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.0,72.65,55.62
2016,7,27,16,30,753.0,93.0,2.5,25.0,492.0,71.38,54.87
2016,7,27,16,45,732.0,87.0,2.5,24.5,443.0,68.17,52.48
2016,7,27,17,0,711.0,81.0,2.5,24.0,394.0,64.77,49.89
2016,7,27,17,15,675.0,76.0,2.45,23.0,343.5,56.63,43.29
2016,7,27,17,30,639.0,71.0,2.4,22.0,293.0,53.82,41.17
2016,7,27,17,45,595.5,64.0,2.35,21.5,244.0,49.35,37.41
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,44.73,33.4
2016,7,27,18,15,479.0,49.0,2.3,20.0,148.5,39.0,28.31
2016,7,27,18,30,406.0,41.0,2.3,19.0,102.0,33.18,22.92
2016,7,27,18,45,297.0,29.5,2.3,18.5,65.0,24.08,14.12
2016,7,27,19,0,188.0,18.0,2.3,18.0,28.0,14.77,0.0
2016,7,27,19,15,94.0,9.0,2.3,17.5,14.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,12.5,13.5,11.52,0.0
2016,7,28,5,30,0.0,27.0,1.7,13.0,27.0,36.81,0.0
2016,7,28,5,45,216.5,32.5,1.7,13.5,64.5,245.48,191.15
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,429.71,350.25
2016,7,28,6,15,505.5,45.0,1.65,14.5,148.0,512.23,418.58
2016,7,28,6,30,578.0,52.0,1.6,15.0,194.0,598.64,486.26
2016,7,28,6,45,626.5,57.5,1.6,15.5,244.0,664.75,535.27
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,726.68,578.76
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,778.92,612.85
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,830.1,644.81
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,870.41,666.86
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,908.63,686.8
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,925.27,693.91
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,950.44,706.87
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,968.13,714.75
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,982.65,720.7
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,989.62,722.71
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,993.19,722.77
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,991.2,718.81
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,985.7,712.75
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,973.26,704.51
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,957.37,694.21
2016,7,28,10,45,914.0,96.5,1.9,24.5,907.5,935.82,679.59
2016,7,28,11,0,917.0,98.0,2.0,25.0,929.0,911.02,662.9
2016,7,28,11,15,920.0,98.5,2.05,25.0,943.5,882.13,644.3
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,850.28,623.67
2016,7,28,11,45,922.5,100.0,2.2,25.5,965.0,813.31,598.74
2016,7,28,12,0,922.0,101.0,2.3,26.0,972.0,773.94,572.01
2016,7,28,12,15,922.0,101.0,2.35,26.0,971.5,731.88,542.65
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,687.82,510.53
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,640.21,474.96
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,591.57,437.67
2016,7,28,13,15,902.5,108.0,2.5,26.0,937.0,540.77,397.64
2016,7,28,13,30,899.0,107.0,2.5,26.0,922.0,489.13,355.81
2016,7,28,13,45,894.5,106.0,2.55,26.0,900.5,436.42,312.11
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,383.33,267.04
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,329.49,221.18
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,275.88,175.62
2016,7,28,14,45,868.5,101.0,2.65,25.0,787.5,221.73,131.34
2016,7,28,15,0,860.0,99.0,2.7,25.0,753.0,168.45,92.79
2016,7,28,15,15,849.0,97.0,2.65,24.5,713.0,116.07,65.39
2016,7,28,15,30,838.0,95.0,2.6,24.0,673.0,79.78,61.37
2016,7,28,15,45,823.5,92.0,2.6,24.0,629.5,78.27,60.32
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,66.95,51.01
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,65.83,50.36
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,64.64,49.64
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.0,62.57,48.16
2016,7,28,17,0,721.0,75.0,2.6,22.0,391.0,60.4,46.58
2016,7,28,17,15,686.5,70.5,2.55,21.0,340.5,57.66,44.56
2016,7,28,17,30,652.0,66.0,2.5,20.0,290.0,50.33,38.48
2016,7,28,17,45,603.5,60.5,2.5,19.5,241.0,46.81,35.52
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,43.23,32.37
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,37.44,27.12
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,31.55,21.59
2016,7,28,18,45,297.0,28.0,2.4,17.5,63.5,22.83,13.04
2016,7,28,19,0,184.0,17.0,2.4,17.0,27.0,13.93,0.0
2016,7,28,19,15,92.0,8.5,2.4,16.5,13.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,12.5,11.0,48.28,0.0
2016,7,29,5,30,127.0,16.0,1.8,13.0,22.0,132.44,0.0
2016,7,29,5,45,225.0,30.0,1.85,13.5,56.5,247.26,190.94
2016,7,29,6,0,323.0,44.0,1.9,14.0,91.0,351.12,288.02
2016,7,29,6,15,396.0,54.0,1.85,14.5,135.0,434.76,359.03
2016,7,29,6,30,469.0,64.0,1.8,15.0,179.0,522.29,429.27
2016,7,29,6,45,517.0,73.0,1.75,15.5,226.5,589.74,480.48
2016,7,29,7,0,565.0,82.0,1.7,16.0,274.0,658.12,529.85
2016,7,29,7,15,603.0,88.0,1.65,16.5,323.5,713.7,567.53
2016,7,29,7,30,641.0,94.0,1.6,17.0,373.0,768.66,603.32
2016,7,29,7,45,668.0,99.5,1.6,18.0,422.0,811.25,628.48
2016,7,29,8,0,695.0,105.0,1.6,19.0,471.0,852.07,651.75
2016,7,29,8,15,717.0,109.5,1.6,19.5,518.0,884.48,669.99
2016,7,29,8,30,739.0,114.0,1.6,20.0,565.0,908.23,682.25
2016,7,29,8,45,756.5,117.0,1.65,20.5,609.0,929.31,693.4
2016,7,29,9,0,774.0,120.0,1.7,21.0,653.0,947.33,702.55
2016,7,29,9,15,787.5,123.0,1.75,21.5,693.0,958.07,707.02
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,965.44,709.49
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,957.86,701.05
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,959.87,699.15
2016,7,29,10,15,856.5,116.5,1.95,24.0,837.5,949.63,692.07
2016,7,29,10,30,864.0,118.0,2.0,24.0,866.0,936.0,683.02
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.0,917.08,669.32
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,894.92,653.62
2016,7,29,11,15,881.5,118.5,2.15,25.0,927.0,867.06,635.49
2016,7,29,11,30,885.0,119.0,2.2,25.0,942.0,836.31,615.42
2016,7,29,11,45,889.0,118.0,2.25,25.5,950.5,801.93,591.65
2016,7,29,12,0,893.0,117.0,2.3,26.0,959.0,765.0,566.09
2016,7,29,12,15,893.5,117.0,2.35,26.0,959.0,724.05,536.88
2016,7,29,12,30,894.0,117.0,2.4,26.0,959.0,681.14,505.55
2016,7,29,12,45,898.5,113.0,2.45,26.0,954.0,635.85,471.76
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,588.7,435.61
2016,7,29,13,15,900.5,108.0,2.5,26.0,934.0,538.49,395.93
2016,7,29,13,30,898.0,107.0,2.5,26.0,919.0,487.32,354.39
2016,7,29,13,45,895.5,105.0,2.55,26.0,898.0,434.69,310.68
2016,7,29,14,0,893.0,103.0,2.6,26.0,877.0,381.49,265.44
2016,7,29,14,15,886.5,102.0,2.6,25.5,849.0,327.44,219.38
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,273.63,173.65
2016,7,29,14,45,873.5,98.0,2.6,25.0,787.0,218.97,128.97
2016,7,29,15,0,867.0,95.0,2.6,25.0,753.0,165.0,90.06
2016,7,29,15,15,856.0,93.5,2.6,24.5,713.5,112.53,63.22
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,78.17,60.04
2016,7,29,15,45,832.0,88.5,2.6,24.0,630.0,76.32,58.69
2016,7,29,16,0,819.0,85.0,2.6,24.0,586.0,74.29,57.18
2016,7,29,16,15,800.5,82.5,2.55,23.5,538.5,63.71,48.57
2016,7,29,16,30,782.0,80.0,2.5,23.0,491.0,62.77,48.05
2016,7,29,16,45,758.0,76.0,2.45,22.5,441.5,60.62,46.5
2016,7,29,17,0,734.0,72.0,2.4,22.0,392.0,58.37,44.84
2016,7,29,17,15,699.5,68.0,2.4,21.0,341.5,55.91,43.05
2016,7,29,17,30,665.0,64.0,2.4,20.0,291.0,53.4,41.16
2016,7,29,17,45,616.0,58.5,2.4,19.5,241.0,45.45,34.33
2016,7,29,18,0,567.0,53.0,2.4,19.0,191.0,41.79,31.11
2016,7,29,18,15,494.0,45.5,2.35,18.5,145.0,36.33,26.14
2016,7,29,18,30,421.0,38.0,2.3,18.0,99.0,30.81,20.92
2016,7,29,18,45,303.5,27.5,2.3,17.5,62.5,22.47,12.59
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,13.99,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,8.0,1.5,12.5,12.0,66.5,0.0
2016,7,30,5,30,183.0,16.0,1.5,13.0,24.0,174.1,0.0
2016,7,30,5,45,303.0,27.0,1.55,13.5,61.0,304.67,232.82
2016,7,30,6,0,423.0,38.0,1.6,14.0,98.0,421.64,342.39
2016,7,30,6,15,497.5,45.5,1.6,14.5,144.5,506.11,413.23
2016,7,30,6,30,572.0,53.0,1.6,15.0,191.0,594.61,483.05
2016,7,30,6,45,423.0,87.5,1.65,15.5,203.0,518.23,424.46
2016,7,30,7,0,274.0,122.0,1.7,16.0,215.0,417.17,343.16
2016,7,30,7,15,508.0,97.5,1.65,16.5,304.5,636.83,513.23
2016,7,30,7,30,742.0,73.0,1.6,17.0,394.0,831.13,648.47
2016,7,30,7,45,767.5,76.0,1.6,17.5,444.5,871.23,670.72
2016,7,30,8,0,793.0,79.0,1.6,18.0,495.0,909.24,692.68
2016,7,30,8,15,409.5,153.5,1.65,18.5,369.5,619.45,485.0
2016,7,30,8,30,26.0,228.0,1.7,19.0,244.0,234.71,183.52
2016,7,30,8,45,226.0,245.0,1.75,20.0,399.5,514.56,402.84
2016,7,30,9,0,426.0,262.0,1.8,21.0,555.0,752.29,571.74
2016,7,30,9,15,655.5,177.5,1.9,21.5,658.5,893.54,668.31
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,999.47,734.88
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,999.03,731.81
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,995.03,727.74
2016,7,30,10,15,918.0,92.0,2.25,23.0,864.0,982.33,719.03
2016,7,30,10,30,924.0,93.0,2.3,23.0,893.0,966.13,708.22
2016,7,30,10,45,928.5,94.5,2.4,23.5,915.0,945.58,693.8
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,921.66,677.21
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.0,891.79,657.58
2016,7,30,11,30,938.0,97.0,2.6,24.0,967.0,858.95,635.91
2016,7,30,11,45,939.5,97.0,2.65,24.5,975.0,822.04,610.2
2016,7,30,12,0,941.0,97.0,2.7,25.0,983.0,782.56,582.68
2016,7,30,12,15,941.5,97.0,2.7,25.0,983.0,740.02,552.38
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,695.36,519.22
2016,7,30,12,45,935.5,100.0,2.75,25.0,974.5,646.92,482.7
2016,7,30,13,0,929.0,103.0,2.8,25.0,966.0,597.29,444.32
2016,7,30,13,15,926.5,102.5,2.75,24.5,951.0,546.15,404.23
2016,7,30,13,30,924.0,102.0,2.7,24.0,936.0,493.99,362.07
2016,7,30,13,45,920.5,100.5,2.7,24.0,914.5,439.91,316.63
2016,7,30,14,0,917.0,99.0,2.7,24.0,893.0,385.33,269.73
2016,7,30,14,15,911.0,98.0,2.65,24.0,864.5,330.07,221.72
2016,7,30,14,30,905.0,97.0,2.6,24.0,836.0,274.97,174.24
2016,7,30,14,45,686.5,187.5,2.6,24.0,734.5,225.91,142.57
2016,7,30,15,0,468.0,278.0,2.6,24.0,633.0,214.62,144.78
2016,7,30,15,15,670.5,182.5,2.55,23.5,660.5,135.17,86.43
2016,7,30,15,30,873.0,87.0,2.5,23.0,688.0,75.76,58.26
2016,7,30,15,45,863.5,83.5,2.5,22.5,644.0,73.84,56.99
2016,7,30,16,0,854.0,80.0,2.5,22.0,600.0,71.75,55.52
2016,7,30,16,15,836.0,77.0,2.5,21.5,552.0,69.67,54.06
2016,7,30,16,30,818.0,74.0,2.5,21.0,504.0,67.45,52.47
2016,7,30,16,45,475.0,126.5,2.5,20.5,370.5,86.44,69.05
2016,7,30,17,0,132.0,179.0,2.5,20.0,237.0,125.72,103.01
2016,7,30,17,15,423.5,118.5,2.5,19.0,268.5,83.33,67.18
2016,7,30,17,30,715.0,58.0,2.5,18.0,300.0,49.13,37.74
2016,7,30,17,45,672.5,52.5,2.55,17.5,249.5,45.04,34.26
2016,7,30,18,0,630.0,47.0,2.6,17.0,199.0,40.85,30.54
2016,7,30,18,15,558.0,40.5,2.55,16.5,151.5,35.55,25.67
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,30.23,20.57
2016,7,30,18,45,367.0,25.0,2.5,15.5,65.5,20.53,10.97
2016,7,30,19,0,248.0,16.0,2.5,15.0,27.0,13.24,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,121.5,7.5,1.7,11.5,12.5,85.56,0.0
2016,7,31,5,30,243.0,15.0,1.8,12.0,25.0,213.26,0.0
2016,7,31,5,45,366.0,24.0,1.9,12.5,63.5,346.76,262.92
2016,7,31,6,0,489.0,33.0,2.0,13.0,102.0,457.53,372.03
2016,7,31,6,15,562.0,39.5,2.0,13.5,149.5,542.86,444.37
2016,7,31,6,30,635.0,46.0,2.0,14.0,197.0,631.55,514.77
2016,7,31,6,45,317.5,70.5,2.0,14.5,146.0,400.64,334.05
2016,7,31,7,0,0.0,95.0,2.0,15.0,95.0,85.38,66.71
2016,7,31,7,15,0.0,113.0,1.9,15.5,113.0,102.05,80.8
2016,7,31,7,30,0.0,131.0,1.8,16.0,131.0,118.5,94.0
2016,7,31,7,45,79.5,178.0,1.75,16.5,219.5,262.15,213.52
2016,7,31,8,0,159.0,225.0,1.7,17.0,308.0,415.59,333.85
2016,7,31,8,15,87.0,216.0,1.65,17.5,262.0,306.52,244.77
2016,7,31,8,30,15.0,207.0,1.6,18.0,216.0,201.89,158.92
2016,7,31,8,45,21.5,234.0,1.6,18.5,248.5,233.32,183.46
2016,7,31,9,0,28.0,261.0,1.6,19.0,281.0,284.74,222.54
2016,7,31,9,15,76.5,308.5,1.6,19.5,366.0,381.08,296.14
2016,7,31,9,30,125.0,356.0,1.6,20.0,451.0,496.34,380.41
2016,7,31,9,45,105.5,368.5,1.65,20.5,451.0,461.96,352.71
2016,7,31,10,0,86.0,381.0,1.7,21.0,451.0,448.47,341.16
2016,7,31,10,15,210.5,387.5,1.75,21.5,567.0,584.47,441.39
2016,7,31,10,30,335.0,394.0,1.8,22.0,683.0,711.66,530.12
2016,7,31,10,45,323.0,409.5,1.85,22.5,694.0,698.41,517.95
2016,7,31,11,0,311.0,425.0,1.9,23.0,705.0,683.74,506.12
2016,7,31,11,15,617.5,268.0,1.95,23.0,836.0,793.76,588.51
2016,7,31,11,30,924.0,111.0,2.0,23.0,967.0,859.21,634.59
2016,7,31,11,45,923.0,113.0,2.05,23.5,974.0,822.16,608.2
2016,7,31,12,0,922.0,115.0,2.1,24.0,981.0,782.68,581.04
2016,7,31,12,15,678.0,256.5,2.15,24.0,893.5,693.9,514.74
2016,7,31,12,30,434.0,398.0,2.2,24.0,806.0,607.56,450.15
2016,7,31,12,45,366.5,421.0,2.25,24.0,764.0,554.65,411.62
2016,7,31,13,0,299.0,444.0,2.3,24.0,722.0,505.87,375.57
2016,7,31,13,15,611.0,275.0,2.35,24.0,830.0,509.26,377.49
2016,7,31,13,30,923.0,106.0,2.4,24.0,938.0,494.86,361.94
2016,7,31,13,45,697.5,222.5,2.45,24.0,842.5,427.3,309.61
2016,7,31,14,0,472.0,339.0,2.5,24.0,747.0,386.2,279.29
2016,7,31,14,15,688.0,219.5,2.55,23.5,791.5,333.35,230.91
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,274.85,174.69
2016,7,31,14,45,897.5,97.0,2.65,23.0,801.5,218.7,128.73
2016,7,31,15,0,891.0,94.0,2.7,23.0,767.0,163.23,89.04
2016,7,31,15,15,654.0,179.5,2.75,22.5,659.0,130.84,84.55
2016,7,31,15,30,417.0,265.0,2.8,22.0,551.0,154.84,124.3
2016,7,31,15,45,337.5,263.5,2.85,21.5,485.0,165.94,134.02
2016,7,31,16,0,258.0,262.0,2.9,21.0,419.0,165.23,134.08
2016,7,31,16,15,236.0,241.5,2.9,20.5,376.0,163.79,133.58
2016,7,31,16,30,214.0,221.0,2.9,20.0,333.0,151.82,124.24
2016,7,31,16,45,179.0,199.5,2.9,19.5,286.5,138.72,113.86
2016,7,31,17,0,144.0,178.0,2.9,19.0,240.0,125.25,102.99
2016,7,31,17,15,137.0,156.0,2.85,18.0,208.5,111.46,91.84
2016,7,31,17,30,130.0,134.0,2.8,17.0,177.0,97.23,80.04
2016,7,31,17,45,364.5,92.0,2.75,16.5,185.0,67.04,53.78
2016,7,31,18,0,599.0,50.0,2.7,16.0,193.0,39.76,29.69
2016,7,31,18,15,523.5,43.0,2.6,15.5,146.0,34.57,24.9
2016,7,31,18,30,448.0,36.0,2.5,15.0,99.0,29.35,19.86
2016,7,31,18,45,326.0,25.5,2.45,14.5,61.5,20.91,11.12
2016,7,31,19,0,204.0,15.0,2.4,14.0,24.0,12.34,0.0
2016,7,31,19,15,102.0,7.5,2.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
