Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.4,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,155.15,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,324.19,243.21
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,446.0,362.64
2016,8,1,6,15,536.5,40.5,2.0,13.5,144.5,523.04,428.84
2016,8,1,6,30,611.0,47.0,2.0,14.0,191.0,612.21,500.1
2016,8,1,6,45,310.5,80.5,2.05,14.5,154.5,409.43,340.84
2016,8,1,7,0,10.0,114.0,2.1,15.0,118.0,117.09,93.69
2016,8,1,7,15,16.0,134.5,2.05,15.5,141.0,141.93,114.73
2016,8,1,7,30,22.0,155.0,2.0,16.0,164.0,166.7,134.74
2016,8,1,7,45,71.0,189.0,1.95,16.5,225.0,268.29,217.98
2016,8,1,8,0,120.0,223.0,1.9,17.0,286.0,374.77,301.42
2016,8,1,8,15,138.5,247.0,1.85,17.5,326.0,417.56,332.42
2016,8,1,8,30,157.0,271.0,1.8,18.0,366.0,459.53,362.41
2016,8,1,8,45,523.0,174.5,1.8,18.5,525.5,755.63,585.97
2016,8,1,9,0,889.0,78.0,1.8,19.0,685.0,999.91,746.26
2016,8,1,9,15,900.0,79.5,1.85,19.5,726.0,1006.94,745.4
2016,8,1,9,30,911.0,81.0,1.9,20.0,767.0,1010.43,745.25
2016,8,1,9,45,913.5,86.0,1.95,20.5,801.0,1005.86,740.07
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,997.59,732.73
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.0,985.21,724.31
2016,8,1,10,30,929.0,93.0,2.1,21.0,893.0,969.27,713.7
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.0,947.94,698.31
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,923.24,680.83
2016,8,1,11,15,942.0,94.5,2.25,22.0,954.5,893.56,661.38
2016,8,1,11,30,945.0,95.0,2.3,22.0,970.0,860.83,639.84
2016,8,1,11,45,947.0,95.5,2.35,22.5,977.5,824.41,614.51
2016,8,1,12,0,949.0,96.0,2.4,23.0,985.0,785.34,587.29
2016,8,1,12,15,949.0,95.5,2.45,23.0,985.5,741.57,556.33
2016,8,1,12,30,949.0,95.0,2.5,23.0,986.0,695.74,522.49
2016,8,1,12,45,944.5,97.0,2.55,23.0,977.5,647.3,485.8
2016,8,1,13,0,940.0,99.0,2.6,23.0,969.0,597.5,447.06
2016,8,1,13,15,937.0,98.5,2.65,23.0,953.5,545.46,405.52
2016,8,1,13,30,934.0,98.0,2.7,23.0,938.0,492.43,361.94
2016,8,1,13,45,931.0,96.5,2.75,23.0,916.0,437.9,315.93
2016,8,1,14,0,928.0,95.0,2.8,23.0,894.0,382.81,268.35
2016,8,1,14,15,921.5,93.5,2.8,22.5,865.0,326.37,219.6
2016,8,1,14,30,915.0,92.0,2.8,22.0,836.0,270.16,171.33
2016,8,1,14,45,908.5,90.0,2.85,22.0,801.5,214.06,125.23
2016,8,1,15,0,902.0,88.0,2.9,22.0,767.0,158.62,85.71
2016,8,1,15,15,891.0,86.0,2.95,21.5,726.5,103.79,59.12
2016,8,1,15,30,880.0,84.0,3.0,21.0,686.0,74.12,57.42
2016,8,1,15,45,867.0,81.5,3.1,21.0,641.0,72.69,56.4
2016,8,1,16,0,854.0,79.0,3.2,21.0,596.0,71.13,55.26
2016,8,1,16,15,836.0,76.5,3.2,20.0,547.5,69.35,54.15
2016,8,1,16,30,818.0,74.0,3.2,19.0,499.0,59.3,45.89
2016,8,1,16,45,793.5,71.0,3.2,18.5,448.5,57.65,44.74
2016,8,1,17,0,769.0,68.0,3.2,18.0,398.0,55.96,43.52
2016,8,1,17,15,735.0,64.0,3.15,17.5,346.0,53.35,41.46
2016,8,1,17,30,701.0,60.0,3.1,17.0,294.0,50.69,39.3
2016,8,1,17,45,650.5,55.0,3.1,16.5,243.0,47.02,36.15
2016,8,1,18,0,600.0,50.0,3.1,16.0,192.0,39.82,29.73
2016,8,1,18,15,523.0,43.0,3.0,15.0,144.5,34.62,24.97
2016,8,1,18,30,446.0,36.0,2.9,14.0,97.0,29.41,19.95
2016,8,1,18,45,315.5,25.5,2.85,13.5,59.5,20.95,10.93
2016,8,1,19,0,185.0,15.0,2.8,13.0,22.0,12.8,0.0
2016,8,1,19,15,92.5,7.5,2.75,12.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.5,2.3,11.5,10.5,6.4,0.0
2016,8,2,5,30,172.0,15.0,2.4,12.0,21.0,131.53,0.0
2016,8,2,5,45,306.5,25.5,2.5,12.5,58.5,305.09,226.02
2016,8,2,6,0,441.0,36.0,2.6,13.0,96.0,432.45,352.9
2016,8,2,6,15,521.0,43.0,2.55,13.5,143.5,521.0,428.91
2016,8,2,6,30,601.0,50.0,2.5,14.0,191.0,613.99,503.68
2016,8,2,6,45,304.5,81.5,2.5,14.5,153.0,405.67,338.74
2016,8,2,7,0,8.0,113.0,2.5,15.0,115.0,114.33,91.4
2016,8,2,7,15,394.0,90.5,2.45,15.5,258.0,509.68,423.07
2016,8,2,7,30,780.0,68.0,2.4,16.0,401.0,859.43,679.89
2016,8,2,7,45,553.5,134.5,2.35,16.5,385.5,731.88,580.85
2016,8,2,8,0,327.0,201.0,2.3,17.0,370.0,572.6,456.95
2016,8,2,8,15,270.5,233.5,2.25,17.5,382.5,554.51,439.89
2016,8,2,8,30,214.0,266.0,2.2,18.0,395.0,510.81,403.24
2016,8,2,8,45,558.5,174.0,2.15,18.5,546.0,801.09,620.26
2016,8,2,9,0,903.0,82.0,2.1,19.0,697.0,1018.34,761.68
2016,8,2,9,15,914.0,84.0,2.05,19.0,739.0,1025.75,761.61
2016,8,2,9,30,925.0,86.0,2.0,19.0,781.0,1029.54,761.72
2016,8,2,9,45,930.0,89.5,2.0,19.5,816.0,1025.38,756.09
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,1017.49,748.32
2016,8,2,10,15,942.0,94.0,2.0,20.5,881.0,1005.12,737.88
2016,8,2,10,30,949.0,95.0,2.0,21.0,911.0,989.11,725.3
2016,8,2,10,45,954.0,95.5,2.05,21.5,934.0,967.16,709.64
2016,8,2,11,0,959.0,96.0,2.1,22.0,957.0,941.77,691.85
2016,8,2,11,15,962.0,96.5,2.1,22.0,973.0,911.33,671.6
2016,8,2,11,30,965.0,97.0,2.1,22.0,989.0,877.78,649.29
2016,8,2,11,45,966.5,97.5,2.15,22.5,997.0,840.1,623.39
2016,8,2,12,0,968.0,98.0,2.2,23.0,1005.0,799.74,595.57
2016,8,2,12,15,968.0,98.0,2.2,23.0,1004.5,755.45,564.12
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,709.02,529.83
2016,8,2,12,45,959.0,102.5,2.2,23.0,994.0,658.78,491.88
2016,8,2,13,0,950.0,107.0,2.2,23.0,984.0,607.47,452.15
2016,8,2,13,15,946.5,106.0,2.25,23.0,968.5,554.07,410.0
2016,8,2,13,30,943.0,105.0,2.3,23.0,953.0,499.74,365.78
2016,8,2,13,45,938.5,104.0,2.35,23.0,930.0,444.29,319.38
2016,8,2,14,0,934.0,103.0,2.4,23.0,907.0,388.42,271.48
2016,8,2,14,15,927.0,101.5,2.45,23.0,877.0,331.3,222.08
2016,8,2,14,30,920.0,100.0,2.5,23.0,847.0,274.47,173.36
2016,8,2,14,45,911.0,98.5,2.55,23.0,810.5,217.8,127.4
2016,8,2,15,0,902.0,97.0,2.6,23.0,774.0,162.06,88.38
2016,8,2,15,15,890.0,95.0,2.6,22.5,732.5,106.98,62.53
2016,8,2,15,30,878.0,93.0,2.6,22.0,691.0,79.55,61.74
2016,8,2,15,45,862.0,90.5,2.65,22.0,645.0,78.21,60.82
2016,8,2,16,0,846.0,88.0,2.7,22.0,599.0,76.73,59.76
2016,8,2,16,15,826.0,85.5,2.7,21.5,549.0,66.4,51.3
2016,8,2,16,30,806.0,83.0,2.7,21.0,499.0,65.48,50.82
2016,8,2,16,45,777.5,79.5,2.75,20.5,447.0,63.67,49.56
2016,8,2,17,0,749.0,76.0,2.8,20.0,395.0,61.82,48.24
2016,8,2,17,15,711.5,71.5,2.8,19.0,342.5,59.03,46.16
2016,8,2,17,30,674.0,67.0,2.8,18.0,290.0,51.57,39.91
2016,8,2,17,45,617.0,61.5,2.85,17.5,238.0,47.98,36.84
2016,8,2,18,0,560.0,56.0,2.9,17.0,186.0,44.39,33.62
2016,8,2,18,15,476.5,47.5,2.85,16.5,139.0,38.16,27.88
2016,8,2,18,30,393.0,39.0,2.8,16.0,92.0,31.87,21.83
2016,8,2,18,45,255.0,27.0,2.8,15.5,55.5,22.21,11.44
2016,8,2,19,0,117.0,15.0,2.8,15.0,19.0,12.8,0.0
2016,8,2,19,15,58.5,7.5,2.8,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,1.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,123.0,14.0,1.2,12.0,19.0,96.76,0.0
2016,8,3,5,45,257.5,26.0,1.15,13.0,55.0,268.04,193.37
2016,8,3,6,0,392.0,38.0,1.1,14.0,91.0,396.87,319.76
2016,8,3,6,15,475.0,46.5,0.95,14.5,138.0,488.44,395.49
2016,8,3,6,30,558.0,55.0,0.8,15.0,185.0,584.64,469.24
2016,8,3,6,45,434.5,84.0,0.65,15.5,200.5,523.18,421.49
2016,8,3,7,0,311.0,113.0,0.5,16.0,216.0,438.3,354.55
2016,8,3,7,15,528.5,94.5,0.45,16.5,304.5,651.22,512.73
2016,8,3,7,30,746.0,76.0,0.4,17.0,393.0,837.28,635.24
2016,8,3,7,45,774.5,79.5,0.4,17.5,445.0,881.02,657.96
2016,8,3,8,0,803.0,83.0,0.4,18.0,497.0,922.66,680.88
2016,8,3,8,15,823.0,86.0,0.45,18.5,546.5,952.77,697.06
2016,8,3,8,30,843.0,89.0,0.5,19.0,596.0,980.0,711.46
2016,8,3,8,45,859.5,91.0,0.6,20.0,642.5,987.67,713.4
2016,8,3,9,0,876.0,93.0,0.7,21.0,689.0,1003.77,720.99
2016,8,3,9,15,888.0,95.0,0.8,21.5,730.5,1011.92,724.92
2016,8,3,9,30,900.0,97.0,0.9,22.0,772.0,1016.54,726.85
2016,8,3,9,45,911.5,97.5,1.05,22.5,808.5,1015.34,726.29
2016,8,3,10,0,923.0,98.0,1.2,23.0,845.0,1010.48,723.45
2016,8,3,10,15,930.0,99.0,1.3,23.0,874.5,998.14,716.45
2016,8,3,10,30,937.0,100.0,1.4,23.0,904.0,982.19,707.26
2016,8,3,10,45,942.0,101.0,1.55,23.5,927.0,960.83,693.98
2016,8,3,11,0,947.0,102.0,1.7,24.0,950.0,936.04,678.36
2016,8,3,11,15,950.0,102.5,1.85,24.0,966.0,905.73,660.27
2016,8,3,11,30,953.0,103.0,2.0,24.0,982.0,872.36,639.87
2016,8,3,11,45,955.0,103.0,2.15,24.5,990.0,834.84,615.16
2016,8,3,12,0,957.0,103.0,2.3,25.0,998.0,794.66,588.36
2016,8,3,12,15,957.5,103.0,2.4,25.0,998.0,750.97,557.86
2016,8,3,12,30,958.0,103.0,2.5,25.0,998.0,705.14,524.6
2016,8,3,12,45,957.0,102.5,2.65,25.0,991.0,656.06,488.26
2016,8,3,13,0,956.0,102.0,2.8,25.0,984.0,605.38,449.49
2016,8,3,13,15,953.5,101.5,2.85,24.5,968.5,552.54,408.32
2016,8,3,13,30,951.0,101.0,2.9,24.0,953.0,498.64,364.85
2016,8,3,13,45,946.5,100.0,3.0,24.0,930.5,442.74,317.91
2016,8,3,14,0,942.0,99.0,3.1,24.0,908.0,386.4,269.47
2016,8,3,14,15,936.0,98.0,3.15,23.5,878.5,329.43,220.36
2016,8,3,14,30,930.0,97.0,3.2,23.0,849.0,272.61,171.78
2016,8,3,14,45,922.0,95.5,3.3,22.5,813.5,215.51,125.65
2016,8,3,15,0,914.0,94.0,3.4,22.0,778.0,159.22,86.57
2016,8,3,15,15,902.5,92.0,3.4,21.5,736.5,103.47,60.99
2016,8,3,15,30,891.0,90.0,3.4,21.0,695.0,78.04,60.75
2016,8,3,15,45,876.5,87.5,3.45,20.5,648.5,76.65,59.9
2016,8,3,16,0,862.0,85.0,3.5,20.0,602.0,75.13,58.91
2016,8,3,16,15,842.0,82.0,3.5,19.5,552.0,64.34,49.98
2016,8,3,16,30,822.0,79.0,3.5,19.0,502.0,62.95,49.08
2016,8,3,16,45,795.5,75.5,3.55,18.5,450.0,61.05,47.71
2016,8,3,17,0,769.0,72.0,3.6,18.0,398.0,59.08,46.26
2016,8,3,17,15,732.0,67.5,3.55,17.5,345.0,56.15,43.94
2016,8,3,17,30,695.0,63.0,3.5,17.0,292.0,53.17,41.5
2016,8,3,17,45,641.0,57.5,3.5,16.5,240.0,45.16,34.5
2016,8,3,18,0,587.0,52.0,3.5,16.0,188.0,41.43,31.13
2016,8,3,18,15,504.5,44.5,3.35,15.5,140.0,35.88,25.97
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,30.32,20.54
2016,8,3,18,45,281.5,25.5,3.1,14.5,55.5,21.02,10.16
2016,8,3,19,0,141.0,14.0,3.0,14.0,19.0,11.95,0.0
2016,8,3,19,15,70.5,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.7,12.0,18.0,99.26,0.0
2016,8,4,5,45,267.0,25.0,2.8,12.5,54.0,272.17,193.56
2016,8,4,6,0,406.0,37.0,2.9,13.0,90.0,406.29,331.69
2016,8,4,6,15,489.5,45.0,2.9,13.0,137.5,497.94,412.04
2016,8,4,6,30,573.0,53.0,2.9,13.0,185.0,594.24,491.61
2016,8,4,6,45,286.5,46.5,2.95,13.5,112.5,348.06,294.25
2016,8,4,7,0,0.0,40.0,3.0,14.0,40.0,33.04,22.68
2016,8,4,7,15,0.0,55.0,2.95,14.5,55.0,45.52,33.36
2016,8,4,7,30,0.0,70.0,2.9,15.0,70.0,58.04,43.78
2016,8,4,7,45,0.0,91.0,2.9,15.5,91.0,76.47,59.01
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,95.75,74.7
2016,8,4,8,15,0.0,125.0,2.95,16.5,125.0,107.31,83.81
2016,8,4,8,30,0.0,138.0,3.0,17.0,138.0,118.83,92.78
2016,8,4,8,45,1.0,152.0,3.05,17.5,153.0,132.22,103.24
2016,8,4,9,0,2.0,166.0,3.1,18.0,168.0,145.54,113.52
2016,8,4,9,15,5.5,189.0,3.15,18.0,193.5,169.68,132.72
2016,8,4,9,30,9.0,212.0,3.2,18.0,219.0,193.58,151.54
2016,8,4,9,45,463.5,155.0,3.3,18.5,529.0,655.39,517.73
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,1004.82,760.08
2016,8,4,10,15,468.0,194.5,3.4,19.0,573.0,675.69,523.77
2016,8,4,10,30,18.0,291.0,3.4,19.0,307.0,268.73,207.5
2016,8,4,10,45,30.0,337.0,3.45,19.0,364.0,333.39,258.28
2016,8,4,11,0,42.0,383.0,3.5,19.0,421.0,381.81,294.77
2016,8,4,11,15,33.0,364.5,3.5,19.0,394.5,350.94,270.75
2016,8,4,11,30,24.0,346.0,3.5,19.0,368.0,312.79,241.39
2016,8,4,11,45,25.0,347.5,3.55,19.0,371.0,318.45,245.7
2016,8,4,12,0,26.0,349.0,3.6,19.0,374.0,315.16,243.09
2016,8,4,12,15,34.5,377.5,3.6,19.0,410.5,338.94,261.19
2016,8,4,12,30,43.0,406.0,3.6,19.0,447.0,360.5,277.38
2016,8,4,12,45,49.0,411.5,3.6,19.0,457.0,360.57,277.28
2016,8,4,13,0,55.0,417.0,3.6,19.0,467.0,359.65,276.44
2016,8,4,13,15,44.0,390.0,3.6,18.5,430.0,325.99,251.24
2016,8,4,13,30,33.0,363.0,3.6,18.0,393.0,294.46,227.62
2016,8,4,13,45,131.0,390.0,3.6,18.0,503.0,335.47,257.55
2016,8,4,14,0,229.0,417.0,3.6,18.0,613.0,369.5,280.07
2016,8,4,14,15,140.5,384.5,3.6,18.0,504.0,305.17,232.09
2016,8,4,14,30,52.0,352.0,3.6,18.0,395.0,263.44,202.87
2016,8,4,14,45,44.5,327.5,3.65,18.0,363.0,239.25,184.61
2016,8,4,15,0,37.0,303.0,3.7,18.0,331.0,216.56,167.72
2016,8,4,15,15,44.5,294.0,3.7,17.5,326.0,204.38,159.43
2016,8,4,15,30,52.0,285.0,3.7,17.0,321.0,195.82,161.17
2016,8,4,15,45,44.0,260.0,3.7,16.5,288.5,181.38,149.82
2016,8,4,16,0,36.0,235.0,3.7,16.0,256.0,166.47,137.96
2016,8,4,16,15,24.0,204.5,3.7,15.5,218.5,156.46,130.17
2016,8,4,16,30,12.0,174.0,3.7,15.0,181.0,134.93,112.36
2016,8,4,16,45,10.0,158.0,3.7,15.0,163.5,122.89,102.35
2016,8,4,17,0,8.0,142.0,3.7,15.0,146.0,110.74,92.13
2016,8,4,17,15,4.0,124.0,3.65,14.5,126.0,97.13,80.65
2016,8,4,17,30,0.0,106.0,3.6,14.0,106.0,83.43,68.86
2016,8,4,17,45,0.0,87.0,3.6,13.5,87.0,68.99,56.16
2016,8,4,18,0,0.0,68.0,3.6,13.0,68.0,54.43,43.1
2016,8,4,18,15,210.0,51.0,3.5,12.5,78.0,38.32,28.44
2016,8,4,18,30,420.0,34.0,3.4,12.0,88.0,27.8,18.56
2016,8,4,18,45,283.5,23.0,3.3,12.0,52.5,18.88,8.2
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,10.24,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.3,12.0,16.0,86.1,0.0
2016,8,5,5,45,246.0,25.5,2.4,12.5,51.5,255.56,176.39
2016,8,5,6,0,383.0,38.0,2.5,13.0,87.0,389.42,317.18
2016,8,5,6,15,467.5,47.0,2.45,13.0,134.0,482.54,398.57
2016,8,5,6,30,552.0,56.0,2.4,13.0,181.0,580.37,478.96
2016,8,5,6,45,276.0,62.0,2.4,13.5,124.5,351.41,296.13
2016,8,5,7,0,0.0,68.0,2.4,14.0,68.0,56.93,43.01
2016,8,5,7,15,0.0,79.5,2.35,14.0,79.5,67.18,51.88
2016,8,5,7,30,0.0,91.0,2.3,14.0,91.0,77.39,60.34
2016,8,5,7,45,0.0,104.5,2.25,14.5,104.5,89.52,70.18
2016,8,5,8,0,0.0,118.0,2.2,15.0,118.0,101.59,79.82
2016,8,5,8,15,1.5,143.5,2.15,15.0,144.5,126.79,100.4
2016,8,5,8,30,3.0,169.0,2.1,15.0,171.0,151.91,120.63
2016,8,5,8,45,4.0,176.0,2.05,15.5,178.5,158.24,125.14
2016,8,5,9,0,5.0,183.0,2.0,16.0,186.0,164.67,129.75
2016,8,5,9,15,5.0,181.0,2.0,16.5,184.5,161.72,126.79
2016,8,5,9,30,5.0,179.0,2.0,17.0,183.0,159.05,124.13
2016,8,5,9,45,22.0,257.0,2.0,17.5,275.0,247.19,193.76
2016,8,5,10,0,39.0,335.0,2.0,18.0,367.0,355.4,276.09
2016,8,5,10,15,27.0,304.5,2.0,18.0,327.5,308.28,239.01
2016,8,5,10,30,15.0,274.0,2.0,18.0,288.0,250.55,194.18
2016,8,5,10,45,15.5,281.0,2.0,18.5,295.5,255.5,197.58
2016,8,5,11,0,16.0,288.0,2.0,19.0,303.0,260.29,200.64
2016,8,5,11,15,23.5,329.5,2.05,19.5,351.5,311.15,238.92
2016,8,5,11,30,31.0,371.0,2.1,20.0,400.0,349.26,266.82
2016,8,5,11,45,104.5,421.0,2.15,20.5,518.5,450.29,342.24
2016,8,5,12,0,178.0,471.0,2.2,21.0,637.0,532.63,401.36
2016,8,5,12,15,284.5,438.5,2.25,21.0,703.5,564.04,424.79
2016,8,5,12,30,391.0,406.0,2.3,21.0,770.0,583.17,438.88
2016,8,5,12,45,661.0,260.5,2.4,21.0,870.0,601.16,453.48
2016,8,5,13,0,931.0,115.0,2.5,21.0,970.0,598.11,450.17
2016,8,5,13,15,927.5,114.5,2.55,21.0,954.5,545.65,407.7
2016,8,5,13,30,924.0,114.0,2.6,21.0,939.0,492.27,363.53
2016,8,5,13,45,916.0,114.5,2.65,21.0,914.5,437.13,316.82
2016,8,5,14,0,908.0,115.0,2.7,21.0,890.0,381.93,269.01
2016,8,5,14,15,900.5,113.5,2.75,21.0,860.0,325.72,219.96
2016,8,5,14,30,893.0,112.0,2.8,21.0,830.0,269.88,171.88
2016,8,5,14,45,879.5,111.5,2.9,21.0,793.0,214.27,127.16
2016,8,5,15,0,866.0,111.0,3.0,21.0,756.0,160.07,90.28
2016,8,5,15,15,852.5,109.0,3.0,20.5,714.0,106.59,67.23
2016,8,5,15,30,839.0,107.0,3.0,20.0,672.0,76.83,59.99
2016,8,5,15,45,818.0,105.5,3.0,19.5,625.0,77.1,60.54
2016,8,5,16,0,797.0,104.0,3.0,19.0,578.0,77.38,61.1
2016,8,5,16,15,774.5,100.0,3.0,18.5,528.5,75.9,60.15
2016,8,5,16,30,752.0,96.0,3.0,18.0,479.0,74.31,59.12
2016,8,5,16,45,716.5,93.0,3.05,17.5,427.0,66.93,53.04
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,65.96,52.5
2016,8,5,17,15,639.5,84.0,3.1,16.5,323.0,62.74,49.93
2016,8,5,17,30,598.0,78.0,3.1,16.0,271.0,59.43,47.2
2016,8,5,17,45,534.0,70.5,3.1,15.5,220.0,54.67,43.06
2016,8,5,18,0,470.0,63.0,3.1,15.0,169.0,49.84,38.68
2016,8,5,18,15,383.0,52.5,3.0,14.5,124.0,42.25,31.62
2016,8,5,18,30,296.0,42.0,2.9,14.0,79.0,32.44,22.31
2016,8,5,18,45,174.0,26.5,2.85,13.5,46.0,20.57,8.67
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,9.39,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,55.61,0.0
2016,8,6,5,45,195.5,26.0,2.5,11.5,47.5,216.04,144.12
2016,8,6,6,0,325.0,40.0,2.6,12.0,81.0,346.3,283.59
2016,8,6,6,15,412.5,50.5,2.55,12.5,127.0,441.94,367.22
2016,8,6,6,30,500.0,61.0,2.5,13.0,173.0,542.54,449.9
2016,8,6,6,45,250.0,62.0,2.5,13.5,118.0,328.77,277.38
2016,8,6,7,0,0.0,63.0,2.5,14.0,63.0,52.2,39.01
2016,8,6,7,15,0.0,90.5,2.45,14.0,90.5,78.52,61.51
2016,8,6,7,30,0.0,118.0,2.4,14.0,118.0,105.27,83.83
2016,8,6,7,45,0.0,117.5,2.4,14.5,117.5,102.55,81.07
2016,8,6,8,0,0.0,117.0,2.4,15.0,117.0,100.67,79.06
2016,8,6,8,15,0.0,138.0,2.35,15.5,138.5,119.96,94.55
2016,8,6,8,30,0.0,159.0,2.3,16.0,160.0,139.14,109.69
2016,8,6,8,45,13.5,207.0,2.3,16.5,216.5,198.44,157.53
2016,8,6,9,0,27.0,255.0,2.3,17.0,273.0,277.88,219.88
2016,8,6,9,15,19.5,245.0,2.3,17.0,259.0,237.55,187.15
2016,8,6,9,30,12.0,235.0,2.3,17.0,245.0,218.35,171.41
2016,8,6,9,45,139.5,306.0,2.3,17.5,418.5,448.96,352.51
2016,8,6,10,0,267.0,377.0,2.3,18.0,592.0,657.71,504.83
2016,8,6,10,15,309.0,381.0,2.3,18.0,638.5,688.28,525.04
2016,8,6,10,30,351.0,385.0,2.3,18.0,685.0,715.78,544.22
2016,8,6,10,45,300.5,410.0,2.35,18.5,672.0,676.69,513.37
2016,8,6,11,0,250.0,435.0,2.4,19.0,659.0,637.81,483.19
2016,8,6,11,15,385.5,399.5,2.4,19.0,750.5,700.95,530.72
2016,8,6,11,30,521.0,364.0,2.4,19.0,842.0,763.66,575.7
2016,8,6,11,45,724.5,239.5,2.45,19.5,910.0,784.01,592.22
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,779.44,591.01
2016,8,6,12,15,928.5,115.0,2.5,20.0,978.0,736.47,558.84
2016,8,6,12,30,929.0,115.0,2.5,20.0,978.0,691.41,524.76
2016,8,6,12,45,921.5,118.0,2.55,20.0,968.5,642.02,486.86
2016,8,6,13,0,914.0,121.0,2.6,20.0,959.0,591.58,447.12
2016,8,6,13,15,911.0,120.5,2.65,20.0,943.5,540.03,405.39
2016,8,6,13,30,908.0,120.0,2.7,20.0,928.0,487.54,361.65
2016,8,6,13,45,904.0,118.0,2.75,20.0,905.5,432.92,315.05
2016,8,6,14,0,900.0,116.0,2.8,20.0,883.0,377.9,267.08
2016,8,6,14,15,893.0,114.5,2.85,19.5,853.5,322.19,218.61
2016,8,6,14,30,886.0,113.0,2.9,19.0,824.0,266.79,170.98
2016,8,6,14,45,878.0,110.5,3.0,19.0,788.5,211.13,125.83
2016,8,6,15,0,870.0,108.0,3.1,19.0,753.0,156.31,88.39
2016,8,6,15,15,857.5,105.5,3.15,18.5,712.0,102.35,65.72
2016,8,6,15,30,845.0,103.0,3.2,18.0,671.0,74.54,58.54
2016,8,6,15,45,830.5,99.5,3.3,18.0,625.5,73.51,57.86
2016,8,6,16,0,816.0,96.0,3.4,18.0,580.0,72.38,57.07
2016,8,6,16,15,795.0,92.5,3.5,17.5,530.5,71.04,56.22
2016,8,6,16,30,774.0,89.0,3.6,17.0,481.0,69.61,55.3
2016,8,6,16,45,746.5,84.5,3.7,16.5,430.0,67.28,53.58
2016,8,6,17,0,719.0,80.0,3.8,16.0,379.0,64.85,51.74
2016,8,6,17,15,679.5,75.0,3.8,15.5,326.5,56.64,44.75
2016,8,6,17,30,640.0,70.0,3.8,15.0,274.0,53.79,42.39
2016,8,6,17,45,582.0,63.0,3.85,14.5,223.0,49.18,38.35
2016,8,6,18,0,524.0,56.0,3.9,14.0,172.0,44.49,34.06
2016,8,6,18,15,435.0,47.0,3.85,13.5,126.0,37.89,27.86
2016,8,6,18,30,346.0,38.0,3.8,13.0,80.0,31.22,21.26
2016,8,6,18,45,207.0,24.5,3.75,12.5,46.5,20.23,7.61
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,9.39,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,2.8,10.5,7.0,0.0,0.0
2016,8,7,5,30,115.0,12.0,2.9,11.0,14.0,89.21,0.0
2016,8,7,5,45,264.5,23.0,3.0,11.5,49.5,263.02,168.93
2016,8,7,6,0,414.0,34.0,3.1,12.0,85.0,408.22,332.56
2016,8,7,6,15,500.5,42.0,3.0,12.5,133.0,502.0,415.28
2016,8,7,6,30,587.0,50.0,2.9,13.0,181.0,600.89,496.27
2016,8,7,6,45,310.0,84.5,2.85,13.5,155.5,415.04,348.1
2016,8,7,7,0,33.0,119.0,2.8,14.0,130.0,160.84,131.8
2016,8,7,7,15,38.0,139.5,2.65,14.0,154.0,186.4,153.49
2016,8,7,7,30,43.0,160.0,2.5,14.0,178.0,211.7,173.96
2016,8,7,7,45,48.5,182.5,2.45,14.5,205.0,239.81,196.04
2016,8,7,8,0,54.0,205.0,2.4,15.0,232.0,267.47,217.3
2016,8,7,8,15,66.0,230.5,2.3,15.5,267.0,304.82,246.03
2016,8,7,8,30,78.0,256.0,2.2,16.0,302.0,341.54,273.62
2016,8,7,8,45,169.0,278.0,2.1,16.5,388.0,474.28,376.55
2016,8,7,9,0,260.0,300.0,2.0,17.0,474.0,606.47,473.53
2016,8,7,9,15,332.0,300.0,1.9,17.5,537.0,670.56,517.9
2016,8,7,9,30,404.0,300.0,1.8,18.0,600.0,752.04,573.04
2016,8,7,9,45,668.0,197.5,1.75,18.5,721.5,901.02,677.26
2016,8,7,10,0,932.0,95.0,1.7,19.0,843.0,1012.38,745.67
2016,8,7,10,15,939.0,96.0,1.75,19.5,873.0,999.71,734.3
2016,8,7,10,30,946.0,97.0,1.8,20.0,903.0,983.38,722.22
2016,8,7,10,45,951.5,97.5,1.85,20.5,926.0,961.56,706.71
2016,8,7,11,0,957.0,98.0,1.9,21.0,949.0,936.27,689.05
2016,8,7,11,15,960.0,98.5,1.95,21.0,965.0,905.48,669.1
2016,8,7,11,30,963.0,99.0,2.0,21.0,981.0,871.58,647.02
2016,8,7,11,45,965.5,98.5,2.1,21.5,989.0,833.42,621.18
2016,8,7,12,0,968.0,98.0,2.2,22.0,997.0,792.56,593.29
2016,8,7,12,15,968.5,98.0,2.25,22.0,997.0,748.2,561.51
2016,8,7,12,30,969.0,98.0,2.3,22.0,997.0,701.65,527.07
2016,8,7,12,45,968.5,97.5,2.35,22.0,989.5,652.11,489.52
2016,8,7,13,0,968.0,97.0,2.4,22.0,982.0,600.87,449.56
2016,8,7,13,15,965.0,96.5,2.45,22.0,966.5,546.92,406.32
2016,8,7,13,30,962.0,96.0,2.5,22.0,951.0,491.92,360.9
2016,8,7,13,45,959.0,94.5,2.55,22.0,928.5,435.38,312.95
2016,8,7,14,0,956.0,93.0,2.6,22.0,906.0,378.24,263.38
2016,8,7,14,15,949.5,92.0,2.65,22.0,876.0,320.12,212.67
2016,8,7,14,30,943.0,91.0,2.7,22.0,846.0,262.21,162.95
2016,8,7,14,45,935.0,89.0,2.75,22.0,809.5,203.85,116.26
2016,8,7,15,0,927.0,87.0,2.8,22.0,773.0,146.33,77.9
2016,8,7,15,15,916.0,85.5,2.8,21.5,731.5,90.04,56.01
2016,8,7,15,30,905.0,84.0,2.8,21.0,690.0,74.77,58.04
2016,8,7,15,45,890.0,82.0,2.8,21.0,643.0,73.55,57.19
2016,8,7,16,0,875.0,80.0,2.8,21.0,596.0,72.21,56.23
2016,8,7,16,15,855.0,77.0,2.8,20.5,546.0,70.01,54.67
2016,8,7,16,30,835.0,74.0,2.8,20.0,496.0,59.85,46.24
2016,8,7,16,45,807.5,71.0,2.8,19.5,443.0,58.14,45.04
2016,8,7,17,0,780.0,68.0,2.8,19.0,390.0,56.4,43.78
2016,8,7,17,15,742.5,64.0,2.75,18.5,336.5,53.74,41.68
2016,8,7,17,30,705.0,60.0,2.7,18.0,283.0,51.06,39.48
2016,8,7,17,45,647.5,54.5,2.7,17.5,230.5,46.93,35.9
2016,8,7,18,0,590.0,49.0,2.7,17.0,178.0,39.3,29.06
2016,8,7,18,15,500.5,41.0,2.65,16.0,130.0,33.23,23.47
2016,8,7,18,30,411.0,33.0,2.6,15.0,82.0,27.14,17.5
2016,8,7,18,45,253.5,21.5,2.55,14.5,47.0,17.71,4.88
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,8.54,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,11.0,2.2,12.0,13.0,80.73,0.0
2016,8,8,5,45,250.0,22.0,2.25,12.5,47.0,249.66,150.71
2016,8,8,6,0,396.0,33.0,2.3,13.0,81.0,392.96,317.36
2016,8,8,6,15,482.5,41.0,2.15,13.5,127.5,485.86,398.61
2016,8,8,6,30,569.0,49.0,2.0,14.0,174.0,584.01,477.76
2016,8,8,6,45,621.5,55.0,1.9,14.5,225.0,653.67,530.76
2016,8,8,7,0,674.0,61.0,1.8,15.0,276.0,718.87,577.3
2016,8,8,7,15,712.0,65.5,1.7,15.5,328.5,775.33,614.88
2016,8,8,7,30,750.0,70.0,1.6,16.0,381.0,830.84,649.91
2016,8,8,7,45,776.5,74.0,1.55,16.5,432.5,873.2,674.9
2016,8,8,8,0,803.0,78.0,1.5,17.0,484.0,913.43,697.72
2016,8,8,8,15,823.0,81.0,1.5,17.5,533.5,943.41,713.8
2016,8,8,8,30,843.0,84.0,1.5,18.0,583.0,959.13,720.32
2016,8,8,8,45,858.5,86.0,1.5,19.0,628.5,977.36,727.31
2016,8,8,9,0,874.0,88.0,1.5,20.0,674.0,992.35,732.14
2016,8,8,9,15,886.0,90.0,1.55,20.0,715.5,1000.41,736.15
2016,8,8,9,30,898.0,92.0,1.6,20.0,757.0,1004.91,738.11
2016,8,8,9,45,910.5,91.5,1.7,20.5,794.0,1003.44,735.73
2016,8,8,10,0,923.0,91.0,1.8,21.0,831.0,998.31,731.17
2016,8,8,10,15,930.0,92.5,1.9,21.0,860.5,986.39,723.72
2016,8,8,10,30,937.0,94.0,2.0,21.0,890.0,970.81,714.01
2016,8,8,10,45,941.0,95.5,2.15,21.5,912.5,948.9,699.37
2016,8,8,11,0,945.0,97.0,2.3,22.0,935.0,923.56,682.42
2016,8,8,11,15,948.0,97.5,2.4,22.0,950.5,893.11,662.81
2016,8,8,11,30,951.0,98.0,2.5,22.0,966.0,859.58,641.0
2016,8,8,11,45,951.5,99.0,2.65,22.5,973.5,821.63,615.13
2016,8,8,12,0,952.0,100.0,2.8,23.0,981.0,781.08,587.23
2016,8,8,12,15,952.0,100.0,2.9,23.0,981.0,736.94,555.23
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,690.69,520.76
2016,8,8,12,45,951.5,99.5,3.15,23.0,973.5,641.83,483.58
2016,8,8,13,0,951.0,99.0,3.3,23.0,966.0,591.3,443.95
2016,8,8,13,15,948.0,98.0,3.35,22.5,950.5,537.73,401.29
2016,8,8,13,30,945.0,97.0,3.4,22.0,935.0,483.16,356.4
2016,8,8,13,45,942.0,95.5,3.5,22.0,912.5,427.44,308.63
2016,8,8,14,0,939.0,94.0,3.6,22.0,890.0,371.15,259.34
2016,8,8,14,15,932.5,93.0,3.65,22.0,860.5,313.9,208.98
2016,8,8,14,30,926.0,92.0,3.7,22.0,831.0,256.86,159.78
2016,8,8,14,45,918.5,90.0,3.75,22.0,795.5,199.47,113.86
2016,8,8,15,0,911.0,88.0,3.8,22.0,760.0,142.86,76.48
2016,8,8,15,15,899.5,86.0,3.8,21.5,718.0,87.11,55.72
2016,8,8,15,30,888.0,84.0,3.8,21.0,676.0,74.46,57.81
2016,8,8,15,45,874.0,81.5,3.8,21.0,630.0,72.95,56.71
2016,8,8,16,0,860.0,79.0,3.8,21.0,584.0,71.31,55.5
2016,8,8,16,15,840.0,76.5,3.75,20.5,534.5,69.45,54.21
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,59.69,46.11
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,57.31,44.33
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,54.83,42.42
2016,8,8,17,15,733.5,61.5,3.65,18.0,328.0,51.73,40.01
2016,8,8,17,30,696.0,57.0,3.6,17.0,275.0,48.58,37.45
2016,8,8,17,45,643.0,51.5,3.6,16.5,224.0,44.41,33.81
2016,8,8,18,0,590.0,46.0,3.6,16.0,173.0,40.22,29.97
2016,8,8,18,15,501.0,38.5,3.55,15.5,126.0,31.23,21.72
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,25.48,15.99
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,12.45,0.82
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,51.0,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,102.0,10.0,1.2,12.0,12.0,78.43,0.0
2016,8,9,5,45,252.0,21.0,1.2,12.5,46.0,248.32,138.98
2016,8,9,6,0,402.0,32.0,1.2,13.0,80.0,396.13,316.36
2016,8,9,6,15,489.0,40.0,1.0,13.5,126.5,489.44,396.16
2016,8,9,6,30,576.0,48.0,0.8,14.0,173.0,588.13,472.6
2016,8,9,6,45,395.5,84.5,0.6,14.5,181.0,489.56,396.8
2016,8,9,7,0,215.0,121.0,0.4,15.0,189.0,364.64,296.29
2016,8,9,7,15,228.0,141.0,0.4,15.5,225.0,403.09,326.22
2016,8,9,7,30,241.0,161.0,0.4,16.0,261.0,440.89,353.06
2016,8,9,7,45,234.5,185.5,0.4,16.5,293.0,464.99,368.27
2016,8,9,8,0,228.0,210.0,0.4,17.0,325.0,465.65,366.36
2016,8,9,8,15,536.5,146.0,0.45,17.5,453.0,745.09,569.88
2016,8,9,8,30,845.0,82.0,0.5,18.0,581.0,957.91,704.2
2016,8,9,8,45,863.5,83.0,0.6,18.5,627.5,977.92,712.23
2016,8,9,9,0,882.0,84.0,0.7,19.0,674.0,994.73,721.5
2016,8,9,9,15,893.5,86.0,0.7,19.5,715.0,1002.32,722.89
2016,8,9,9,30,905.0,88.0,0.7,20.0,756.0,1006.33,722.33
2016,8,9,9,45,915.5,88.0,0.75,21.0,792.0,1003.41,717.43
2016,8,9,10,0,926.0,88.0,0.8,22.0,828.0,996.85,710.53
2016,8,9,10,15,932.5,89.5,0.85,22.5,857.5,984.42,701.54
2016,8,9,10,30,939.0,91.0,0.9,23.0,887.0,968.34,690.47
2016,8,9,10,45,944.0,91.5,0.95,23.5,910.0,946.29,675.77
2016,8,9,11,0,949.0,92.0,1.0,24.0,933.0,920.8,659.02
2016,8,9,11,15,952.0,92.5,1.1,24.0,948.0,890.29,641.11
2016,8,9,11,30,955.0,93.0,1.2,24.0,963.0,856.68,620.96
2016,8,9,11,45,955.5,93.5,1.35,24.5,970.5,818.2,596.75
2016,8,9,12,0,956.0,94.0,1.5,25.0,978.0,777.13,570.36
2016,8,9,12,15,956.0,94.0,1.6,25.0,977.5,732.89,539.93
2016,8,9,12,30,956.0,94.0,1.7,25.0,977.0,686.51,506.85
2016,8,9,12,45,950.0,96.5,1.85,25.0,968.0,636.67,470.45
2016,8,9,13,0,944.0,99.0,2.0,25.0,959.0,585.55,431.76
2016,8,9,13,15,941.0,98.5,2.1,25.0,943.5,532.62,390.13
2016,8,9,13,30,938.0,98.0,2.2,25.0,928.0,478.69,346.29
2016,8,9,13,45,932.5,97.5,2.35,25.0,904.5,423.02,299.9
2016,8,9,14,0,927.0,97.0,2.5,25.0,881.0,367.03,252.08
2016,8,9,14,15,920.5,96.0,2.55,25.0,851.5,310.33,203.18
2016,8,9,14,30,914.0,95.0,2.6,25.0,822.0,253.86,155.44
2016,8,9,14,45,904.0,94.0,2.65,25.0,786.0,197.32,111.3
2016,8,9,15,0,894.0,93.0,2.7,25.0,750.0,141.81,75.89
2016,8,9,15,15,882.0,91.0,2.7,24.5,708.5,86.88,56.82
2016,8,9,15,30,870.0,89.0,2.7,24.0,667.0,77.21,59.38
2016,8,9,15,45,853.0,87.0,2.7,23.5,620.5,76.05,58.72
2016,8,9,16,0,836.0,85.0,2.7,23.0,574.0,74.78,57.96
2016,8,9,16,15,815.5,82.0,2.65,22.5,525.0,64.31,49.4
2016,8,9,16,30,795.0,79.0,2.6,22.0,476.0,62.95,48.53
2016,8,9,16,45,765.0,76.0,2.6,21.5,424.0,61.4,47.48
2016,8,9,17,0,735.0,73.0,2.6,21.0,372.0,59.84,46.4
2016,8,9,17,15,695.5,68.5,2.55,20.5,319.5,56.97,44.14
2016,8,9,17,30,656.0,64.0,2.5,20.0,267.0,49.63,37.9
2016,8,9,17,45,593.5,58.0,2.5,19.5,215.5,45.58,34.39
2016,8,9,18,0,531.0,52.0,2.5,19.0,164.0,41.52,30.7
2016,8,9,18,15,438.5,43.0,2.45,18.0,118.0,34.79,24.53
2016,8,9,18,30,346.0,34.0,2.4,17.0,72.0,27.99,17.82
2016,8,9,18,45,173.0,17.0,2.4,16.5,36.0,13.74,0.07
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,178.56,90.15
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,344.25,277.34
2016,8,10,6,15,420.0,44.5,2.0,13.5,118.5,439.86,361.69
2016,8,10,6,30,510.0,54.0,1.9,14.0,164.0,540.92,444.1
2016,8,10,6,45,563.5,62.0,1.8,14.5,213.5,612.58,499.34
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,685.46,552.27
2016,8,10,7,15,499.0,104.5,1.6,15.5,279.0,625.43,504.38
2016,8,10,7,30,381.0,139.0,1.5,16.0,295.0,565.97,456.04
2016,8,10,7,45,368.5,163.5,1.45,16.5,330.5,565.24,453.15
2016,8,10,8,0,356.0,188.0,1.4,17.0,366.0,584.31,463.77
2016,8,10,8,15,309.0,219.5,1.4,17.5,385.5,575.38,452.83
2016,8,10,8,30,262.0,251.0,1.4,18.0,405.0,563.06,439.79
2016,8,10,8,45,246.0,276.0,1.4,18.5,430.0,571.2,442.78
2016,8,10,9,0,230.0,301.0,1.4,19.0,455.0,555.56,428.86
2016,8,10,9,15,546.5,204.0,1.45,19.5,599.0,798.6,606.65
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,985.39,726.75
2016,8,10,9,45,878.0,106.5,1.55,20.5,780.0,986.26,722.89
2016,8,10,10,0,893.0,106.0,1.6,21.0,817.0,983.51,719.21
2016,8,10,10,15,900.5,107.5,1.65,21.0,847.0,972.04,711.47
2016,8,10,10,30,908.0,109.0,1.7,21.0,877.0,956.98,701.6
2016,8,10,10,45,913.5,109.5,1.75,21.5,900.0,935.57,686.38
2016,8,10,11,0,919.0,110.0,1.8,22.0,923.0,910.8,669.08
2016,8,10,11,15,922.5,111.0,1.85,22.0,938.5,881.53,650.13
2016,8,10,11,30,926.0,112.0,1.9,22.0,954.0,849.19,629.08
2016,8,10,11,45,928.0,112.0,2.0,22.5,962.0,811.91,603.84
2016,8,10,12,0,930.0,112.0,2.1,23.0,970.0,772.03,576.17
2016,8,10,12,15,930.0,112.0,2.15,23.0,970.0,728.38,544.66
2016,8,10,12,30,930.0,112.0,2.2,23.0,970.0,682.66,510.87
2016,8,10,12,45,928.0,112.0,2.3,23.5,961.5,633.92,473.27
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,583.71,433.54
2016,8,10,13,15,923.0,111.5,2.4,23.5,937.5,531.37,392.31
2016,8,10,13,30,920.0,111.0,2.4,23.0,922.0,478.06,348.93
2016,8,10,13,45,915.5,109.5,2.45,23.0,899.0,422.74,302.19
2016,8,10,14,0,911.0,108.0,2.5,23.0,876.0,367.05,254.13
2016,8,10,14,15,904.0,106.5,2.5,23.0,846.0,310.54,205.15
2016,8,10,14,30,897.0,105.0,2.5,23.0,816.0,254.34,157.5
2016,8,10,14,45,888.0,103.0,2.5,23.0,780.5,198.07,113.52
2016,8,10,15,0,879.0,101.0,2.5,23.0,745.0,142.75,78.46
2016,8,10,15,15,866.5,98.5,2.5,22.5,703.0,88.18,68.71
2016,8,10,15,30,854.0,96.0,2.5,22.0,661.0,81.17,63.21
2016,8,10,15,45,839.0,93.0,2.5,21.5,615.0,69.83,53.95
2016,8,10,16,0,824.0,90.0,2.5,21.0,569.0,68.84,53.41
2016,8,10,16,15,802.5,86.5,2.5,20.5,519.5,67.31,52.4
2016,8,10,16,30,781.0,83.0,2.5,20.0,470.0,65.71,51.32
2016,8,10,16,45,753.5,78.5,2.55,19.5,418.5,63.2,49.45
2016,8,10,17,0,726.0,74.0,2.6,19.0,367.0,60.59,47.45
2016,8,10,17,15,685.5,69.0,2.6,18.5,314.5,52.64,40.73
2016,8,10,17,30,645.0,64.0,2.6,18.0,262.0,49.6,38.2
2016,8,10,17,45,587.0,57.0,2.6,17.5,211.0,44.82,34.01
2016,8,10,18,0,529.0,50.0,2.6,17.0,160.0,39.96,29.58
2016,8,10,18,15,435.5,41.0,2.55,16.0,114.5,33.17,23.3
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,26.31,16.43
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.93,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
