Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.5,17.5,1.6,12.0,34.5,165.41,72.85
2016,8,11,6,0,297.0,35.0,1.7,13.0,69.0,318.71,255.6
2016,8,11,6,15,386.0,46.0,1.7,13.5,113.5,414.06,340.34
2016,8,11,6,30,475.0,57.0,1.7,14.0,158.0,515.05,423.2
2016,8,11,6,45,237.5,62.5,1.75,14.5,113.0,319.11,266.84
2016,8,11,7,0,0.0,68.0,1.8,15.0,68.0,57.39,43.22
2016,8,11,7,15,0.0,81.5,1.75,15.5,81.5,69.63,53.66
2016,8,11,7,30,0.0,95.0,1.7,16.0,95.0,81.77,63.58
2016,8,11,7,45,4.0,129.5,1.65,16.5,131.5,119.3,94.54
2016,8,11,8,0,8.0,164.0,1.6,17.0,168.0,157.06,124.96
2016,8,11,8,15,140.0,206.0,1.6,17.5,288.0,369.49,297.31
2016,8,11,8,30,272.0,248.0,1.6,18.0,408.0,569.34,447.65
2016,8,11,8,45,348.5,250.5,1.65,18.5,472.0,643.38,499.63
2016,8,11,9,0,425.0,253.0,1.7,19.0,536.0,738.15,565.16
2016,8,11,9,15,624.5,190.0,1.7,19.5,634.5,869.68,656.29
2016,8,11,9,30,824.0,127.0,1.7,20.0,733.0,980.52,725.59
2016,8,11,9,45,851.5,121.0,1.75,20.5,773.5,987.11,726.41
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,978.47,718.76
2016,8,11,10,15,887.0,116.5,1.85,21.5,844.0,967.41,709.86
2016,8,11,10,30,895.0,118.0,1.9,22.0,874.0,952.77,698.79
2016,8,11,10,45,900.0,119.5,1.95,22.5,896.5,931.89,683.79
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,907.65,666.72
2016,8,11,11,15,909.0,121.5,2.05,23.0,935.0,878.4,647.67
2016,8,11,11,30,913.0,122.0,2.1,23.0,951.0,846.11,626.54
2016,8,11,11,45,915.0,122.5,2.15,23.5,959.0,809.4,601.14
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,770.1,573.02
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,726.99,541.91
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,681.81,508.54
2016,8,11,12,45,911.0,126.0,2.35,24.0,957.5,632.66,471.36
2016,8,11,13,0,904.0,129.0,2.4,24.0,948.0,582.43,432.31
2016,8,11,13,15,900.5,128.0,2.45,24.0,932.0,530.21,390.66
2016,8,11,13,30,897.0,127.0,2.5,24.0,916.0,477.16,347.07
2016,8,11,13,45,894.0,124.5,2.55,24.0,894.0,422.63,301.15
2016,8,11,14,0,891.0,122.0,2.6,24.0,872.0,367.63,253.87
2016,8,11,14,15,883.5,120.5,2.6,23.5,841.5,311.82,206.19
2016,8,11,14,30,876.0,119.0,2.6,23.0,811.0,256.4,159.8
2016,8,11,14,45,868.0,115.5,2.6,23.0,775.5,200.28,116.25
2016,8,11,15,0,860.0,112.0,2.6,23.0,740.0,145.05,81.69
2016,8,11,15,15,847.0,109.5,2.6,22.5,698.0,80.72,62.49
2016,8,11,15,30,834.0,107.0,2.6,22.0,656.0,77.43,60.09
2016,8,11,15,45,818.0,103.0,2.6,22.0,610.0,76.13,59.17
2016,8,11,16,0,802.0,99.0,2.6,22.0,564.0,74.7,58.16
2016,8,11,16,15,779.0,95.5,2.6,21.5,514.0,73.41,57.39
2016,8,11,16,30,756.0,92.0,2.6,21.0,464.0,72.06,56.56
2016,8,11,16,45,727.0,86.5,2.6,20.5,412.0,63.19,49.24
2016,8,11,17,0,698.0,81.0,2.6,20.0,360.0,60.32,47.04
2016,8,11,17,15,655.5,75.5,2.6,19.0,307.5,57.2,44.63
2016,8,11,17,30,613.0,70.0,2.6,18.0,255.0,54.01,42.07
2016,8,11,17,45,552.0,62.0,2.6,17.5,204.5,48.63,37.35
2016,8,11,18,0,491.0,54.0,2.6,17.0,154.0,43.14,32.34
2016,8,11,18,15,397.0,43.0,2.5,16.5,109.0,34.81,24.62
2016,8,11,18,30,303.0,32.0,2.4,16.0,64.0,26.3,16.16
2016,8,11,18,45,151.5,16.0,2.3,15.5,32.0,12.96,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,17.0,1.9,11.5,34.5,170.28,62.25
2016,8,12,6,0,316.0,34.0,2.0,12.0,69.0,332.01,266.49
2016,8,12,6,15,407.0,44.5,1.95,12.5,114.0,428.88,353.57
2016,8,12,6,30,498.0,55.0,1.9,13.0,159.0,531.49,438.11
2016,8,12,6,45,560.0,62.0,1.9,13.5,210.0,608.83,498.83
2016,8,12,7,0,622.0,69.0,1.9,14.0,261.0,687.76,557.53
2016,8,12,7,15,663.0,74.5,1.9,14.5,313.5,746.27,598.31
2016,8,12,7,30,704.0,80.0,1.9,15.0,366.0,804.21,637.07
2016,8,12,7,45,736.0,84.0,1.9,16.0,418.0,844.72,660.86
2016,8,12,8,0,768.0,88.0,1.9,17.0,470.0,889.56,687.0
2016,8,12,8,15,790.0,91.5,1.85,17.5,519.5,921.57,704.33
2016,8,12,8,30,812.0,95.0,1.8,18.0,569.0,950.73,719.51
2016,8,12,8,45,830.5,97.5,1.8,18.5,615.5,972.08,729.93
2016,8,12,9,0,849.0,100.0,1.8,19.0,662.0,990.1,738.23
2016,8,12,9,15,861.5,102.0,1.85,19.5,703.5,986.36,733.04
2016,8,12,9,30,874.0,104.0,1.9,20.0,745.0,990.94,733.72
2016,8,12,9,45,883.5,106.0,1.95,21.0,781.0,988.98,728.79
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,983.38,721.74
2016,8,12,10,15,900.5,109.5,2.1,22.0,846.5,971.7,714.26
2016,8,12,10,30,908.0,111.0,2.2,22.0,876.0,956.42,704.54
2016,8,12,10,45,913.0,112.0,2.3,22.5,898.5,934.84,689.39
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,909.89,672.07
2016,8,12,11,15,921.5,113.5,2.45,23.0,936.0,879.95,652.28
2016,8,12,11,30,925.0,114.0,2.5,23.0,951.0,846.96,630.39
2016,8,12,11,45,927.0,114.0,2.6,23.5,959.0,809.5,604.51
2016,8,12,12,0,929.0,114.0,2.7,24.0,967.0,769.43,575.99
2016,8,12,12,15,929.0,114.0,2.75,24.0,966.5,725.6,543.93
2016,8,12,12,30,929.0,114.0,2.8,24.0,966.0,679.7,509.61
2016,8,12,12,45,932.5,110.5,2.85,24.0,959.5,631.28,472.57
2016,8,12,13,0,936.0,107.0,2.9,24.0,953.0,580.97,433.0
2016,8,12,13,15,933.0,106.5,2.9,23.5,937.5,528.03,390.87
2016,8,12,13,30,930.0,106.0,2.9,23.0,922.0,474.1,346.56
2016,8,12,13,45,926.0,104.5,2.9,23.0,899.0,418.33,298.93
2016,8,12,14,0,922.0,103.0,2.9,23.0,876.0,362.12,250.02
2016,8,12,14,15,915.0,101.5,2.85,23.0,846.0,304.92,200.24
2016,8,12,14,30,908.0,100.0,2.8,23.0,816.0,248.03,152.05
2016,8,12,14,45,899.5,98.0,2.8,23.0,780.0,191.14,108.05
2016,8,12,15,0,891.0,96.0,2.8,23.0,744.0,135.15,73.75
2016,8,12,15,15,879.0,94.0,2.75,22.5,702.0,80.19,62.08
2016,8,12,15,30,867.0,92.0,2.7,22.0,660.0,79.08,61.5
2016,8,12,15,45,851.5,89.0,2.65,22.0,614.0,77.35,60.22
2016,8,12,16,0,836.0,86.0,2.6,22.0,568.0,66.52,51.24
2016,8,12,16,15,814.5,83.0,2.5,21.5,518.0,65.23,50.43
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,63.87,49.56
2016,8,12,16,45,764.0,76.0,2.35,21.0,415.5,61.62,47.8
2016,8,12,17,0,735.0,72.0,2.3,21.0,363.0,59.29,45.96
2016,8,12,17,15,694.0,67.0,2.15,20.5,310.5,55.99,43.31
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,48.31,36.75
2016,8,12,17,45,592.5,55.5,1.9,19.5,206.5,43.84,32.85
2016,8,12,18,0,532.0,49.0,1.8,19.0,155.0,39.33,28.73
2016,8,12,18,15,434.5,39.5,1.8,18.0,109.5,32.08,22.06
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,24.73,14.58
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,168.26,45.24
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,330.77,263.41
2016,8,13,6,15,408.5,43.0,2.05,13.5,111.5,428.0,351.46
2016,8,13,6,30,501.0,53.0,2.0,14.0,156.0,531.11,436.4
2016,8,13,6,45,562.0,59.5,1.95,14.5,206.5,606.78,495.62
2016,8,13,7,0,623.0,66.0,1.9,15.0,257.0,684.04,552.72
2016,8,13,7,15,664.0,71.5,1.85,15.5,309.0,742.48,593.02
2016,8,13,7,30,705.0,77.0,1.8,16.0,361.0,800.38,631.16
2016,8,13,7,45,736.5,80.5,1.75,17.0,413.0,840.16,653.8
2016,8,13,8,0,768.0,84.0,1.7,18.0,465.0,883.8,678.38
2016,8,13,8,15,790.0,87.5,1.7,18.5,514.0,915.76,696.11
2016,8,13,8,30,812.0,91.0,1.7,19.0,563.0,944.9,711.79
2016,8,13,8,45,830.0,93.0,1.7,20.0,609.0,965.09,720.04
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,970.46,718.64
2016,8,13,9,15,860.5,97.0,1.75,21.5,696.0,978.61,721.43
2016,8,13,9,30,873.0,99.0,1.8,22.0,737.0,983.27,722.04
2016,8,13,9,45,889.0,97.5,1.85,23.0,774.5,983.84,718.8
2016,8,13,10,0,905.0,96.0,1.9,24.0,812.0,980.76,713.42
2016,8,13,10,15,912.0,97.5,1.95,24.0,841.5,968.65,705.17
2016,8,13,10,30,919.0,99.0,2.0,24.0,871.0,952.93,694.79
2016,8,13,10,45,924.0,99.5,2.05,24.5,893.5,930.84,679.05
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,905.37,661.22
2016,8,13,11,15,932.0,100.5,2.15,25.0,931.5,874.94,641.46
2016,8,13,11,30,935.0,101.0,2.2,25.0,947.0,841.47,619.61
2016,8,13,11,45,937.0,101.0,2.3,25.5,954.5,803.89,594.08
2016,8,13,12,0,939.0,101.0,2.4,26.0,962.0,763.67,566.15
2016,8,13,12,15,939.0,101.5,2.45,26.0,961.5,720.07,534.6
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,674.33,500.74
2016,8,13,12,45,925.0,109.0,2.55,26.0,949.5,623.67,462.34
2016,8,13,13,0,911.0,116.0,2.6,26.0,938.0,572.33,422.4
2016,8,13,13,15,907.5,115.5,2.65,26.0,922.0,520.19,380.75
2016,8,13,13,30,904.0,115.0,2.7,26.0,906.0,467.16,337.14
2016,8,13,13,45,901.0,112.5,2.75,26.0,883.5,412.26,290.94
2016,8,13,14,0,898.0,110.0,2.8,26.0,861.0,356.88,243.43
2016,8,13,14,15,891.0,108.5,2.8,25.5,831.0,300.85,195.73
2016,8,13,14,30,884.0,107.0,2.8,25.0,801.0,245.16,149.49
2016,8,13,14,45,877.0,104.0,2.85,25.0,765.5,189.06,106.73
2016,8,13,15,0,870.0,101.0,2.9,25.0,730.0,133.73,73.61
2016,8,13,15,15,857.0,98.5,2.9,24.5,688.5,82.27,63.32
2016,8,13,15,30,844.0,96.0,2.9,24.0,647.0,81.1,62.69
2016,8,13,15,45,830.0,92.5,2.9,24.0,601.5,69.63,53.27
2016,8,13,16,0,816.0,89.0,2.9,24.0,556.0,68.3,52.34
2016,8,13,16,15,794.0,85.5,2.9,23.5,506.5,66.75,51.31
2016,8,13,16,30,772.0,82.0,2.9,23.0,457.0,65.11,50.22
2016,8,13,16,45,744.5,77.0,2.9,23.0,405.5,62.2,47.92
2016,8,13,17,0,717.0,72.0,2.9,23.0,354.0,59.17,45.48
2016,8,13,17,15,675.5,67.0,2.8,22.0,302.0,51.3,38.99
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,48.22,36.52
2016,8,13,17,45,573.5,55.0,2.65,20.5,199.5,43.39,32.3
2016,8,13,18,0,513.0,48.0,2.6,20.0,149.0,38.49,27.83
2016,8,13,18,15,413.5,39.0,2.6,19.0,104.5,31.66,21.53
2016,8,13,18,30,314.0,30.0,2.6,18.0,60.0,24.77,14.27
2016,8,13,18,45,157.0,15.0,2.6,17.5,30.0,12.23,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,16.0,2.1,12.5,32.5,166.99,25.37
2016,8,14,6,0,318.0,32.0,2.2,13.0,65.0,331.06,262.33
2016,8,14,6,15,412.0,42.0,2.15,13.5,110.5,429.3,352.33
2016,8,14,6,30,506.0,52.0,2.1,14.0,156.0,533.64,438.52
2016,8,14,6,45,566.0,59.0,2.1,14.5,206.5,609.18,498.11
2016,8,14,7,0,626.0,66.0,2.1,15.0,257.0,686.3,555.68
2016,8,14,7,15,425.0,112.0,2.1,15.5,252.5,566.47,462.67
2016,8,14,7,30,224.0,158.0,2.1,16.0,248.0,421.36,344.38
2016,8,14,7,45,495.5,122.0,2.1,17.0,356.0,656.34,527.32
2016,8,14,8,0,767.0,86.0,2.1,18.0,464.0,884.66,685.3
2016,8,14,8,15,789.5,89.5,2.1,18.5,513.5,917.04,701.63
2016,8,14,8,30,812.0,93.0,2.1,19.0,563.0,946.59,717.8
2016,8,14,8,45,827.5,96.0,2.1,20.0,609.0,965.46,725.29
2016,8,14,9,0,843.0,99.0,2.1,21.0,655.0,980.99,730.65
2016,8,14,9,15,856.0,101.5,2.1,21.5,696.0,978.33,725.54
2016,8,14,9,30,869.0,104.0,2.1,22.0,737.0,983.87,726.21
2016,8,14,9,45,863.5,113.5,2.15,22.5,769.0,975.37,718.34
2016,8,14,10,0,858.0,123.0,2.2,23.0,801.0,963.17,708.37
2016,8,14,10,15,865.5,125.0,2.2,23.5,830.0,952.08,698.8
2016,8,14,10,30,873.0,127.0,2.2,24.0,859.0,937.48,687.1
2016,8,14,10,45,879.0,127.5,2.25,24.5,881.5,916.61,671.97
2016,8,14,11,0,885.0,128.0,2.3,25.0,904.0,892.45,654.8
2016,8,14,11,15,888.5,129.0,2.35,25.0,919.5,863.44,635.74
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,831.46,614.65
2016,8,14,11,45,895.0,129.5,2.45,25.5,942.5,795.0,589.27
2016,8,14,12,0,898.0,129.0,2.5,26.0,950.0,755.98,560.73
2016,8,14,12,15,897.5,129.0,2.55,26.0,949.5,712.62,529.3
2016,8,14,12,30,897.0,129.0,2.6,26.0,949.0,667.34,495.74
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,620.17,459.92
2016,8,14,13,0,902.0,124.0,2.7,26.0,935.0,571.25,421.73
2016,8,14,13,15,898.0,123.0,2.75,26.0,918.5,518.74,379.75
2016,8,14,13,30,894.0,122.0,2.8,26.0,902.0,465.45,335.91
2016,8,14,13,45,885.0,122.5,2.85,26.0,878.0,410.76,289.95
2016,8,14,14,0,876.0,123.0,2.9,26.0,854.0,356.17,243.25
2016,8,14,14,15,868.5,121.5,2.95,25.5,823.5,300.99,196.42
2016,8,14,14,30,861.0,120.0,3.0,25.0,793.0,246.2,151.17
2016,8,14,14,45,848.5,118.5,3.05,25.0,756.5,182.37,102.96
2016,8,14,15,0,836.0,117.0,3.1,25.0,720.0,128.15,71.2
2016,8,14,15,15,822.0,114.0,3.15,24.5,678.5,80.35,61.75
2016,8,14,15,30,808.0,111.0,3.2,24.0,637.0,79.93,61.74
2016,8,14,15,45,790.0,107.5,3.25,23.5,590.5,79.03,61.3
2016,8,14,16,0,772.0,104.0,3.3,23.0,544.0,78.06,60.81
2016,8,14,16,15,748.0,100.0,3.3,22.5,495.0,76.55,59.87
2016,8,14,16,30,724.0,96.0,3.3,22.0,446.0,68.49,53.32
2016,8,14,16,45,693.0,90.5,3.35,21.5,394.5,65.86,51.38
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,63.12,49.29
2016,8,14,17,15,617.0,78.5,3.3,20.0,291.0,59.39,46.37
2016,8,14,17,30,572.0,72.0,3.2,19.0,239.0,55.56,43.24
2016,8,14,17,45,509.5,63.0,3.15,18.5,190.0,49.48,37.89
2016,8,14,18,0,447.0,54.0,3.1,18.0,141.0,43.25,32.19
2016,8,14,18,15,347.5,42.5,3.0,17.5,97.5,34.54,24.09
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.63,14.67
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,15.5,2.15,11.5,33.5,177.28,1.84
2016,8,15,6,0,352.0,31.0,2.2,12.0,67.0,355.7,280.63
2016,8,15,6,15,450.5,40.0,2.15,12.5,113.5,457.25,375.11
2016,8,15,6,30,549.0,49.0,2.1,13.0,160.0,565.11,464.14
2016,8,15,6,45,274.5,54.0,2.1,13.5,109.5,337.75,284.1
2016,8,15,7,0,0.0,59.0,2.1,14.0,59.0,48.87,36.16
2016,8,15,7,15,0.0,71.0,2.05,14.5,71.0,59.28,45.12
2016,8,15,7,30,0.0,83.0,2.0,15.0,83.0,70.03,53.99
2016,8,15,7,45,0.0,113.0,2.0,15.5,113.0,98.72,77.71
2016,8,15,8,0,0.0,143.0,2.0,16.0,143.0,127.54,101.06
2016,8,15,8,15,74.0,200.0,1.95,16.5,243.0,276.89,224.09
2016,8,15,8,30,148.0,257.0,1.9,17.0,343.0,435.28,347.12
2016,8,15,8,45,90.5,257.5,1.85,17.5,311.5,350.81,278.04
2016,8,15,9,0,33.0,258.0,1.8,18.0,280.0,288.45,226.67
2016,8,15,9,15,279.5,251.0,1.8,18.5,453.5,561.11,439.29
2016,8,15,9,30,526.0,244.0,1.8,19.0,627.0,809.56,615.97
2016,8,15,9,45,432.0,296.5,1.85,19.5,621.5,760.56,574.69
2016,8,15,10,0,338.0,349.0,1.9,20.0,616.0,693.65,524.19
2016,8,15,10,15,646.0,222.0,1.95,20.5,754.5,863.21,647.37
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,977.83,720.5
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,955.27,703.46
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,929.18,685.59
2016,8,15,11,15,966.5,97.5,2.25,22.0,954.5,897.11,664.57
2016,8,15,11,30,969.0,98.0,2.3,22.0,970.0,861.91,641.39
2016,8,15,11,45,970.5,98.5,2.4,22.5,977.5,822.99,614.73
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,781.34,585.5
2016,8,15,12,15,971.5,99.0,2.5,23.0,984.5,735.41,551.65
2016,8,15,12,30,971.0,99.0,2.5,23.0,984.0,687.33,515.48
2016,8,15,12,45,962.5,102.5,2.55,23.0,973.5,635.5,475.82
2016,8,15,13,0,954.0,106.0,2.6,23.0,963.0,582.57,434.19
2016,8,15,13,15,951.0,105.5,2.6,23.0,946.5,528.44,390.24
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,473.3,344.21
2016,8,15,13,45,943.0,103.5,2.6,23.0,906.0,415.94,295.32
2016,8,15,14,0,938.0,102.0,2.6,23.0,882.0,358.23,245.27
2016,8,15,14,15,931.0,101.0,2.6,22.5,851.5,300.24,195.4
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,242.54,147.22
2016,8,15,14,45,915.0,97.5,2.6,22.0,783.5,184.15,103.04
2016,8,15,15,0,906.0,95.0,2.6,22.0,746.0,126.75,69.96
2016,8,15,15,15,893.5,93.0,2.6,21.5,703.5,79.84,62.09
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,78.84,61.59
2016,8,15,15,45,865.5,88.0,2.6,21.0,613.5,77.05,60.25
2016,8,15,16,0,850.0,85.0,2.6,21.0,566.0,66.34,51.34
2016,8,15,16,15,827.5,82.0,2.55,20.5,515.5,64.97,50.47
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,63.56,49.54
2016,8,15,16,45,776.5,74.5,2.5,19.5,412.0,60.88,47.51
2016,8,15,17,0,748.0,70.0,2.5,19.0,359.0,58.12,45.36
2016,8,15,17,15,705.0,65.0,2.45,18.0,305.0,54.72,42.68
2016,8,15,17,30,662.0,60.0,2.4,17.0,251.0,47.09,36.14
2016,8,15,17,45,598.5,53.5,2.35,16.5,199.5,42.54,32.09
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,37.97,27.81
2016,8,15,18,15,429.5,37.5,2.15,15.5,102.0,30.63,20.88
2016,8,15,18,30,324.0,28.0,2.0,15.0,56.0,23.23,12.5
2016,8,15,18,45,162.0,14.0,1.95,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,11.5,30.5,153.7,0.0
2016,8,16,6,0,288.0,32.0,2.1,12.0,61.0,307.66,241.43
2016,8,16,6,15,385.5,43.0,2.05,12.5,105.5,408.69,336.37
2016,8,16,6,30,483.0,54.0,2.0,13.0,150.0,516.23,425.87
2016,8,16,6,45,544.0,62.0,2.0,13.5,200.5,593.38,487.28
2016,8,16,7,0,605.0,70.0,2.0,14.0,251.0,672.09,546.57
2016,8,16,7,15,648.5,76.0,2.0,14.5,303.5,733.01,589.69
2016,8,16,7,30,692.0,82.0,2.0,15.0,356.0,793.43,630.67
2016,8,16,7,45,722.5,87.0,2.0,15.5,408.0,839.05,659.57
2016,8,16,8,0,753.0,92.0,2.0,16.0,460.0,876.93,682.34
2016,8,16,8,15,409.5,167.5,1.95,16.5,370.5,632.76,501.31
2016,8,16,8,30,66.0,243.0,1.9,17.0,281.0,315.65,250.47
2016,8,16,8,45,77.5,268.0,1.9,18.0,316.0,350.5,277.38
2016,8,16,9,0,89.0,293.0,1.9,19.0,351.0,384.48,301.48
2016,8,16,9,15,475.0,202.0,1.9,19.5,543.0,721.84,557.97
2016,8,16,9,30,861.0,111.0,1.9,20.0,735.0,981.5,730.99
2016,8,16,9,45,862.0,117.5,1.9,20.5,769.0,975.78,721.41
2016,8,16,10,0,863.0,124.0,1.9,21.0,803.0,966.43,712.73
2016,8,16,10,15,871.0,126.0,1.95,21.5,832.5,955.52,703.85
2016,8,16,10,30,879.0,128.0,2.0,22.0,862.0,941.05,692.8
2016,8,16,10,45,884.5,129.0,2.05,22.5,884.5,919.86,677.47
2016,8,16,11,0,890.0,130.0,2.1,23.0,907.0,895.35,660.1
2016,8,16,11,15,894.0,131.0,2.15,23.0,922.5,866.37,641.06
2016,8,16,11,30,898.0,132.0,2.2,23.0,938.0,834.35,619.94
2016,8,16,11,45,900.0,132.0,2.25,23.5,945.5,797.1,594.01
2016,8,16,12,0,902.0,132.0,2.3,24.0,953.0,757.33,564.64
2016,8,16,12,15,901.5,132.0,2.3,24.0,952.0,713.55,532.5
2016,8,16,12,30,901.0,132.0,2.3,24.0,951.0,667.83,498.25
2016,8,16,12,45,894.0,134.5,2.35,24.0,941.0,618.53,460.73
2016,8,16,13,0,887.0,137.0,2.4,24.0,931.0,568.2,421.37
2016,8,16,13,15,883.5,136.5,2.4,24.0,915.0,516.64,379.77
2016,8,16,13,30,880.0,136.0,2.4,24.0,899.0,464.24,336.33
2016,8,16,13,45,875.5,133.5,2.45,24.0,875.5,409.54,290.17
2016,8,16,14,0,871.0,131.0,2.5,24.0,852.0,354.56,242.96
2016,8,16,14,15,862.5,129.5,2.5,23.5,821.5,299.15,195.87
2016,8,16,14,30,854.0,128.0,2.5,23.0,791.0,236.55,144.75
2016,8,16,14,45,844.5,124.5,2.5,23.0,754.5,180.11,102.62
2016,8,16,15,0,835.0,121.0,2.5,23.0,718.0,124.9,71.31
2016,8,16,15,15,820.5,118.0,2.5,22.5,676.0,83.18,64.64
2016,8,16,15,30,806.0,115.0,2.5,22.0,634.0,82.84,64.71
2016,8,16,15,45,789.0,111.0,2.5,22.0,587.5,81.7,63.95
2016,8,16,16,0,772.0,107.0,2.5,22.0,541.0,80.47,63.12
2016,8,16,16,15,747.0,102.5,2.5,21.5,491.0,71.78,56.07
2016,8,16,16,30,722.0,98.0,2.5,21.0,441.0,70.08,54.94
2016,8,16,16,45,690.0,92.0,2.5,20.5,389.5,67.14,52.71
2016,8,16,17,0,658.0,86.0,2.5,20.0,338.0,64.06,50.33
2016,8,16,17,15,611.5,79.5,2.5,19.0,285.5,60.35,47.41
2016,8,16,17,30,565.0,73.0,2.5,18.0,233.0,56.56,44.3
2016,8,16,17,45,499.0,63.5,2.55,17.5,183.5,50.09,38.55
2016,8,16,18,0,433.0,54.0,2.6,17.0,134.0,43.46,32.44
2016,8,16,18,15,329.5,41.5,2.5,16.5,91.0,33.86,23.47
2016,8,16,18,30,226.0,29.0,2.4,16.0,48.0,22.57,11.38
2016,8,16,18,45,113.0,14.5,2.35,15.5,24.0,12.38,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,130.71,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,268.34,207.96
2016,8,17,6,15,333.0,44.0,2.05,13.5,98.0,367.54,302.22
2016,8,17,6,30,428.0,56.0,2.0,14.0,141.0,472.36,390.0
2016,8,17,6,45,491.5,65.0,1.95,14.5,190.0,551.38,453.16
2016,8,17,7,0,555.0,74.0,1.9,15.0,239.0,632.2,514.26
2016,8,17,7,15,600.0,80.5,1.85,15.5,290.0,693.99,558.06
2016,8,17,7,30,645.0,87.0,1.8,16.0,341.0,755.43,599.65
2016,8,17,7,45,505.5,133.0,1.75,17.0,349.0,679.08,539.2
2016,8,17,8,0,366.0,179.0,1.7,18.0,357.0,581.55,461.78
2016,8,17,8,15,563.5,142.5,1.65,18.5,449.5,763.43,593.94
2016,8,17,8,30,761.0,106.0,1.6,19.0,542.0,909.24,688.86
2016,8,17,8,45,779.5,109.0,1.6,19.5,587.5,930.64,698.08
2016,8,17,9,0,798.0,112.0,1.6,20.0,633.0,948.8,706.61
2016,8,17,9,15,812.5,115.0,1.6,20.5,674.5,959.58,710.37
2016,8,17,9,30,827.0,118.0,1.6,21.0,716.0,966.8,712.01
2016,8,17,9,45,844.5,117.0,1.65,21.5,753.5,968.74,711.09
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,955.8,700.74
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,944.54,691.81
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,929.75,680.68
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,909.24,666.51
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,885.38,650.18
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,856.11,631.03
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,823.85,609.84
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,786.9,584.22
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,747.44,555.24
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.5,704.15,523.84
2016,8,17,12,30,900.0,124.0,2.3,25.0,940.0,658.84,490.18
2016,8,17,12,45,888.0,130.0,2.4,25.0,928.5,609.51,452.82
2016,8,17,13,0,876.0,136.0,2.5,25.0,917.0,559.47,413.81
2016,8,17,13,15,872.0,135.0,2.55,25.0,901.0,507.84,372.33
2016,8,17,13,30,868.0,134.0,2.6,25.0,885.0,455.47,329.05
2016,8,17,13,45,862.5,132.0,2.65,25.0,861.5,401.37,283.37
2016,8,17,14,0,857.0,130.0,2.7,25.0,838.0,347.09,236.79
2016,8,17,14,15,848.5,128.0,2.7,24.5,807.5,285.31,185.06
2016,8,17,14,30,840.0,126.0,2.7,24.0,777.0,229.87,139.66
2016,8,17,14,45,830.0,123.5,2.7,24.0,741.0,174.82,99.06
2016,8,17,15,0,820.0,121.0,2.7,24.0,705.0,121.03,69.56
2016,8,17,15,15,805.0,118.0,2.7,23.5,663.0,83.05,64.29
2016,8,17,15,30,790.0,115.0,2.7,23.0,621.0,82.7,64.35
2016,8,17,15,45,771.5,111.0,2.7,22.5,574.5,81.56,63.71
2016,8,17,16,0,753.0,107.0,2.7,22.0,528.0,80.32,63.01
2016,8,17,16,15,727.5,102.5,2.7,21.5,478.5,71.62,55.95
2016,8,17,16,30,702.0,98.0,2.7,21.0,429.0,69.94,54.84
2016,8,17,16,45,668.0,92.0,2.75,20.5,377.5,67.0,52.61
2016,8,17,17,0,634.0,86.0,2.8,20.0,326.0,63.93,50.23
2016,8,17,17,15,586.0,79.0,2.75,19.0,275.0,59.86,46.99
2016,8,17,17,30,538.0,72.0,2.7,18.0,224.0,55.68,43.52
2016,8,17,17,45,468.5,63.0,2.7,17.5,175.0,49.62,38.11
2016,8,17,18,0,399.0,54.0,2.7,17.0,126.0,43.44,32.37
2016,8,17,18,15,296.5,40.5,2.65,16.5,84.5,31.3,21.19
2016,8,17,18,30,194.0,27.0,2.6,16.0,43.0,20.99,9.51
2016,8,17,18,45,97.0,13.5,2.55,15.5,21.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.0,1.7,12.5,26.0,117.51,0.0
2016,8,18,6,0,203.0,32.0,1.8,13.0,52.0,242.51,185.56
2016,8,18,6,15,297.5,45.5,1.8,13.5,94.0,338.24,277.9
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,441.33,364.87
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,522.96,430.59
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,602.45,491.35
2016,8,18,7,15,359.0,117.5,1.8,15.5,234.0,512.32,419.17
2016,8,18,7,30,204.0,155.0,1.8,16.0,236.0,378.89,310.57
2016,8,18,7,45,222.0,177.0,1.8,16.5,275.5,442.41,359.16
2016,8,18,8,0,240.0,199.0,1.8,17.0,315.0,484.99,389.6
2016,8,18,8,15,478.0,159.5,1.75,17.5,422.0,689.46,544.59
2016,8,18,8,30,716.0,120.0,1.7,18.0,529.0,887.56,678.89
2016,8,18,8,45,730.5,126.5,1.7,19.0,573.0,908.5,686.2
2016,8,18,9,0,745.0,133.0,1.7,20.0,617.0,926.27,693.36
2016,8,18,9,15,760.5,136.0,1.7,20.5,657.5,930.68,693.04
2016,8,18,9,30,776.0,139.0,1.7,21.0,698.0,938.95,695.57
2016,8,18,9,45,729.5,172.5,1.75,21.5,718.5,923.94,683.52
2016,8,18,10,0,683.0,206.0,1.8,22.0,739.0,897.79,664.53
2016,8,18,10,15,693.0,209.0,1.85,22.0,767.5,890.62,659.59
2016,8,18,10,30,703.0,212.0,1.9,22.0,796.0,880.07,652.31
2016,8,18,10,45,704.0,218.5,1.95,22.5,816.5,861.56,638.1
2016,8,18,11,0,705.0,225.0,2.0,23.0,837.0,840.04,621.88
2016,8,18,11,15,575.0,295.5,2.05,23.0,800.5,763.51,566.69
2016,8,18,11,30,445.0,366.0,2.1,23.0,764.0,693.01,515.3
2016,8,18,11,45,463.0,352.5,2.15,23.5,769.5,667.13,496.75
2016,8,18,12,0,481.0,339.0,2.2,24.0,775.0,638.91,475.92
2016,8,18,12,15,597.0,286.0,2.25,24.0,826.5,639.96,477.42
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,632.54,471.68
2016,8,18,12,45,716.0,229.0,2.35,24.0,871.5,588.18,437.92
2016,8,18,13,0,719.0,225.0,2.4,24.0,865.0,542.53,402.5
2016,8,18,13,15,714.5,223.0,2.4,24.0,849.0,493.77,363.65
2016,8,18,13,30,710.0,221.0,2.4,24.0,833.0,444.78,323.64
2016,8,18,13,45,703.5,217.5,2.45,24.0,810.5,394.03,281.55
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,343.7,239.15
2016,8,18,14,15,686.5,210.5,2.5,23.5,758.0,293.04,197.09
2016,8,18,14,30,676.0,207.0,2.5,23.0,728.0,243.6,157.41
2016,8,18,14,45,665.5,200.5,2.55,23.0,693.5,193.67,121.05
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,145.35,94.32
2016,8,18,15,15,637.0,188.0,2.6,22.5,618.0,114.65,90.89
2016,8,18,15,30,619.0,182.0,2.6,22.0,577.0,114.3,91.07
2016,8,18,15,45,601.0,173.0,2.65,21.5,533.0,111.79,89.43
2016,8,18,16,0,583.0,164.0,2.7,21.0,489.0,108.47,87.1
2016,8,18,16,15,554.0,155.5,2.7,20.5,441.0,104.62,84.32
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,100.58,81.33
2016,8,18,16,45,365.0,147.0,2.7,19.5,308.5,100.28,81.52
2016,8,18,17,0,205.0,147.0,2.7,19.0,224.0,103.07,84.34
2016,8,18,17,15,172.0,129.0,2.65,18.0,187.0,94.33,77.24
2016,8,18,17,30,139.0,111.0,2.6,17.0,150.0,81.69,66.49
2016,8,18,17,45,192.0,87.0,2.55,16.5,128.5,64.4,51.22
2016,8,18,18,0,245.0,63.0,2.5,16.0,107.0,47.32,35.85
2016,8,18,18,15,170.0,43.5,2.4,15.5,69.0,33.68,23.23
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,18.97,7.28
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,12.5,19.5,52.86,0.0
2016,8,19,6,0,113.0,29.0,2.1,13.0,39.0,149.13,111.76
2016,8,19,6,15,182.5,49.0,2.1,13.5,78.0,234.84,193.2
2016,8,19,6,30,252.0,69.0,2.1,14.0,117.0,340.57,283.46
2016,8,19,6,45,126.0,79.0,2.1,14.5,103.0,210.75,176.0
2016,8,19,7,0,0.0,89.0,2.1,15.0,89.0,82.38,64.47
2016,8,19,7,15,2.0,109.0,2.05,15.5,110.0,103.12,81.98
2016,8,19,7,30,4.0,129.0,2.0,16.0,131.0,123.58,98.71
2016,8,19,7,45,22.0,158.0,1.95,16.5,169.0,169.4,136.65
2016,8,19,8,0,40.0,187.0,1.9,17.0,207.0,234.16,188.79
2016,8,19,8,15,30.5,197.0,1.85,17.5,213.0,231.26,184.78
2016,8,19,8,30,21.0,207.0,1.8,18.0,219.0,210.15,166.6
2016,8,19,8,45,197.5,234.0,1.8,18.5,361.0,450.47,358.07
2016,8,19,9,0,374.0,261.0,1.8,19.0,503.0,672.19,520.79
2016,8,19,9,15,211.0,282.0,1.8,19.5,420.5,506.4,392.77
2016,8,19,9,30,48.0,303.0,1.8,20.0,338.0,342.53,264.73
2016,8,19,9,45,79.5,336.5,1.8,20.5,397.5,402.89,310.6
2016,8,19,10,0,111.0,370.0,1.8,21.0,457.0,460.97,352.58
2016,8,19,10,15,141.0,388.5,1.85,21.0,503.0,516.88,392.89
2016,8,19,10,30,171.0,407.0,1.9,21.0,549.0,551.53,417.56
2016,8,19,10,45,422.0,323.5,1.95,21.5,686.0,707.26,532.17
2016,8,19,11,0,673.0,240.0,2.0,22.0,823.0,825.14,615.06
2016,8,19,11,15,678.0,242.0,2.05,22.0,837.5,800.56,596.59
2016,8,19,11,30,683.0,244.0,2.1,22.0,852.0,773.22,577.37
2016,8,19,11,45,545.5,314.0,2.2,22.5,802.5,694.75,519.15
2016,8,19,12,0,408.0,384.0,2.3,23.0,753.0,622.56,465.09
2016,8,19,12,15,544.0,317.0,2.35,23.0,808.0,629.75,471.75
2016,8,19,12,30,680.0,250.0,2.4,23.0,863.0,623.8,467.41
2016,8,19,12,45,685.5,244.0,2.45,23.0,857.5,580.52,434.29
2016,8,19,13,0,691.0,238.0,2.5,23.0,852.0,535.84,399.42
2016,8,19,13,15,686.0,236.0,2.55,23.0,836.0,488.02,361.25
2016,8,19,13,30,681.0,234.0,2.6,23.0,820.0,440.09,322.0
2016,8,19,13,45,672.5,232.0,2.65,23.0,797.0,391.04,281.11
2016,8,19,14,0,664.0,230.0,2.7,23.0,774.0,342.66,240.21
2016,8,19,14,15,653.0,225.5,2.7,22.5,744.0,292.9,198.94
2016,8,19,14,30,642.0,221.0,2.7,22.0,714.0,244.52,160.22
2016,8,19,14,45,627.5,216.0,2.7,22.0,678.5,196.97,126.0
2016,8,19,15,0,613.0,211.0,2.7,22.0,643.0,151.55,101.67
2016,8,19,15,15,594.5,204.0,2.7,21.5,602.5,124.61,99.57
2016,8,19,15,30,576.0,197.0,2.7,21.0,562.0,123.75,99.37
2016,8,19,15,45,552.5,188.5,2.75,20.5,517.5,120.71,97.32
2016,8,19,16,0,529.0,180.0,2.8,20.0,473.0,117.47,95.09
2016,8,19,16,15,500.0,169.5,2.8,19.5,425.5,112.69,91.55
2016,8,19,16,30,471.0,159.0,2.8,19.0,378.0,107.65,87.74
2016,8,19,16,45,434.0,146.5,2.8,18.5,329.5,100.94,82.44
2016,8,19,17,0,397.0,134.0,2.8,18.0,281.0,93.93,76.77
2016,8,19,17,15,351.5,117.5,2.8,17.5,233.0,83.78,68.21
2016,8,19,17,30,306.0,101.0,2.8,17.0,185.0,74.79,60.45
2016,8,19,17,45,249.5,81.5,2.8,16.5,140.5,61.12,48.31
2016,8,19,18,0,193.0,62.0,2.8,16.0,96.0,47.12,35.62
2016,8,19,18,15,131.0,40.5,2.75,15.5,60.0,31.39,21.15
2016,8,19,18,30,69.0,19.0,2.7,15.0,24.0,15.2,3.8
2016,8,19,18,45,34.5,9.5,2.65,14.5,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,12.5,17.0,43.3,0.0
2016,8,20,6,0,90.0,26.0,1.9,13.0,34.0,125.35,91.78
2016,8,20,6,15,151.5,47.5,1.9,13.5,72.0,207.88,170.29
2016,8,20,6,30,213.0,69.0,1.9,14.0,110.0,290.62,242.23
2016,8,20,6,45,265.5,88.5,1.95,14.5,155.0,364.08,304.15
2016,8,20,7,0,318.0,108.0,2.0,15.0,200.0,439.27,365.01
2016,8,20,7,15,241.5,132.0,1.95,15.5,210.0,404.41,333.85
2016,8,20,7,30,165.0,156.0,1.9,16.0,220.0,344.23,282.79
2016,8,20,7,45,198.5,177.0,1.9,16.5,264.5,399.54,326.04
2016,8,20,8,0,232.0,198.0,1.9,17.0,309.0,475.9,383.22
2016,8,20,8,15,380.5,191.0,1.9,17.5,396.5,608.32,483.99
2016,8,20,8,30,529.0,184.0,1.9,18.0,484.0,767.05,597.49
2016,8,20,8,45,552.0,192.0,1.9,18.5,527.5,796.2,613.64
2016,8,20,9,0,575.0,200.0,1.9,19.0,571.0,822.89,629.13
2016,8,20,9,15,423.5,262.5,1.95,19.5,545.0,734.7,560.89
2016,8,20,9,30,272.0,325.0,2.0,20.0,519.0,625.95,478.44
2016,8,20,9,45,247.0,347.5,2.05,20.5,531.0,615.22,468.92
2016,8,20,10,0,222.0,370.0,2.1,21.0,543.0,584.56,444.82
2016,8,20,10,15,221.5,385.5,2.15,21.0,563.5,588.2,446.78
2016,8,20,10,30,221.0,401.0,2.2,21.0,584.0,590.41,447.55
2016,8,20,10,45,468.5,306.5,2.3,21.5,707.5,731.16,551.76
2016,8,20,11,0,716.0,212.0,2.4,22.0,831.0,834.03,625.24
2016,8,20,11,15,721.0,213.5,2.45,22.0,845.5,808.11,605.83
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,779.37,585.37
2016,8,20,11,45,731.0,214.0,2.6,22.5,868.0,745.75,560.49
2016,8,20,12,0,736.0,213.0,2.7,23.0,876.0,709.73,533.51
2016,8,20,12,15,736.0,213.0,2.75,22.5,875.5,669.02,504.39
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,626.67,473.27
2016,8,20,12,45,717.5,221.5,2.9,22.0,862.0,579.15,436.67
2016,8,20,13,0,699.0,230.0,3.0,22.0,849.0,531.87,399.38
2016,8,20,13,15,694.5,228.5,3.0,22.0,833.5,484.31,360.76
2016,8,20,13,30,690.0,227.0,3.0,22.0,818.0,436.55,321.04
2016,8,20,13,45,690.0,220.0,3.05,22.0,797.0,386.53,278.78
2016,8,20,14,0,690.0,213.0,3.1,22.0,776.0,336.33,235.76
2016,8,20,14,15,679.5,209.0,3.1,21.5,746.5,285.69,193.3
2016,8,20,14,30,669.0,205.0,3.1,21.0,717.0,236.31,153.5
2016,8,20,14,45,663.0,196.5,3.1,21.0,683.5,185.97,116.93
2016,8,20,15,0,657.0,188.0,3.1,21.0,650.0,136.76,90.54
2016,8,20,15,15,639.0,182.5,3.1,20.5,609.0,111.89,89.4
2016,8,20,15,30,621.0,177.0,3.1,20.0,568.0,111.71,89.71
2016,8,20,15,45,384.0,209.5,3.1,19.5,445.0,130.48,106.02
2016,8,20,16,0,147.0,242.0,3.1,19.0,322.0,162.25,133.35
2016,8,20,16,15,146.0,218.0,3.1,18.5,291.5,148.79,122.62
2016,8,20,16,30,145.0,194.0,3.1,18.0,261.0,134.8,111.36
2016,8,20,16,45,309.5,155.0,3.1,18.0,275.5,108.99,89.56
2016,8,20,17,0,474.0,116.0,3.1,18.0,290.0,82.78,67.09
2016,8,20,17,15,425.5,103.5,3.1,17.0,241.0,74.94,60.63
2016,8,20,17,30,377.0,91.0,3.1,16.0,192.0,66.83,53.69
2016,8,20,17,45,318.5,74.5,3.1,15.5,147.0,55.51,43.54
2016,8,20,18,0,260.0,58.0,3.1,15.0,102.0,43.83,32.83
2016,8,20,18,15,179.5,39.5,3.0,14.5,64.5,30.21,20.1
2016,8,20,18,30,99.0,21.0,2.9,14.0,27.0,16.25,3.14
2016,8,20,18,45,49.5,10.5,2.85,14.0,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
