Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,58.48,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,181.82,132.39
2016,8,21,6,15,207.5,47.0,2.8,13.0,79.0,270.32,222.2
2016,8,21,6,30,286.0,65.0,2.9,13.0,118.0,362.96,303.93
2016,8,21,6,45,151.5,83.5,3.0,13.5,113.0,258.22,216.81
2016,8,21,7,0,17.0,102.0,3.1,14.0,108.0,114.71,92.81
2016,8,21,7,15,25.5,123.0,3.05,14.5,133.0,157.28,128.84
2016,8,21,7,30,34.0,144.0,3.0,15.0,158.0,186.44,152.74
2016,8,21,7,45,74.5,173.0,2.95,15.5,207.5,256.59,210.84
2016,8,21,8,0,115.0,202.0,2.9,16.0,257.0,347.03,283.13
2016,8,21,8,15,122.5,225.5,2.8,16.5,290.0,378.09,305.64
2016,8,21,8,30,130.0,249.0,2.7,17.0,323.0,408.16,327.15
2016,8,21,8,45,408.0,201.0,2.65,17.5,459.0,663.7,525.73
2016,8,21,9,0,686.0,153.0,2.6,18.0,595.0,888.32,684.48
2016,8,21,9,15,703.0,157.0,2.55,18.5,635.0,901.98,688.38
2016,8,21,9,30,720.0,161.0,2.5,19.0,675.0,912.3,692.03
2016,8,21,9,45,706.5,178.5,2.45,19.5,703.5,904.51,683.5
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,893.18,672.95
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,886.18,667.69
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,875.77,660.19
2016,8,21,10,45,724.0,202.5,2.55,20.5,812.5,859.04,647.28
2016,8,21,11,0,734.0,203.0,2.6,21.0,835.0,839.03,631.84
2016,8,21,11,15,738.5,204.5,2.65,21.0,850.0,812.24,612.73
2016,8,21,11,30,743.0,206.0,2.7,21.0,865.0,782.62,591.46
2016,8,21,11,45,747.5,205.5,2.8,21.5,873.0,748.55,565.98
2016,8,21,12,0,752.0,205.0,2.9,22.0,881.0,712.04,538.36
2016,8,21,12,15,752.0,205.0,2.95,22.0,880.0,670.76,507.57
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,627.8,474.86
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,582.84,440.11
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,537.44,403.85
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,487.93,363.9
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,438.04,322.48
2016,8,21,13,45,759.5,181.5,3.25,21.0,815.0,381.21,274.34
2016,8,21,14,0,754.0,178.0,3.3,21.0,792.0,328.44,228.66
2016,8,21,14,15,744.0,175.0,3.3,20.5,762.0,275.37,183.57
2016,8,21,14,30,734.0,172.0,3.3,20.0,732.0,223.36,141.29
2016,8,21,14,45,722.5,167.5,3.35,20.0,696.0,171.5,104.09
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,121.28,78.75
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,98.18,78.25
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,98.02,78.51
2016,8,21,15,45,491.5,187.5,3.4,19.0,483.0,119.49,97.0
2016,8,21,16,0,307.0,221.0,3.4,19.0,389.0,145.62,119.44
2016,8,21,16,15,240.0,206.0,3.4,18.5,329.5,137.03,112.73
2016,8,21,16,30,173.0,191.0,3.4,18.0,270.0,133.43,110.28
2016,8,21,16,45,157.0,168.0,3.45,17.5,233.0,119.19,98.59
2016,8,21,17,0,141.0,145.0,3.5,17.0,196.0,104.5,86.32
2016,8,21,17,15,271.0,115.5,3.45,16.5,194.0,84.07,68.75
2016,8,21,17,30,401.0,86.0,3.4,16.0,192.0,63.57,50.79
2016,8,21,17,45,334.0,71.0,3.4,15.5,146.0,53.14,41.42
2016,8,21,18,0,267.0,56.0,3.4,15.0,100.0,42.43,31.55
2016,8,21,18,15,182.5,38.0,3.3,14.5,63.0,29.12,19.02
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.49,0.92
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,57.99,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,178.67,127.36
2016,8,22,6,15,209.0,46.0,2.8,13.0,78.0,270.17,221.73
2016,8,22,6,30,289.0,64.0,2.8,13.0,117.0,364.0,304.51
2016,8,22,6,45,350.0,78.0,2.85,13.5,163.0,440.01,369.09
2016,8,22,7,0,411.0,92.0,2.9,14.0,209.0,518.72,432.65
2016,8,22,7,15,205.5,104.5,2.8,14.5,163.0,331.9,277.86
2016,8,22,7,30,0.0,117.0,2.7,15.0,117.0,106.73,84.62
2016,8,22,7,45,10.0,144.0,2.65,15.5,149.0,142.59,114.76
2016,8,22,8,0,20.0,171.0,2.6,16.0,181.0,178.28,143.8
2016,8,22,8,15,22.0,189.5,2.5,16.5,201.5,196.51,157.78
2016,8,22,8,30,24.0,208.0,2.4,17.0,222.0,214.58,171.44
2016,8,22,8,45,139.5,246.0,2.35,17.5,335.0,407.25,325.55
2016,8,22,9,0,255.0,284.0,2.3,18.0,448.0,580.46,455.52
2016,8,22,9,15,250.5,305.5,2.3,18.5,475.0,592.21,460.36
2016,8,22,9,30,246.0,327.0,2.3,19.0,502.0,602.13,465.02
2016,8,22,9,45,307.0,329.5,2.35,19.5,559.5,652.58,501.06
2016,8,22,10,0,368.0,332.0,2.4,20.0,617.0,700.14,534.05
2016,8,22,10,15,552.5,258.5,2.45,20.0,704.0,798.56,606.51
2016,8,22,10,30,737.0,185.0,2.5,20.0,791.0,877.77,662.46
2016,8,22,10,45,744.0,187.5,2.6,20.5,812.5,860.05,648.41
2016,8,22,11,0,751.0,190.0,2.7,21.0,834.0,839.1,633.1
2016,8,22,11,15,755.5,191.0,2.75,21.0,848.5,811.51,613.41
2016,8,22,11,30,760.0,192.0,2.8,21.0,863.0,776.46,588.4
2016,8,22,11,45,762.0,192.0,2.9,21.5,870.0,741.54,562.15
2016,8,22,12,0,764.0,192.0,3.0,22.0,877.0,704.38,533.85
2016,8,22,12,15,764.5,192.0,3.05,22.0,876.0,664.18,503.62
2016,8,22,12,30,765.0,192.0,3.1,22.0,875.0,622.26,471.44
2016,8,22,12,45,730.5,210.5,3.2,22.0,858.0,573.5,433.36
2016,8,22,13,0,696.0,229.0,3.3,22.0,841.0,525.27,394.98
2016,8,22,13,15,691.5,226.5,3.3,21.5,825.0,477.07,356.34
2016,8,22,13,30,687.0,224.0,3.3,21.0,809.0,428.7,316.46
2016,8,22,13,45,686.0,217.5,3.35,21.0,788.0,378.77,273.91
2016,8,22,14,0,685.0,211.0,3.4,21.0,767.0,328.76,230.77
2016,8,22,14,15,674.5,207.5,3.4,20.5,737.5,278.71,188.63
2016,8,22,14,30,664.0,204.0,3.4,20.0,708.0,229.91,149.43
2016,8,22,14,45,657.0,196.0,3.45,20.0,674.0,180.02,113.88
2016,8,22,15,0,650.0,188.0,3.5,20.0,640.0,131.39,89.4
2016,8,22,15,15,632.0,182.0,3.5,19.5,599.5,112.16,90.07
2016,8,22,15,30,614.0,176.0,3.5,19.0,559.0,111.63,90.07
2016,8,22,15,45,597.0,166.5,3.5,19.0,515.5,108.61,87.78
2016,8,22,16,0,580.0,157.0,3.5,19.0,472.0,105.32,85.27
2016,8,22,16,15,551.0,148.5,3.45,18.5,424.5,100.8,81.86
2016,8,22,16,30,522.0,140.0,3.4,18.0,377.0,96.61,78.69
2016,8,22,16,45,490.0,128.0,3.35,17.5,328.5,89.87,73.25
2016,8,22,17,0,458.0,116.0,3.3,17.0,280.0,82.82,67.45
2016,8,22,17,15,409.0,103.0,3.2,16.5,232.0,74.63,60.48
2016,8,22,17,30,360.0,90.0,3.1,16.0,184.0,66.16,53.06
2016,8,22,17,45,299.5,73.0,3.05,15.5,139.0,54.44,42.53
2016,8,22,18,0,239.0,56.0,3.0,15.0,94.0,42.35,31.41
2016,8,22,18,15,159.0,37.0,2.85,14.5,58.0,28.33,18.17
2016,8,22,18,30,79.0,18.0,2.7,14.0,22.0,13.94,0.0
2016,8,22,18,45,39.5,9.0,2.6,14.0,11.0,7.68,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,12.5,20.5,70.69,0.0
2016,8,23,6,0,166.0,27.0,2.3,13.0,41.0,203.4,141.96
2016,8,23,6,15,258.5,42.5,2.3,13.5,81.5,303.52,248.18
2016,8,23,6,30,351.0,58.0,2.3,14.0,122.0,405.87,336.84
2016,8,23,6,45,419.0,69.0,2.3,14.5,169.5,485.63,402.73
2016,8,23,7,0,487.0,80.0,2.3,15.0,217.0,575.62,473.31
2016,8,23,7,15,251.5,107.0,2.2,15.5,179.0,377.43,313.32
2016,8,23,7,30,16.0,134.0,2.1,16.0,141.0,141.69,113.81
2016,8,23,7,45,40.5,163.5,2.05,16.5,182.0,212.14,172.37
2016,8,23,8,0,65.0,193.0,2.0,17.0,223.0,267.23,216.32
2016,8,23,8,15,73.0,216.5,1.95,17.5,254.0,298.02,239.43
2016,8,23,8,30,81.0,240.0,1.9,18.0,285.0,328.16,261.66
2016,8,23,8,45,131.0,265.5,1.85,18.5,346.5,422.33,333.61
2016,8,23,9,0,181.0,291.0,1.8,19.0,408.0,494.34,386.42
2016,8,23,9,15,482.0,212.0,1.8,19.5,548.5,734.89,565.72
2016,8,23,9,30,783.0,133.0,1.8,20.0,689.0,932.69,698.08
2016,8,23,9,45,778.5,144.5,1.8,20.5,720.0,926.78,689.18
2016,8,23,10,0,774.0,156.0,1.8,21.0,751.0,917.3,680.44
2016,8,23,10,15,783.0,158.0,1.85,21.0,780.0,907.4,673.5
2016,8,23,10,30,792.0,160.0,1.9,21.0,809.0,893.99,664.35
2016,8,23,10,45,800.0,161.0,1.95,21.5,831.5,875.26,650.51
2016,8,23,11,0,808.0,162.0,2.0,22.0,854.0,853.18,634.56
2016,8,23,11,15,812.0,163.0,2.05,22.0,868.5,824.58,615.49
2016,8,23,11,30,816.0,164.0,2.1,22.0,883.0,793.07,593.88
2016,8,23,11,45,819.0,164.0,2.2,22.5,890.5,757.19,567.57
2016,8,23,12,0,822.0,164.0,2.3,23.0,898.0,718.83,539.04
2016,8,23,12,15,822.0,164.0,2.35,23.0,897.0,676.24,507.62
2016,8,23,12,30,822.0,164.0,2.4,23.0,896.0,631.83,474.09
2016,8,23,12,45,818.0,164.0,2.45,23.0,886.5,583.6,436.88
2016,8,23,13,0,814.0,164.0,2.5,23.0,877.0,534.36,397.85
2016,8,23,13,15,809.5,163.0,2.55,23.0,860.5,483.36,356.37
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,431.87,313.35
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,378.37,267.95
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,325.06,222.12
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,271.48,176.97
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,218.83,134.9
2016,8,23,14,45,622.5,200.0,2.85,22.0,655.5,176.65,112.03
2016,8,23,15,0,472.0,248.0,2.9,22.0,575.0,158.74,114.44
2016,8,23,15,15,409.0,250.0,2.9,21.5,521.0,149.15,120.07
2016,8,23,15,30,346.0,252.0,2.9,21.0,467.0,161.12,130.61
2016,8,23,15,45,330.0,234.0,2.95,20.5,426.0,152.34,123.91
2016,8,23,16,0,314.0,216.0,3.0,20.0,385.0,143.11,116.82
2016,8,23,16,15,240.0,201.5,3.0,19.5,323.5,134.6,110.26
2016,8,23,16,30,166.0,187.0,3.0,19.0,262.0,130.93,107.74
2016,8,23,16,45,153.0,166.0,3.05,18.5,228.5,117.77,97.01
2016,8,23,17,0,140.0,145.0,3.1,18.0,195.0,104.22,85.74
2016,8,23,17,15,292.0,111.0,3.1,17.5,192.5,81.35,66.1
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,57.65,45.36
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,48.43,37.05
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,38.99,28.3
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.61,16.43
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.0,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,112.5,13.0,2.15,11.5,21.5,91.19,0.0
2016,8,24,6,0,225.0,26.0,2.3,12.0,43.0,246.4,168.02
2016,8,24,6,15,329.0,38.5,2.3,12.5,86.0,356.1,291.14
2016,8,24,6,30,433.0,51.0,2.3,13.0,129.0,467.63,386.79
2016,8,24,6,45,502.5,60.0,2.35,13.5,179.0,551.24,455.48
2016,8,24,7,0,572.0,69.0,2.4,14.0,229.0,636.98,522.27
2016,8,24,7,15,287.5,97.0,2.35,14.5,177.5,418.44,347.93
2016,8,24,7,30,3.0,125.0,2.3,15.0,126.0,119.18,94.96
2016,8,24,7,45,4.0,139.0,2.3,15.5,141.0,131.66,105.38
2016,8,24,8,0,5.0,153.0,2.3,16.0,156.0,144.28,115.24
2016,8,24,8,15,13.0,178.0,2.25,16.5,186.0,175.56,140.44
2016,8,24,8,30,21.0,203.0,2.2,17.0,216.0,206.57,164.91
2016,8,24,8,45,27.0,226.0,2.2,17.5,243.0,233.16,185.36
2016,8,24,9,0,33.0,249.0,2.2,18.0,270.0,279.44,220.9
2016,8,24,9,15,109.0,290.5,2.15,18.5,366.5,415.4,326.54
2016,8,24,9,30,185.0,332.0,2.1,19.0,463.0,527.67,409.7
2016,8,24,9,45,146.0,347.5,2.1,19.5,454.0,497.67,383.9
2016,8,24,10,0,107.0,363.0,2.1,20.0,445.0,449.35,345.81
2016,8,24,10,15,124.5,381.0,2.1,20.0,480.0,492.78,377.58
2016,8,24,10,30,142.0,399.0,2.1,20.0,515.0,515.8,393.78
2016,8,24,10,45,526.5,256.5,2.15,20.5,703.0,729.1,554.42
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,882.77,660.29
2016,8,24,11,15,914.0,114.5,2.25,21.0,906.0,851.54,637.65
2016,8,24,11,30,917.0,115.0,2.3,21.0,921.0,817.3,614.68
2016,8,24,11,45,916.5,116.5,2.35,21.5,927.0,778.51,587.12
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,737.25,555.86
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,692.5,522.55
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,645.75,486.91
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,594.31,446.05
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,542.59,404.03
2016,8,24,13,15,872.5,136.0,2.75,22.5,886.0,490.1,361.67
2016,8,24,13,30,868.0,135.0,2.8,22.0,869.0,436.94,317.38
2016,8,24,13,45,861.5,134.0,2.9,22.0,844.5,382.62,270.59
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,322.54,218.9
2016,8,24,14,15,845.5,131.0,3.05,21.5,788.5,265.92,170.82
2016,8,24,14,30,836.0,129.0,3.1,21.0,757.0,210.13,126.09
2016,8,24,14,45,824.0,126.0,3.15,21.0,719.5,154.5,88.13
2016,8,24,15,0,812.0,123.0,3.2,21.0,682.0,100.43,65.23
2016,8,24,15,15,796.0,120.0,3.2,20.5,639.5,85.49,67.3
2016,8,24,15,30,780.0,117.0,3.2,20.0,597.0,85.15,67.36
2016,8,24,15,45,760.0,112.5,3.2,20.0,550.0,83.64,66.29
2016,8,24,16,0,740.0,108.0,3.2,20.0,503.0,74.76,58.91
2016,8,24,16,15,712.0,103.0,3.2,19.5,452.5,72.8,57.57
2016,8,24,16,30,684.0,98.0,3.2,19.0,402.0,70.76,56.12
2016,8,24,16,45,647.5,91.5,3.2,18.5,350.5,67.43,53.53
2016,8,24,17,0,611.0,85.0,3.2,18.0,299.0,63.98,50.76
2016,8,24,17,15,558.0,77.0,3.15,17.5,247.5,59.1,46.63
2016,8,24,17,30,505.0,69.0,3.1,17.0,196.0,54.09,42.22
2016,8,24,17,45,429.0,58.0,3.1,16.5,148.0,46.27,35.12
2016,8,24,18,0,353.0,47.0,3.1,16.0,100.0,38.26,27.59
2016,8,24,18,15,239.0,32.5,3.05,15.5,62.0,25.22,15.0
2016,8,24,18,30,125.0,18.0,3.0,15.0,24.0,14.04,0.0
2016,8,24,18,45,62.5,9.0,2.95,14.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,12.5,2.15,12.5,21.0,90.66,0.0
2016,8,25,6,0,225.0,25.0,2.2,13.0,42.0,243.5,158.83
2016,8,25,6,15,329.5,37.0,2.15,13.5,84.0,354.54,287.96
2016,8,25,6,30,434.0,49.0,2.1,14.0,126.0,465.65,382.97
2016,8,25,6,45,217.0,50.0,2.1,14.5,88.5,282.1,236.44
2016,8,25,7,0,0.0,51.0,2.1,15.0,51.0,42.2,30.37
2016,8,25,7,15,0.0,63.0,2.05,15.0,63.0,52.2,39.05
2016,8,25,7,30,0.0,75.0,2.0,15.0,75.0,62.69,47.86
2016,8,25,7,45,0.0,91.0,2.0,15.5,91.0,77.35,59.95
2016,8,25,8,0,0.0,107.0,2.0,16.0,107.0,91.92,71.76
2016,8,25,8,15,17.5,161.5,2.0,16.5,171.5,162.49,130.13
2016,8,25,8,30,35.0,216.0,2.0,17.0,236.0,254.17,203.42
2016,8,25,8,45,43.0,240.5,2.0,17.5,266.5,285.24,226.73
2016,8,25,9,0,51.0,265.0,2.0,18.0,297.0,315.55,249.27
2016,8,25,9,15,31.0,244.0,2.0,18.5,264.0,267.18,209.85
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,206.64,161.07
2016,8,25,9,45,40.5,285.0,2.05,19.5,316.0,310.79,242.3
2016,8,25,10,0,70.0,347.0,2.1,20.0,401.0,397.7,307.33
2016,8,25,10,15,129.0,372.5,2.15,20.0,476.5,487.96,374.79
2016,8,25,10,30,188.0,398.0,2.2,20.0,552.0,555.56,424.28
2016,8,25,10,45,157.0,408.5,2.25,20.5,539.5,525.78,400.1
2016,8,25,11,0,126.0,419.0,2.3,21.0,527.0,496.76,377.18
2016,8,25,11,15,245.0,406.5,2.3,21.0,620.0,578.52,438.52
2016,8,25,11,30,364.0,394.0,2.3,21.0,713.0,639.46,482.82
2016,8,25,11,45,378.5,385.0,2.35,21.0,719.0,618.01,466.82
2016,8,25,12,0,393.0,376.0,2.4,21.0,725.0,594.76,449.85
2016,8,25,12,15,420.0,369.0,2.4,21.0,741.0,581.26,439.35
2016,8,25,12,30,447.0,362.0,2.4,21.0,757.0,561.08,423.6
2016,8,25,12,45,685.0,236.5,2.45,21.5,835.5,561.84,423.09
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,543.29,405.44
2016,8,25,13,15,919.5,110.0,2.55,21.5,897.0,489.24,361.34
2016,8,25,13,30,916.0,109.0,2.6,21.0,880.0,434.31,315.24
2016,8,25,13,45,910.0,108.0,2.65,21.0,855.5,377.89,266.25
2016,8,25,14,0,904.0,107.0,2.7,21.0,831.0,321.29,216.6
2016,8,25,14,15,895.5,105.5,2.75,21.0,799.5,263.85,167.19
2016,8,25,14,30,887.0,104.0,2.8,21.0,768.0,206.96,121.45
2016,8,25,14,45,876.0,102.0,2.85,21.0,730.0,150.26,83.64
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,94.81,62.42
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,72.07,55.96
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,71.48,55.76
2016,8,25,15,45,585.5,151.5,3.1,19.5,496.0,99.11,79.64
2016,8,25,16,0,335.0,208.0,3.2,19.0,386.0,139.08,114.06
2016,8,25,16,15,204.0,194.0,3.2,18.5,299.0,136.22,112.17
2016,8,25,16,30,73.0,180.0,3.2,18.0,212.0,130.44,107.82
2016,8,25,16,45,67.0,158.0,3.2,17.5,184.5,115.79,95.74
2016,8,25,17,0,61.0,136.0,3.2,17.0,157.0,100.82,83.16
2016,8,25,17,15,53.5,114.0,3.15,16.0,130.0,85.54,70.17
2016,8,25,17,30,46.0,92.0,3.1,15.0,103.0,69.97,56.57
2016,8,25,17,45,229.5,66.5,3.05,14.5,102.5,50.67,39.24
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,33.41,23.53
2016,8,25,18,15,287.5,28.5,2.85,13.5,62.5,23.41,13.34
2016,8,25,18,30,162.0,16.0,2.7,13.0,23.0,13.19,0.0
2016,8,25,18,45,81.0,8.0,2.55,13.0,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,1.9,12.5,20.5,89.84,0.0
2016,8,26,6,0,223.0,25.0,2.0,13.0,41.0,239.89,148.53
2016,8,26,6,15,332.0,37.0,2.05,13.5,83.5,356.12,288.34
2016,8,26,6,30,441.0,49.0,2.1,14.0,126.0,470.89,386.75
2016,8,26,6,45,220.5,62.0,2.15,14.5,100.5,304.91,254.61
2016,8,26,7,0,0.0,75.0,2.2,15.0,75.0,67.25,51.58
2016,8,26,7,15,0.0,92.0,2.2,15.0,92.0,82.99,65.15
2016,8,26,7,30,0.0,109.0,2.2,15.0,109.0,98.5,78.05
2016,8,26,7,45,0.5,127.0,2.2,15.5,127.5,115.39,91.76
2016,8,26,8,0,1.0,145.0,2.2,16.0,146.0,132.11,105.07
2016,8,26,8,15,4.5,162.0,2.15,16.5,164.5,150.52,119.7
2016,8,26,8,30,8.0,179.0,2.1,17.0,183.0,168.86,134.04
2016,8,26,8,45,7.5,186.0,2.05,17.5,190.5,173.03,136.62
2016,8,26,9,0,7.0,193.0,2.0,18.0,198.0,177.43,139.42
2016,8,26,9,15,16.5,229.5,2.0,18.5,241.5,220.51,173.24
2016,8,26,9,30,26.0,266.0,2.0,19.0,285.0,263.02,205.82
2016,8,26,9,45,99.0,316.5,2.0,19.5,391.5,399.83,311.54
2016,8,26,10,0,172.0,367.0,2.0,20.0,498.0,532.4,408.86
2016,8,26,10,15,515.0,250.5,2.05,20.0,664.5,751.1,572.19
2016,8,26,10,30,858.0,134.0,2.1,20.0,831.0,921.13,689.05
2016,8,26,10,45,581.5,266.0,2.15,20.5,744.5,783.06,588.8
2016,8,26,11,0,305.0,398.0,2.2,21.0,658.0,638.06,480.4
2016,8,26,11,15,268.0,414.5,2.25,21.0,645.0,603.36,455.43
2016,8,26,11,30,231.0,431.0,2.3,21.0,632.0,561.17,424.27
2016,8,26,11,45,348.0,394.5,2.35,21.5,700.5,602.86,455.16
2016,8,26,12,0,465.0,358.0,2.4,22.0,769.0,631.61,475.26
2016,8,26,12,15,346.0,397.5,2.45,22.0,703.5,553.65,416.89
2016,8,26,12,30,227.0,437.0,2.5,22.0,638.0,487.72,367.48
2016,8,26,12,45,327.0,397.5,2.6,22.0,683.0,489.96,369.23
2016,8,26,13,0,427.0,358.0,2.7,22.0,728.0,480.56,360.78
2016,8,26,13,15,456.5,340.5,2.7,22.0,729.0,448.43,334.42
2016,8,26,13,30,486.0,323.0,2.7,22.0,730.0,413.36,304.99
2016,8,26,13,45,671.5,226.5,2.75,22.0,772.0,370.46,265.12
2016,8,26,14,0,857.0,130.0,2.8,22.0,814.0,314.7,212.01
2016,8,26,14,15,571.5,235.0,2.8,21.5,683.5,265.75,181.02
2016,8,26,14,30,286.0,340.0,2.8,21.0,553.0,257.07,185.96
2016,8,26,14,45,309.0,315.5,2.8,21.0,535.5,220.82,159.68
2016,8,26,15,0,332.0,291.0,2.8,21.0,518.0,182.76,147.68
2016,8,26,15,15,217.0,281.0,2.75,20.5,425.5,184.52,149.86
2016,8,26,15,30,102.0,271.0,2.7,20.0,333.0,186.99,152.6
2016,8,26,15,45,64.5,234.0,2.7,19.5,272.5,165.33,135.29
2016,8,26,16,0,27.0,197.0,2.7,19.0,212.0,150.52,123.58
2016,8,26,16,15,23.5,178.5,2.7,18.5,190.5,136.93,112.73
2016,8,26,16,30,20.0,160.0,2.7,18.0,169.0,123.21,101.6
2016,8,26,16,45,16.0,140.0,2.7,18.0,146.5,108.38,89.16
2016,8,26,17,0,12.0,120.0,2.7,18.0,124.0,93.42,76.41
2016,8,26,17,15,259.5,92.5,2.65,17.0,156.5,68.99,55.39
2016,8,26,17,30,507.0,65.0,2.6,16.0,189.0,51.13,39.74
2016,8,26,17,45,427.0,54.5,2.55,15.5,141.0,43.61,32.85
2016,8,26,18,0,347.0,44.0,2.5,15.0,93.0,35.92,25.53
2016,8,26,18,15,228.5,29.0,2.4,14.5,56.0,22.56,12.17
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,11.95,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,69.45,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,193.74,111.54
2016,8,27,6,15,267.5,39.0,2.15,13.0,76.5,305.63,247.97
2016,8,27,6,30,368.0,54.0,2.2,13.0,117.0,413.39,342.79
2016,8,27,6,45,184.0,58.5,2.3,13.5,90.0,246.76,207.74
2016,8,27,7,0,0.0,63.0,2.4,14.0,63.0,53.75,40.37
2016,8,27,7,15,0.0,78.0,2.4,14.5,78.0,67.57,52.22
2016,8,27,7,30,0.0,93.0,2.4,15.0,93.0,81.22,63.54
2016,8,27,7,45,0.0,116.0,2.4,15.5,116.0,103.18,81.6
2016,8,27,8,0,0.0,139.0,2.4,16.0,139.0,124.88,99.12
2016,8,27,8,15,13.0,172.5,2.4,16.5,179.5,170.09,136.16
2016,8,27,8,30,26.0,206.0,2.4,17.0,220.0,215.11,172.18
2016,8,27,8,45,21.0,212.5,2.4,17.5,224.5,213.48,169.64
2016,8,27,9,0,16.0,219.0,2.4,18.0,229.0,212.23,167.6
2016,8,27,9,15,23.0,246.0,2.35,18.0,262.0,243.34,191.93
2016,8,27,9,30,30.0,273.0,2.3,18.0,295.0,293.05,230.29
2016,8,27,9,45,60.0,313.5,2.3,18.5,359.0,359.53,281.14
2016,8,27,10,0,90.0,354.0,2.3,19.0,423.0,423.64,328.83
2016,8,27,10,15,307.5,323.5,2.3,19.0,570.5,617.19,476.2
2016,8,27,10,30,525.0,293.0,2.3,19.0,718.0,781.1,594.25
2016,8,27,10,45,326.5,354.5,2.35,19.5,621.5,632.73,482.19
2016,8,27,11,0,128.0,416.0,2.4,20.0,525.0,494.81,377.03
2016,8,27,11,15,127.0,423.5,2.45,20.0,533.0,488.1,372.46
2016,8,27,11,30,126.0,431.0,2.5,20.0,541.0,480.65,366.61
2016,8,27,11,45,212.0,426.0,2.6,20.5,612.5,524.48,399.36
2016,8,27,12,0,298.0,421.0,2.7,21.0,684.0,564.84,428.29
2016,8,27,12,15,244.0,430.5,2.75,21.0,645.5,514.08,389.8
2016,8,27,12,30,190.0,440.0,2.8,21.0,607.0,467.43,354.67
2016,8,27,12,45,192.5,431.5,2.85,21.0,599.5,443.96,336.92
2016,8,27,13,0,195.0,423.0,2.9,21.0,592.0,420.28,318.62
2016,8,27,13,15,194.5,415.0,2.95,21.0,580.5,395.46,299.2
2016,8,27,13,30,194.0,407.0,3.0,21.0,569.0,370.73,279.59
2016,8,27,13,45,212.0,393.0,3.05,21.0,565.0,348.25,261.02
2016,8,27,14,0,230.0,379.0,3.1,21.0,561.0,324.04,240.78
2016,8,27,14,15,228.5,364.0,3.1,20.5,539.0,293.54,216.95
2016,8,27,14,30,227.0,349.0,3.1,20.0,517.0,263.52,194.37
2016,8,27,14,45,516.0,235.5,3.1,20.0,592.5,181.09,122.48
2016,8,27,15,0,805.0,122.0,3.1,20.0,668.0,89.8,70.88
2016,8,27,15,15,597.0,178.0,3.1,19.5,568.5,110.81,89.08
2016,8,27,15,30,389.0,234.0,3.1,19.0,469.0,152.66,124.79
2016,8,27,15,45,565.5,168.5,3.1,19.0,479.5,110.58,89.52
2016,8,27,16,0,742.0,103.0,3.1,19.0,490.0,72.0,56.82
2016,8,27,16,15,713.5,98.0,3.1,18.5,439.5,69.9,55.35
2016,8,27,16,30,685.0,93.0,3.1,18.0,389.0,67.71,53.75
2016,8,27,16,45,654.0,85.5,3.1,17.5,338.5,63.57,50.41
2016,8,27,17,0,623.0,78.0,3.1,17.0,288.0,59.23,46.82
2016,8,27,17,15,569.5,70.0,3.0,16.5,236.5,54.12,42.42
2016,8,27,17,30,516.0,62.0,2.9,16.0,185.0,48.88,37.74
2016,8,27,17,45,442.0,51.5,2.85,15.5,138.0,41.3,30.77
2016,8,27,18,0,368.0,41.0,2.8,15.0,91.0,33.51,23.36
2016,8,27,18,15,244.5,27.0,2.7,14.5,54.0,22.22,11.33
2016,8,27,18,30,121.0,13.0,2.6,14.0,17.0,11.1,0.0
2016,8,27,18,45,60.5,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.0,11.0,1.65,11.5,19.0,90.82,0.0
2016,8,28,6,0,230.0,22.0,1.7,12.0,38.0,238.57,127.13
2016,8,28,6,15,341.0,34.5,1.65,12.5,80.5,359.75,289.86
2016,8,28,6,30,452.0,47.0,1.6,13.0,123.0,476.49,390.19
2016,8,28,6,45,229.5,70.0,1.6,13.5,109.0,304.6,254.48
2016,8,28,7,0,7.0,93.0,1.6,14.0,95.0,96.7,76.86
2016,8,28,7,15,13.0,112.5,1.55,14.5,117.0,120.11,97.05
2016,8,28,7,30,19.0,132.0,1.5,15.0,139.0,143.47,116.34
2016,8,28,7,45,88.5,163.0,1.5,15.5,203.0,258.42,212.28
2016,8,28,8,0,158.0,194.0,1.5,16.0,267.0,378.86,307.88
2016,8,28,8,15,484.0,143.0,1.45,16.5,401.0,668.76,531.63
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,927.68,706.44
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,949.07,713.9
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,967.05,722.16
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,964.17,717.63
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,968.89,718.51
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,965.52,714.16
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,958.45,707.66
2016,8,28,10,15,904.5,106.5,1.7,20.0,814.0,945.29,699.36
2016,8,28,10,30,912.0,108.0,1.8,20.0,843.0,928.48,688.75
2016,8,28,10,45,916.5,109.0,1.9,20.5,865.0,904.96,672.42
2016,8,28,11,0,921.0,110.0,2.0,21.0,887.0,878.06,653.88
2016,8,28,11,15,924.5,111.0,2.1,21.0,902.0,847.08,633.75
2016,8,28,11,30,928.0,112.0,2.2,21.0,917.0,812.99,611.36
2016,8,28,11,45,929.5,112.0,2.3,21.5,923.5,773.63,583.45
2016,8,28,12,0,931.0,112.0,2.4,22.0,930.0,731.68,551.91
2016,8,28,12,15,930.5,112.0,2.45,22.0,928.5,686.05,517.75
2016,8,28,12,30,930.0,112.0,2.5,22.0,927.0,638.38,481.18
2016,8,28,12,45,940.5,104.0,2.6,22.5,921.0,588.48,441.29
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,536.06,398.24
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,480.96,353.14
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,424.91,305.8
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,367.15,255.46
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,309.11,204.55
2016,8,28,14,15,925.0,91.5,2.9,21.5,798.0,250.2,154.51
2016,8,28,14,30,917.0,90.0,2.9,21.0,766.0,191.76,108.75
2016,8,28,14,45,906.5,88.0,2.9,21.0,728.0,133.5,72.18
2016,8,28,15,0,896.0,86.0,2.9,21.0,690.0,76.44,59.4
2016,8,28,15,15,882.5,84.0,2.9,20.5,646.5,74.62,58.19
2016,8,28,15,30,869.0,82.0,2.9,20.0,603.0,73.36,57.41
2016,8,28,15,45,850.5,79.5,2.9,20.0,555.0,71.57,56.07
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,61.68,47.77
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,59.71,46.34
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,57.66,44.83
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,55.07,42.8
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,52.45,40.69
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,48.42,37.31
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,40.74,30.53
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,34.74,24.97
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,28.69,19.12
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,19.35,8.46
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,10.24,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,31.0,11.0,2.5,11.5,13.0,31.31,0.0
2016,8,29,6,0,62.0,22.0,2.6,12.0,26.0,94.11,41.41
2016,8,29,6,15,113.5,40.5,2.7,12.5,56.0,170.48,136.57
2016,8,29,6,30,165.0,59.0,2.8,13.0,86.0,237.4,197.69
2016,8,29,6,45,191.5,79.0,2.95,13.5,122.0,287.81,242.01
2016,8,29,7,0,218.0,99.0,3.1,14.0,158.0,338.33,284.75
2016,8,29,7,15,239.0,118.0,3.1,14.5,195.0,382.45,320.43
2016,8,29,7,30,260.0,137.0,3.1,15.0,232.0,426.29,354.6
2016,8,29,7,45,135.5,147.0,3.1,15.5,197.0,300.25,248.33
2016,8,29,8,0,11.0,157.0,3.1,16.0,162.0,155.34,124.57
2016,8,29,8,15,223.5,174.5,3.05,16.0,296.0,432.51,354.58
2016,8,29,8,30,436.0,192.0,3.0,16.0,430.0,678.94,544.25
2016,8,29,8,45,644.5,140.5,3.0,16.5,525.5,828.69,651.46
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,947.77,730.94
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,955.12,731.28
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,958.89,730.33
2016,8,29,9,45,898.0,90.0,2.85,18.5,741.5,958.98,727.07
2016,8,29,10,0,917.0,87.0,2.8,19.0,779.0,955.3,721.47
2016,8,29,10,15,924.0,88.5,2.8,19.5,808.5,941.71,709.81
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,924.43,695.93
2016,8,29,10,45,936.5,90.0,2.85,20.5,860.5,900.66,678.23
2016,8,29,11,0,942.0,90.0,2.9,21.0,883.0,873.44,658.32
2016,8,29,11,15,945.5,91.0,2.95,21.0,897.5,842.24,636.96
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,807.86,613.35
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,768.01,584.65
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,725.48,551.73
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,679.62,516.75
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,631.6,479.25
2016,8,29,12,45,937.0,99.0,3.25,22.0,910.0,579.55,437.62
2016,8,29,13,0,921.0,107.0,3.3,22.0,897.0,526.92,394.46
2016,8,29,13,15,917.5,106.5,3.35,22.0,880.0,473.12,349.18
2016,8,29,13,30,914.0,106.0,3.4,22.0,863.0,418.42,301.96
2016,8,29,13,45,911.5,103.0,3.45,22.0,839.0,361.61,252.17
2016,8,29,14,0,909.0,100.0,3.5,22.0,815.0,304.29,201.7
2016,8,29,14,15,901.0,98.5,3.5,21.5,783.5,246.6,152.73
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,189.39,108.26
2016,8,29,14,45,886.0,93.5,3.55,21.0,715.0,131.71,72.63
2016,8,29,15,0,879.0,90.0,3.6,21.0,678.0,77.94,60.7
2016,8,29,15,15,864.5,87.5,3.6,20.5,635.0,76.51,59.82
2016,8,29,15,30,850.0,85.0,3.6,20.0,592.0,74.96,58.8
2016,8,29,15,45,834.5,81.5,3.6,20.0,545.0,63.99,49.6
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,62.28,48.31
2016,8,29,16,15,793.5,74.5,3.6,19.5,447.0,60.34,46.91
2016,8,29,16,30,768.0,71.0,3.6,19.0,396.0,58.35,45.44
2016,8,29,16,45,733.5,66.5,3.6,18.5,343.5,55.42,43.12
2016,8,29,17,0,699.0,62.0,3.6,18.0,291.0,52.43,40.67
2016,8,29,17,15,646.0,56.5,3.5,17.5,238.5,48.41,37.21
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,40.73,30.36
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,34.75,24.82
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,28.73,18.95
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.62,8.31
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.0,13.5,6.0,5.12,0.0
2016,8,30,6,0,0.0,12.0,3.1,14.0,12.0,9.88,0.0
2016,8,30,6,15,0.0,26.5,3.1,14.0,26.5,21.9,12.19
2016,8,30,6,30,0.0,41.0,3.1,14.0,41.0,35.52,24.35
2016,8,30,6,45,0.0,57.5,3.1,14.5,57.5,51.53,38.29
2016,8,30,7,0,0.0,74.0,3.1,15.0,74.0,66.98,51.57
2016,8,30,7,15,0.0,92.0,3.0,15.5,92.0,83.86,65.78
2016,8,30,7,30,0.0,110.0,2.9,16.0,110.0,100.42,79.43
2016,8,30,7,45,302.0,109.5,2.85,17.0,247.0,449.98,372.4
2016,8,30,8,0,604.0,109.0,2.8,18.0,384.0,748.97,596.82
2016,8,30,8,15,729.5,90.0,2.75,18.5,459.5,842.61,658.43
2016,8,30,8,30,855.0,71.0,2.7,19.0,535.0,930.52,715.3
2016,8,30,8,45,873.0,72.5,2.65,19.5,582.0,949.18,723.3
2016,8,30,9,0,891.0,74.0,2.6,20.0,629.0,964.48,729.65
2016,8,30,9,15,903.5,76.0,2.6,20.5,670.5,971.5,730.98
2016,8,30,9,30,916.0,78.0,2.6,21.0,712.0,974.81,730.05
2016,8,30,9,45,924.5,79.5,2.65,21.5,747.5,969.92,724.33
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,961.25,716.35
2016,8,30,10,15,939.5,82.0,2.75,22.0,812.0,946.42,705.84
2016,8,30,10,30,946.0,83.0,2.8,22.0,841.0,927.88,693.0
2016,8,30,10,45,951.5,83.0,2.9,22.5,863.0,903.79,675.59
2016,8,30,11,0,957.0,83.0,3.0,23.0,885.0,876.2,655.89
2016,8,30,11,15,960.0,83.5,3.1,23.0,899.0,843.72,634.09
2016,8,30,11,30,963.0,84.0,3.2,23.0,913.0,808.07,609.99
2016,8,30,11,45,965.0,83.5,3.3,23.5,919.5,767.78,581.34
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,724.77,548.41
2016,8,30,12,15,966.5,82.5,3.45,24.0,924.5,677.65,512.55
2016,8,30,12,30,966.0,82.0,3.5,24.0,923.0,628.4,474.18
2016,8,30,12,45,961.0,84.0,3.6,24.0,912.5,576.89,433.14
2016,8,30,13,0,956.0,86.0,3.7,24.0,902.0,524.01,389.79
2016,8,30,13,15,952.5,85.0,3.7,24.0,884.5,468.33,342.89
2016,8,30,13,30,949.0,84.0,3.7,24.0,867.0,411.7,294.03
2016,8,30,13,45,944.5,82.5,3.75,24.0,842.5,353.69,243.25
2016,8,30,14,0,940.0,81.0,3.8,24.0,818.0,295.3,192.03
2016,8,30,14,15,932.5,80.0,3.75,23.5,786.0,236.55,142.4
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,178.21,97.62
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.5,119.69,62.85
2016,8,30,15,0,906.0,75.0,3.7,23.0,679.0,69.22,52.91
2016,8,30,15,15,893.0,73.5,3.65,22.5,635.5,68.19,52.34
2016,8,30,15,30,880.0,72.0,3.6,22.0,592.0,67.08,51.66
2016,8,30,15,45,863.0,69.0,3.6,21.5,544.5,64.8,50.0
2016,8,30,16,0,846.0,66.0,3.6,21.0,497.0,62.39,48.22
2016,8,30,16,15,821.5,63.5,3.55,20.5,446.0,60.11,46.53
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,51.27,39.12
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,48.81,37.18
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,46.32,35.15
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,42.44,31.81
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,38.55,28.3
2016,8,30,17,45,540.0,37.5,3.35,17.5,136.0,33.15,23.27
2016,8,30,18,0,454.0,31.0,3.3,17.0,87.0,27.79,17.95
2016,8,30,18,15,227.0,22.0,3.25,16.5,50.0,18.08,5.29
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,3.2,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
