Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,110.7,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,275.2,85.17
2016,8,31,6,15,413.0,28.0,3.1,13.5,79.5,406.61,323.64
2016,8,31,6,30,535.0,37.0,3.2,14.0,123.0,520.94,426.44
2016,8,31,6,45,603.0,43.0,3.3,14.5,173.5,602.06,494.7
2016,8,31,7,0,671.0,49.0,3.4,15.0,224.0,684.73,560.16
2016,8,31,7,15,715.0,53.5,3.4,15.5,277.5,744.8,604.68
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,804.13,646.47
2016,8,31,7,45,789.0,61.0,3.45,16.5,383.0,846.97,674.79
2016,8,31,8,0,819.0,64.0,3.5,17.0,435.0,877.31,693.32
2016,8,31,8,15,841.0,67.0,3.45,17.0,485.5,907.79,712.32
2016,8,31,8,30,863.0,70.0,3.4,17.0,536.0,935.38,728.99
2016,8,31,8,45,878.5,72.0,3.4,17.5,582.0,952.19,736.95
2016,8,31,9,0,894.0,74.0,3.4,18.0,628.0,965.59,742.65
2016,8,31,9,15,906.0,76.0,3.4,18.5,669.5,972.0,743.66
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,974.69,742.33
2016,8,31,9,45,922.5,81.5,3.4,19.5,746.0,968.22,734.96
2016,8,31,10,0,927.0,85.0,3.4,20.0,781.0,957.95,725.3
2016,8,31,10,15,934.0,86.5,3.4,20.0,810.0,944.0,714.72
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,926.32,701.77
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,902.29,683.61
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,874.78,663.2
2016,8,31,11,15,953.0,90.5,3.5,21.0,897.0,842.22,640.34
2016,8,31,11,30,956.0,91.0,3.5,21.0,911.0,806.53,615.29
2016,8,31,11,45,957.0,91.0,3.55,21.0,917.5,765.98,586.65
2016,8,31,12,0,958.0,91.0,3.6,21.0,924.0,722.79,553.87
2016,8,31,12,15,958.0,91.0,3.6,21.0,922.5,676.52,517.89
2016,8,31,12,30,958.0,91.0,3.6,21.0,921.0,628.08,479.4
2016,8,31,12,45,950.0,94.0,3.6,21.5,909.5,575.9,436.24
2016,8,31,13,0,942.0,97.0,3.6,22.0,898.0,522.62,391.25
2016,8,31,13,15,938.0,96.5,3.65,21.5,880.0,467.55,345.26
2016,8,31,13,30,934.0,96.0,3.7,21.0,862.0,411.6,297.16
2016,8,31,13,45,929.5,94.0,3.75,21.0,837.5,353.79,246.08
2016,8,31,14,0,925.0,92.0,3.8,21.0,813.0,295.64,194.66
2016,8,31,14,15,916.5,90.5,3.8,21.0,780.5,236.98,144.63
2016,8,31,14,30,908.0,89.0,3.8,21.0,748.0,178.87,99.98
2016,8,31,14,45,899.0,86.5,3.85,21.0,710.0,120.86,66.19
2016,8,31,15,0,890.0,84.0,3.9,21.0,672.0,74.56,57.9
2016,8,31,15,15,875.5,81.5,3.9,20.5,628.5,73.01,56.89
2016,8,31,15,30,861.0,79.0,3.9,20.0,585.0,71.34,55.75
2016,8,31,15,45,844.0,75.5,3.9,20.0,537.5,68.85,53.8
2016,8,31,16,0,827.0,72.0,3.9,20.0,490.0,66.21,51.72
2016,8,31,16,15,801.5,69.0,3.85,19.5,438.5,56.61,43.7
2016,8,31,16,30,776.0,66.0,3.8,19.0,387.0,54.83,42.4
2016,8,31,16,45,741.5,61.5,3.8,19.0,335.0,51.75,39.84
2016,8,31,17,0,707.0,57.0,3.8,19.0,283.0,48.6,37.16
2016,8,31,17,15,653.0,52.0,3.7,18.5,230.5,44.84,33.9
2016,8,31,17,30,599.0,47.0,3.6,18.0,178.0,41.08,30.49
2016,8,31,17,45,510.5,39.5,3.55,17.5,129.5,32.05,22.27
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,26.36,16.6
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.9,0.86
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.5,9.0,2.35,12.5,17.0,105.19,0.0
2016,9,1,6,0,277.0,18.0,2.4,13.0,34.0,261.83,51.3
2016,9,1,6,15,402.0,27.5,2.35,13.5,77.5,397.05,313.62
2016,9,1,6,30,527.0,37.0,2.3,14.0,121.0,513.61,417.96
2016,9,1,6,45,263.5,41.5,2.3,14.5,83.5,306.8,256.67
2016,9,1,7,0,0.0,46.0,2.3,15.0,46.0,38.04,26.8
2016,9,1,7,15,0.0,57.0,2.15,15.5,57.0,47.19,34.73
2016,9,1,7,30,0.0,68.0,2.0,16.0,68.0,56.37,42.38
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,70.87,54.35
2016,9,1,8,0,0.0,100.0,1.8,17.0,100.0,85.47,66.21
2016,9,1,8,15,0.0,110.5,1.75,17.0,110.5,94.63,73.53
2016,9,1,8,30,0.0,121.0,1.7,17.0,121.0,103.77,80.78
2016,9,1,8,45,0.0,136.0,1.65,17.5,136.0,117.15,91.26
2016,9,1,9,0,0.0,151.0,1.6,18.0,151.0,130.43,101.52
2016,9,1,9,15,1.5,162.0,1.65,18.0,163.0,141.28,110.02
2016,9,1,9,30,3.0,173.0,1.7,18.0,175.0,152.05,118.43
2016,9,1,9,45,7.0,200.0,1.75,18.5,205.0,179.81,140.12
2016,9,1,10,0,11.0,227.0,1.8,19.0,235.0,207.16,161.14
2016,9,1,10,15,14.5,252.0,1.9,19.0,263.5,231.68,180.04
2016,9,1,10,30,18.0,277.0,2.0,19.0,292.0,255.6,198.36
2016,9,1,10,45,18.0,281.5,2.1,19.5,296.5,257.42,199.09
2016,9,1,11,0,18.0,286.0,2.2,20.0,301.0,259.17,199.88
2016,9,1,11,15,258.0,309.5,2.35,20.0,530.0,494.48,382.57
2016,9,1,11,30,498.0,333.0,2.5,20.0,759.0,685.15,521.49
2016,9,1,11,45,508.5,325.5,2.65,20.5,763.5,656.2,498.25
2016,9,1,12,0,519.0,318.0,2.8,21.0,768.0,625.2,474.74
2016,9,1,12,15,519.0,317.5,2.8,21.0,766.5,591.32,448.86
2016,9,1,12,30,519.0,317.0,2.8,21.0,765.0,556.29,421.64
2016,9,1,12,45,733.5,208.0,2.85,21.0,833.5,548.26,414.37
2016,9,1,13,0,948.0,99.0,2.9,21.0,902.0,523.54,391.61
2016,9,1,13,15,944.0,98.5,2.85,20.5,884.5,468.03,345.03
2016,9,1,13,30,940.0,98.0,2.8,20.0,867.0,411.64,296.54
2016,9,1,13,45,935.5,96.0,2.75,20.0,841.5,353.38,245.13
2016,9,1,14,0,931.0,94.0,2.7,20.0,816.0,294.79,193.46
2016,9,1,14,15,922.5,92.5,2.75,20.0,784.0,235.7,143.41
2016,9,1,14,30,914.0,91.0,2.8,20.0,752.0,177.16,98.99
2016,9,1,14,45,903.5,89.0,2.85,20.0,713.0,118.94,66.21
2016,9,1,15,0,893.0,87.0,2.9,20.0,674.0,76.51,59.79
2016,9,1,15,15,878.0,85.0,2.9,19.5,630.0,75.29,59.08
2016,9,1,15,30,863.0,83.0,2.9,19.0,586.0,73.97,58.25
2016,9,1,15,45,841.0,80.5,2.95,19.0,537.0,63.71,49.62
2016,9,1,16,0,819.0,78.0,3.0,19.0,488.0,62.57,48.82
2016,9,1,16,15,791.5,74.5,3.0,18.5,436.5,60.6,47.38
2016,9,1,16,30,764.0,71.0,3.0,18.0,385.0,58.58,45.88
2016,9,1,16,45,721.0,67.5,3.0,17.5,331.0,56.37,44.17
2016,9,1,17,0,678.0,64.0,3.0,17.0,277.0,49.76,38.5
2016,9,1,17,15,620.0,58.0,3.0,16.5,224.5,45.72,34.97
2016,9,1,17,30,562.0,52.0,3.0,16.0,172.0,41.66,31.24
2016,9,1,17,45,460.0,43.5,3.0,15.5,123.5,35.29,25.25
2016,9,1,18,0,358.0,35.0,3.0,15.0,75.0,28.93,18.77
2016,9,1,18,15,179.0,17.5,2.95,14.5,37.5,14.21,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,5,45,83.0,9.5,2.15,11.5,14.0,66.46,0.0
2016,9,2,6,0,166.0,19.0,2.2,12.0,28.0,178.83,8.52
2016,9,2,6,15,288.0,31.5,2.2,12.5,67.5,313.31,248.45
2016,9,2,6,30,410.0,44.0,2.2,13.0,107.0,435.86,358.42
2016,9,2,6,45,484.0,52.5,2.2,13.5,155.5,520.51,429.47
2016,9,2,7,0,558.0,61.0,2.2,14.0,204.0,607.66,498.5
2016,9,2,7,15,608.0,67.0,2.1,14.5,255.5,671.63,545.71
2016,9,2,7,30,658.0,73.0,2.0,15.0,307.0,735.47,590.29
2016,9,2,7,45,693.0,78.0,1.9,16.0,358.0,783.21,619.88
2016,9,2,8,0,728.0,83.0,1.8,17.0,409.0,823.84,643.14
2016,9,2,8,15,753.0,87.0,1.75,17.5,458.0,857.34,662.29
2016,9,2,8,30,778.0,91.0,1.7,18.0,507.0,888.03,679.1
2016,9,2,8,45,797.0,94.0,1.65,18.5,552.5,908.6,688.76
2016,9,2,9,0,816.0,97.0,1.6,19.0,598.0,925.83,696.2
2016,9,2,9,15,830.5,99.5,1.65,19.5,639.0,934.62,699.39
2016,9,2,9,30,845.0,102.0,1.7,20.0,680.0,929.08,693.32
2016,9,2,9,45,688.0,178.5,1.75,20.5,665.5,868.37,650.76
2016,9,2,10,0,531.0,255.0,1.8,21.0,651.0,778.35,585.36
2016,9,2,10,15,722.5,173.0,1.85,21.5,733.5,855.93,640.37
2016,9,2,10,30,914.0,91.0,1.9,22.0,816.0,900.85,667.93
2016,9,2,10,45,714.0,201.0,1.95,22.5,777.0,826.16,615.42
2016,9,2,11,0,514.0,311.0,2.0,23.0,738.0,731.84,545.19
2016,9,2,11,15,720.5,203.5,2.05,23.0,812.5,772.12,577.42
2016,9,2,11,30,927.0,96.0,2.1,23.0,887.0,783.8,587.19
2016,9,2,11,45,928.0,96.5,2.2,23.5,893.0,744.54,558.71
2016,9,2,12,0,929.0,97.0,2.3,24.0,899.0,702.7,527.14
2016,9,2,12,15,928.5,97.0,2.35,24.0,897.0,657.12,492.89
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,609.49,456.18
2016,9,2,12,45,911.0,105.5,2.5,24.0,881.5,558.23,415.82
2016,9,2,13,0,894.0,114.0,2.6,24.0,868.0,506.53,373.96
2016,9,2,13,15,890.0,113.0,2.7,24.0,851.0,453.18,329.59
2016,9,2,13,30,886.0,112.0,2.8,24.0,834.0,399.06,283.38
2016,9,2,13,45,882.5,109.5,2.9,24.0,810.0,343.49,235.19
2016,9,2,14,0,879.0,107.0,3.0,24.0,786.0,287.57,186.71
2016,9,2,14,15,870.5,105.0,3.1,23.5,754.0,230.9,139.94
2016,9,2,14,30,862.0,103.0,3.2,23.0,722.0,174.84,98.63
2016,9,2,14,45,852.5,100.0,3.3,23.0,685.0,118.89,68.3
2016,9,2,15,0,843.0,97.0,3.4,23.0,648.0,71.48,54.86
2016,9,2,15,15,827.5,94.5,3.45,22.5,605.0,70.82,54.61
2016,9,2,15,30,812.0,92.0,3.5,22.0,562.0,70.13,54.31
2016,9,2,15,45,793.5,88.0,3.55,21.5,515.0,68.3,53.04
2016,9,2,16,0,775.0,84.0,3.6,21.0,468.0,66.38,51.69
2016,9,2,16,15,746.0,80.0,3.55,20.5,417.5,64.23,50.13
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,62.02,48.49
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.5,53.99,41.73
2016,9,2,17,0,639.0,66.0,3.5,19.0,264.0,51.03,39.29
2016,9,2,17,15,578.5,59.5,3.5,18.0,212.5,46.7,35.59
2016,9,2,17,30,518.0,53.0,3.5,17.0,161.0,42.34,31.66
2016,9,2,17,45,419.0,43.5,3.5,16.5,114.5,35.23,25.02
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,28.07,17.74
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.84,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,11.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,2.8,12.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,21.5,2.8,12.5,21.5,17.74,8.58
2016,9,3,6,30,0.0,35.0,2.8,13.0,35.0,28.94,18.79
2016,9,3,6,45,0.0,51.0,2.85,13.5,51.0,44.44,32.34
2016,9,3,7,0,0.0,67.0,2.9,14.0,67.0,59.52,45.39
2016,9,3,7,15,0.0,84.0,2.8,14.0,84.0,75.41,59.01
2016,9,3,7,30,0.0,101.0,2.7,14.0,101.0,91.03,72.15
2016,9,3,7,45,40.0,142.5,2.6,14.5,160.0,187.13,153.79
2016,9,3,8,0,80.0,184.0,2.5,15.0,219.0,272.78,223.99
2016,9,3,8,15,74.0,204.0,2.4,15.5,239.5,285.56,232.34
2016,9,3,8,30,68.0,224.0,2.3,16.0,260.0,297.74,240.3
2016,9,3,8,45,180.0,243.0,2.2,16.5,350.5,442.1,354.86
2016,9,3,9,0,292.0,262.0,2.1,17.0,441.0,585.9,462.45
2016,9,3,9,15,254.5,289.0,2.1,17.5,452.5,572.32,447.8
2016,9,3,9,30,217.0,316.0,2.1,18.0,464.0,537.35,419.08
2016,9,3,9,45,251.0,328.0,2.1,18.5,508.0,590.94,457.13
2016,9,3,10,0,285.0,340.0,2.1,19.0,552.0,622.35,478.17
2016,9,3,10,15,364.5,325.5,2.2,19.0,607.0,664.44,509.63
2016,9,3,10,30,444.0,311.0,2.3,19.0,662.0,717.07,547.64
2016,9,3,10,45,440.0,322.5,2.45,19.0,678.0,703.38,537.08
2016,9,3,11,0,436.0,334.0,2.6,19.0,694.0,687.58,525.47
2016,9,3,11,15,448.0,329.5,2.75,19.0,705.5,668.3,511.77
2016,9,3,11,30,460.0,325.0,2.9,19.0,717.0,646.7,496.17
2016,9,3,11,45,412.5,351.0,3.05,19.5,704.0,606.53,464.72
2016,9,3,12,0,365.0,377.0,3.2,20.0,691.0,564.53,431.96
2016,9,3,12,15,354.0,385.5,3.3,19.5,689.5,538.34,412.53
2016,9,3,12,30,343.0,394.0,3.4,19.0,688.0,511.87,392.47
2016,9,3,12,45,428.5,356.5,3.5,19.0,719.5,499.16,381.84
2016,9,3,13,0,514.0,319.0,3.6,19.0,751.0,479.01,364.15
2016,9,3,13,15,527.0,305.5,3.6,19.0,740.5,437.86,329.75
2016,9,3,13,30,540.0,292.0,3.6,19.0,730.0,395.28,293.45
2016,9,3,13,45,554.5,271.5,3.65,19.0,709.0,347.18,252.26
2016,9,3,14,0,569.0,251.0,3.7,19.0,688.0,297.87,209.89
2016,9,3,14,15,437.0,285.0,3.7,18.5,612.5,255.43,180.48
2016,9,3,14,30,305.0,319.0,3.7,18.0,537.0,235.42,171.89
2016,9,3,14,45,324.5,295.5,3.7,18.0,516.5,197.8,147.22
2016,9,3,15,0,344.0,272.0,3.7,18.0,496.0,170.52,139.77
2016,9,3,15,15,323.5,256.0,3.75,17.5,455.0,163.09,134.22
2016,9,3,15,30,303.0,240.0,3.8,17.0,414.0,155.31,128.3
2016,9,3,15,45,249.5,224.5,3.85,17.0,360.0,146.94,121.6
2016,9,3,16,0,196.0,209.0,3.9,17.0,306.0,144.36,119.82
2016,9,3,16,15,244.0,180.0,3.95,16.5,287.0,122.84,101.9
2016,9,3,16,30,292.0,151.0,4.0,16.0,268.0,106.41,88.16
2016,9,3,16,45,267.0,134.0,4.05,15.5,229.5,95.75,79.23
2016,9,3,17,0,242.0,117.0,4.1,15.0,191.0,84.71,69.74
2016,9,3,17,15,371.0,86.5,4.0,14.5,174.5,63.87,51.33
2016,9,3,17,30,500.0,56.0,3.9,14.0,158.0,44.89,34.28
2016,9,3,17,45,386.0,46.0,3.85,13.5,111.0,37.42,27.2
2016,9,3,18,0,272.0,36.0,3.8,13.0,64.0,27.95,17.61
2016,9,3,18,15,136.0,18.0,3.75,12.5,32.0,14.05,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.0,2.75,10.5,10.5,35.02,0.0
2016,9,4,6,0,78.0,18.0,2.8,11.0,21.0,95.81,0.0
2016,9,4,6,15,186.0,35.5,2.8,11.5,59.0,239.3,187.39
2016,9,4,6,30,294.0,53.0,2.8,12.0,97.0,351.64,292.12
2016,9,4,6,45,376.5,66.0,2.8,12.5,145.5,442.48,370.58
2016,9,4,7,0,459.0,79.0,2.8,13.0,194.0,537.58,448.19
2016,9,4,7,15,399.5,99.5,2.65,13.5,216.5,519.28,432.65
2016,9,4,7,30,340.0,120.0,2.5,14.0,239.0,495.88,411.17
2016,9,4,7,45,504.5,113.5,2.45,14.5,321.0,641.67,524.05
2016,9,4,8,0,669.0,107.0,2.4,15.0,403.0,802.31,639.23
2016,9,4,8,15,698.0,112.0,2.3,15.5,452.5,839.56,660.44
2016,9,4,8,30,727.0,117.0,2.2,16.0,502.0,874.14,680.27
2016,9,4,8,45,757.0,118.0,2.1,16.5,550.0,901.78,694.81
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,920.04,702.72
2016,9,4,9,15,803.0,122.0,1.95,17.0,639.5,930.54,707.29
2016,9,4,9,30,819.0,125.0,1.9,17.0,681.0,937.34,709.55
2016,9,4,9,45,858.5,113.5,1.9,17.5,723.5,946.13,712.56
2016,9,4,10,0,898.0,102.0,1.9,18.0,766.0,940.72,706.22
2016,9,4,10,15,905.5,103.5,1.95,18.5,795.0,926.87,695.15
2016,9,4,10,30,913.0,105.0,2.0,19.0,824.0,909.35,681.87
2016,9,4,10,45,918.0,106.5,2.05,19.5,845.5,886.09,664.87
2016,9,4,11,0,923.0,108.0,2.1,20.0,867.0,859.38,645.66
2016,9,4,11,15,926.0,108.5,2.2,20.0,881.0,826.84,624.13
2016,9,4,11,30,929.0,109.0,2.3,20.0,895.0,791.25,600.35
2016,9,4,11,45,930.0,109.5,2.4,20.5,901.0,751.37,570.72
2016,9,4,12,0,931.0,110.0,2.5,21.0,907.0,708.9,538.18
2016,9,4,12,15,930.5,110.0,2.6,21.0,905.0,662.72,503.16
2016,9,4,12,30,930.0,110.0,2.7,21.0,903.0,614.5,465.57
2016,9,4,12,45,932.5,106.5,2.8,21.0,894.0,563.23,424.53
2016,9,4,13,0,935.0,103.0,2.9,21.0,885.0,510.14,380.72
2016,9,4,13,15,931.0,102.0,2.95,21.0,867.0,454.67,333.63
2016,9,4,13,30,927.0,101.0,3.0,21.0,849.0,398.37,284.67
2016,9,4,13,45,920.0,100.5,3.1,21.0,823.5,340.94,234.18
2016,9,4,14,0,913.0,100.0,3.2,21.0,798.0,283.45,183.86
2016,9,4,14,15,904.0,98.5,3.2,21.0,765.5,225.09,135.23
2016,9,4,14,30,895.0,97.0,3.2,21.0,733.0,167.37,93.23
2016,9,4,14,45,882.5,95.5,3.25,21.0,694.0,110.3,64.73
2016,9,4,15,0,870.0,94.0,3.3,21.0,655.0,80.5,62.99
2016,9,4,15,15,854.0,91.5,3.3,20.5,611.0,69.6,54.06
2016,9,4,15,30,838.0,89.0,3.3,20.0,567.0,68.79,53.65
2016,9,4,15,45,816.0,86.0,3.3,20.0,518.0,67.5,52.72
2016,9,4,16,0,794.0,83.0,3.3,20.0,469.0,66.17,51.77
2016,9,4,16,15,764.5,79.0,3.35,19.5,417.5,63.96,50.14
2016,9,4,16,30,735.0,75.0,3.4,19.0,366.0,61.69,48.44
2016,9,4,16,45,689.5,70.5,3.5,18.5,312.5,53.96,41.9
2016,9,4,17,0,644.0,66.0,3.6,18.0,259.0,51.31,39.7
2016,9,4,17,15,580.5,59.0,3.6,17.0,207.0,46.57,35.59
2016,9,4,17,30,517.0,52.0,3.6,16.0,155.0,41.78,31.23
2016,9,4,17,45,407.0,42.0,3.6,15.0,108.0,34.18,24.13
2016,9,4,18,0,297.0,32.0,3.6,14.0,61.0,26.53,15.99
2016,9,4,18,15,148.5,16.0,3.45,13.5,30.5,13.14,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.05,10.5,12.0,61.15,0.0
2016,9,5,6,0,154.0,17.0,1.0,11.0,24.0,162.92,0.0
2016,9,5,6,15,283.0,29.5,1.0,11.5,63.5,306.29,236.34
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,433.31,352.52
2016,9,5,6,45,492.5,50.5,1.0,12.5,152.0,522.93,426.42
2016,9,5,7,0,573.0,59.0,1.0,13.0,201.0,615.43,498.02
2016,9,5,7,15,624.5,65.5,0.9,13.5,253.5,681.38,544.77
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,747.2,588.56
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,789.94,613.38
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,837.56,640.5
2016,9,5,8,15,776.5,83.5,0.65,16.5,460.0,870.78,657.99
2016,9,5,8,30,802.0,87.0,0.6,17.0,510.0,901.12,673.24
2016,9,5,8,45,822.0,89.5,0.6,18.0,556.5,921.76,681.65
2016,9,5,9,0,842.0,92.0,0.6,19.0,603.0,938.99,687.93
2016,9,5,9,15,856.5,94.5,0.65,19.5,644.5,936.79,684.25
2016,9,5,9,30,871.0,97.0,0.7,20.0,686.0,941.72,685.58
2016,9,5,9,45,888.5,95.0,0.8,20.5,723.0,940.63,684.1
2016,9,5,10,0,906.0,93.0,0.9,21.0,760.0,935.78,680.39
2016,9,5,10,15,913.5,94.5,1.05,21.5,789.0,921.91,671.87
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,904.35,660.93
2016,9,5,10,45,925.5,97.0,1.35,22.5,839.5,880.11,645.5
2016,9,5,11,0,930.0,98.0,1.5,23.0,861.0,852.46,627.66
2016,9,5,11,15,933.0,99.0,1.65,23.0,875.5,820.34,607.8
2016,9,5,11,30,936.0,100.0,1.8,23.0,890.0,785.12,585.5
2016,9,5,11,45,936.0,101.0,1.95,23.5,895.5,744.86,556.86
2016,9,5,12,0,936.0,102.0,2.1,24.0,901.0,702.07,525.08
2016,9,5,12,15,935.5,102.0,2.2,24.0,899.0,655.78,490.62
2016,9,5,12,30,935.0,102.0,2.3,24.0,897.0,607.44,453.56
2016,9,5,12,45,919.5,109.5,2.4,24.0,883.0,555.56,412.65
2016,9,5,13,0,904.0,117.0,2.5,24.0,869.0,503.15,370.12
2016,9,5,13,15,899.5,116.0,2.55,24.0,851.0,448.8,324.73
2016,9,5,13,30,895.0,115.0,2.6,24.0,833.0,393.74,277.61
2016,9,5,13,45,887.5,114.0,2.7,24.0,807.5,337.31,228.87
2016,9,5,14,0,880.0,113.0,2.8,24.0,782.0,280.93,180.46
2016,9,5,14,15,870.0,111.0,2.8,23.5,749.5,223.74,134.11
2016,9,5,14,30,860.0,109.0,2.8,23.0,717.0,158.4,87.33
2016,9,5,14,45,847.5,106.5,2.85,23.0,678.0,101.78,59.98
2016,9,5,15,0,835.0,104.0,2.9,23.0,639.0,76.32,58.98
2016,9,5,15,15,818.0,101.0,2.85,22.5,595.5,75.45,58.56
2016,9,5,15,30,801.0,98.0,2.8,22.0,552.0,74.54,58.1
2016,9,5,15,45,780.5,93.5,2.8,22.0,504.0,72.46,56.52
2016,9,5,16,0,760.0,89.0,2.8,22.0,456.0,70.27,54.86
2016,9,5,16,15,729.5,84.5,2.7,21.5,405.0,62.15,48.19
2016,9,5,16,30,699.0,80.0,2.6,21.0,354.0,59.9,46.5
2016,9,5,16,45,659.0,74.0,2.55,20.5,302.0,56.38,43.66
2016,9,5,17,0,619.0,68.0,2.5,20.0,250.0,52.78,40.64
2016,9,5,17,15,554.5,60.0,2.45,19.0,199.0,47.32,35.93
2016,9,5,17,30,490.0,52.0,2.4,18.0,148.0,41.77,30.92
2016,9,5,17,45,387.5,41.0,2.35,17.0,102.5,33.38,23.16
2016,9,5,18,0,285.0,30.0,2.3,16.0,57.0,24.84,14.04
2016,9,5,18,15,142.5,15.0,2.3,15.5,28.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.4,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,133.85,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,313.6,237.79
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,441.98,355.13
2016,9,6,6,45,507.5,47.5,0.55,14.0,150.5,530.69,425.98
2016,9,6,7,0,587.0,56.0,0.5,15.0,200.0,622.45,493.98
2016,9,6,7,15,638.0,61.5,0.5,15.5,252.0,686.62,539.22
2016,9,6,7,30,689.0,67.0,0.5,16.0,304.0,744.77,577.93
2016,9,6,7,45,724.5,71.5,0.5,17.0,356.0,793.08,606.93
2016,9,6,8,0,760.0,76.0,0.5,18.0,408.0,839.4,633.39
2016,9,6,8,15,785.0,79.5,0.55,18.5,458.0,872.1,652.12
2016,9,6,8,30,810.0,83.0,0.6,19.0,508.0,901.91,668.84
2016,9,6,8,45,828.0,86.0,0.7,20.0,554.0,921.2,678.34
2016,9,6,9,0,846.0,89.0,0.8,21.0,600.0,926.47,678.93
2016,9,6,9,15,860.5,91.0,0.8,22.0,641.0,934.38,679.57
2016,9,6,9,30,875.0,93.0,0.8,23.0,682.0,938.67,678.0
2016,9,6,9,45,882.5,96.5,0.8,24.0,717.0,934.41,671.25
2016,9,6,10,0,890.0,100.0,0.8,25.0,752.0,926.42,662.48
2016,9,6,10,15,898.0,101.5,0.85,25.0,781.0,913.02,654.02
2016,9,6,10,30,906.0,103.0,0.9,25.0,810.0,895.95,643.39
2016,9,6,10,45,911.5,103.5,1.0,25.5,831.5,872.16,628.12
2016,9,6,11,0,917.0,104.0,1.1,26.0,853.0,844.97,610.63
2016,9,6,11,15,920.0,105.0,1.25,26.0,867.0,813.02,591.7
2016,9,6,11,30,923.0,106.0,1.4,26.0,881.0,778.02,570.35
2016,9,6,11,45,924.5,106.0,1.6,26.5,887.0,738.19,542.94
2016,9,6,12,0,926.0,106.0,1.8,27.0,893.0,695.78,512.54
2016,9,6,12,15,925.5,106.0,1.9,27.0,891.0,649.77,478.91
2016,9,6,12,30,925.0,106.0,2.0,27.0,889.0,601.73,442.71
2016,9,6,12,45,918.5,108.0,2.15,27.0,877.5,550.42,403.1
2016,9,6,13,0,912.0,110.0,2.3,27.0,866.0,498.0,361.24
2016,9,6,13,15,907.5,109.5,2.35,27.0,848.5,443.68,316.33
2016,9,6,13,30,903.0,109.0,2.4,27.0,831.0,388.6,269.69
2016,9,6,13,45,898.0,107.0,2.5,27.0,805.5,331.81,221.16
2016,9,6,14,0,893.0,105.0,2.6,27.0,780.0,274.8,172.79
2016,9,6,14,15,884.0,103.5,2.6,26.5,747.5,217.46,127.06
2016,9,6,14,30,875.0,102.0,2.6,26.0,715.0,160.77,88.22
2016,9,6,14,45,864.0,99.0,2.6,26.0,677.0,103.92,62.66
2016,9,6,15,0,853.0,96.0,2.6,26.0,639.0,71.63,54.37
2016,9,6,15,15,836.5,93.5,2.55,25.5,595.0,70.9,54.06
2016,9,6,15,30,820.0,91.0,2.5,25.0,551.0,70.14,53.7
2016,9,6,15,45,800.0,87.0,2.5,25.0,503.0,68.23,52.28
2016,9,6,16,0,780.0,83.0,2.5,25.0,455.0,66.23,50.77
2016,9,6,16,15,749.5,78.5,2.45,24.5,403.5,63.63,48.86
2016,9,6,16,30,719.0,74.0,2.4,24.0,352.0,60.97,46.84
2016,9,6,16,45,678.5,68.5,2.35,23.5,300.0,52.6,39.86
2016,9,6,17,0,638.0,63.0,2.3,23.0,248.0,49.19,37.03
2016,9,6,17,15,573.0,55.5,2.15,22.0,196.5,43.96,32.55
2016,9,6,17,30,508.0,48.0,2.0,21.0,145.0,38.66,27.79
2016,9,6,17,45,404.5,37.5,1.9,20.0,99.5,30.56,20.36
2016,9,6,18,0,301.0,27.0,1.8,19.0,54.0,22.33,11.3
2016,9,6,18,15,150.5,13.5,1.75,18.5,27.0,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.1,15.0,20.0,125.44,0.0
2016,9,7,6,15,284.5,27.0,1.15,15.5,59.0,304.12,225.98
2016,9,7,6,30,414.0,40.0,1.2,16.0,98.0,431.3,345.59
2016,9,7,6,45,493.5,49.0,1.3,17.0,147.5,520.28,418.65
2016,9,7,7,0,573.0,58.0,1.4,18.0,197.0,612.22,489.44
2016,9,7,7,15,624.5,64.0,1.45,18.5,249.0,677.17,537.05
2016,9,7,7,30,676.0,70.0,1.5,19.0,301.0,741.97,582.26
2016,9,7,7,45,711.5,75.0,1.55,20.0,353.0,784.03,608.34
2016,9,7,8,0,747.0,80.0,1.6,21.0,405.0,830.73,636.76
2016,9,7,8,15,773.0,84.0,1.55,21.5,454.5,864.79,655.7
2016,9,7,8,30,799.0,88.0,1.5,22.0,504.0,895.96,672.3
2016,9,7,8,45,817.5,91.0,1.45,23.0,550.0,915.53,679.61
2016,9,7,9,0,836.0,94.0,1.4,24.0,596.0,931.68,684.68
2016,9,7,9,15,850.0,96.5,1.3,24.5,637.0,939.33,684.86
2016,9,7,9,30,864.0,99.0,1.2,25.0,678.0,932.97,676.23
2016,9,7,9,45,875.5,100.5,1.15,26.0,713.5,930.03,669.61
2016,9,7,10,0,887.0,102.0,1.1,27.0,749.0,923.38,660.81
2016,9,7,10,15,894.5,103.5,1.0,27.5,778.0,909.43,648.14
2016,9,7,10,30,902.0,105.0,0.9,28.0,807.0,891.84,633.47
2016,9,7,10,45,907.5,106.0,0.85,28.5,828.5,868.5,616.24
2016,9,7,11,0,913.0,107.0,0.8,29.0,850.0,841.74,597.1
2016,9,7,11,15,916.0,107.5,0.85,29.5,863.5,809.29,576.02
2016,9,7,11,30,919.0,108.0,0.9,30.0,877.0,773.82,552.96
2016,9,7,11,45,920.5,108.0,1.0,30.5,883.0,734.01,525.65
2016,9,7,12,0,922.0,108.0,1.1,31.0,889.0,691.63,495.86
2016,9,7,12,15,921.5,108.0,1.25,31.0,887.0,645.68,464.05
2016,9,7,12,30,921.0,108.0,1.4,31.0,885.0,597.7,429.49
2016,9,7,12,45,898.5,119.0,1.55,31.0,869.0,545.48,390.5
2016,9,7,13,0,876.0,130.0,1.7,31.0,853.0,493.26,350.14
2016,9,7,13,15,871.0,129.0,1.8,31.0,834.5,439.84,307.34
2016,9,7,13,30,866.0,128.0,1.9,31.0,816.0,385.82,262.88
2016,9,7,13,45,857.5,127.0,2.0,31.0,790.0,325.07,212.92
2016,9,7,14,0,849.0,126.0,2.1,31.0,764.0,268.83,166.58
2016,9,7,14,15,838.5,123.5,2.15,30.5,731.5,211.79,122.43
2016,9,7,14,30,828.0,121.0,2.2,30.0,699.0,155.78,85.3
2016,9,7,14,45,813.0,119.0,2.3,30.0,660.0,101.17,62.28
2016,9,7,15,0,798.0,117.0,2.4,30.0,621.0,84.67,64.11
2016,9,7,15,15,779.0,113.5,2.4,29.5,577.0,83.74,63.69
2016,9,7,15,30,760.0,110.0,2.4,29.0,533.0,75.43,57.17
2016,9,7,15,45,733.5,106.0,2.45,28.5,484.5,74.13,56.41
2016,9,7,16,0,707.0,102.0,2.5,28.0,436.0,72.79,55.62
2016,9,7,16,15,672.5,96.5,2.45,27.0,385.0,70.24,53.91
2016,9,7,16,30,638.0,91.0,2.4,26.0,334.0,67.63,52.09
2016,9,7,16,45,588.5,84.0,2.4,25.5,282.5,63.65,48.93
2016,9,7,17,0,539.0,77.0,2.4,25.0,231.0,59.6,45.59
2016,9,7,17,15,468.5,67.0,2.2,24.0,181.0,52.84,39.83
2016,9,7,17,30,398.0,57.0,2.0,23.0,131.0,45.93,33.69
2016,9,7,17,45,292.0,43.0,1.85,22.0,88.0,33.14,22.24
2016,9,7,18,0,186.0,29.0,1.7,21.0,45.0,22.49,10.52
2016,9,7,18,15,93.0,14.5,1.6,20.5,22.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,68.1,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,233.56,171.97
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,348.16,283.65
2016,9,8,6,45,388.0,57.5,1.45,14.5,135.5,441.31,362.49
2016,9,8,7,0,472.0,69.0,1.5,15.0,183.0,537.76,439.61
2016,9,8,7,15,236.5,91.0,1.5,15.5,148.0,339.7,281.63
2016,9,8,7,30,1.0,113.0,1.5,16.0,113.0,107.19,84.64
2016,9,8,7,45,3.0,128.0,1.5,16.5,129.0,121.55,96.73
2016,9,8,8,0,5.0,143.0,1.5,17.0,145.0,136.06,108.23
2016,9,8,8,15,12.5,166.0,1.5,17.5,172.5,164.56,131.15
2016,9,8,8,30,20.0,189.0,1.5,18.0,200.0,192.78,153.36
2016,9,8,8,45,37.0,219.5,1.55,18.5,241.5,256.86,203.82
2016,9,8,9,0,54.0,250.0,1.6,19.0,283.0,302.66,238.74
2016,9,8,9,15,59.0,271.0,1.6,19.5,309.0,324.99,254.61
2016,9,8,9,30,64.0,292.0,1.6,20.0,335.0,346.51,269.76
2016,9,8,9,45,115.0,319.5,1.65,20.5,401.5,434.85,336.05
2016,9,8,10,0,166.0,347.0,1.7,21.0,468.0,500.82,383.8
2016,9,8,10,15,175.5,361.5,1.75,21.0,494.0,513.03,391.72
2016,9,8,10,30,185.0,376.0,1.8,21.0,520.0,523.6,398.81
2016,9,8,10,45,317.0,348.5,1.85,21.5,602.5,606.57,459.87
2016,9,8,11,0,449.0,321.0,1.9,22.0,685.0,678.26,510.51
2016,9,8,11,15,279.5,363.5,1.95,22.0,591.5,553.32,417.91
2016,9,8,11,30,110.0,406.0,2.0,22.0,498.0,432.6,327.51
2016,9,8,11,45,112.0,407.5,2.05,22.5,501.5,424.34,321.2
2016,9,8,12,0,114.0,409.0,2.1,23.0,505.0,419.56,316.78
2016,9,8,12,15,490.5,272.0,2.15,23.0,683.5,524.02,396.26
2016,9,8,12,30,867.0,135.0,2.2,23.0,862.0,586.08,439.55
2016,9,8,12,45,863.0,135.0,2.25,23.0,851.5,536.58,399.36
2016,9,8,13,0,859.0,135.0,2.3,23.0,841.0,484.51,356.82
2016,9,8,13,15,511.5,261.0,2.3,23.0,679.0,389.51,286.31
2016,9,8,13,30,164.0,387.0,2.3,23.0,517.0,334.72,249.88
2016,9,8,13,45,163.5,373.5,2.35,23.0,499.5,308.44,229.38
2016,9,8,14,0,163.0,360.0,2.4,23.0,482.0,282.52,209.13
2016,9,8,14,15,189.0,341.5,2.4,22.5,477.0,258.24,189.88
2016,9,8,14,30,215.0,323.0,2.4,22.0,472.0,231.38,170.26
2016,9,8,14,45,299.5,286.5,2.45,22.0,481.5,183.13,137.51
2016,9,8,15,0,384.0,250.0,2.5,22.0,491.0,160.48,129.34
2016,9,8,15,15,571.5,178.5,2.5,21.5,508.5,115.35,92.39
2016,9,8,15,30,759.0,107.0,2.5,21.0,526.0,80.81,63.7
2016,9,8,15,45,738.0,101.5,2.55,21.0,479.0,71.39,55.9
2016,9,8,16,0,717.0,96.0,2.6,21.0,432.0,68.96,54.02
2016,9,8,16,15,683.0,91.0,2.55,20.5,381.0,66.61,52.29
2016,9,8,16,30,649.0,86.0,2.5,20.0,330.0,64.2,50.47
2016,9,8,16,45,606.0,78.0,2.5,19.5,279.0,59.36,46.46
2016,9,8,17,0,563.0,70.0,2.5,19.0,228.0,54.35,42.17
2016,9,8,17,15,493.5,61.0,2.45,18.0,178.0,48.19,36.77
2016,9,8,17,30,424.0,52.0,2.4,17.0,128.0,41.92,31.03
2016,9,8,17,45,320.0,39.0,2.35,16.5,85.5,31.85,21.6
2016,9,8,18,0,216.0,26.0,2.3,16.0,43.0,21.53,9.04
2016,9,8,18,15,108.0,13.0,2.35,15.5,21.5,11.1,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.5,12.0,17.0,87.68,0.0
2016,9,9,6,15,236.0,27.0,1.5,12.5,54.0,264.26,191.95
2016,9,9,6,30,367.0,41.0,1.5,13.0,91.0,393.28,319.94
2016,9,9,6,45,453.0,50.5,1.5,13.5,139.0,486.88,399.06
2016,9,9,7,0,539.0,60.0,1.5,14.0,187.0,583.69,475.89
2016,9,9,7,15,402.0,92.0,1.4,14.5,200.0,508.46,417.22
2016,9,9,7,30,265.0,124.0,1.3,15.0,213.0,411.03,337.97
2016,9,9,7,45,495.5,103.0,1.2,15.5,303.5,614.85,495.76
2016,9,9,8,0,726.0,82.0,1.1,16.0,394.0,810.38,630.88
2016,9,9,8,15,375.0,137.0,1.05,16.5,299.5,547.83,434.88
2016,9,9,8,30,24.0,192.0,1.0,17.0,205.0,200.0,157.97
2016,9,9,8,45,424.0,143.5,0.95,18.0,395.0,595.97,471.24
2016,9,9,9,0,824.0,95.0,0.9,19.0,585.0,917.32,685.19
2016,9,9,9,15,839.0,97.5,0.9,19.5,626.5,925.73,682.93
2016,9,9,9,30,854.0,100.0,0.9,20.0,668.0,920.18,676.34
2016,9,9,9,45,694.5,172.0,0.95,20.5,650.0,853.84,631.37
2016,9,9,10,0,535.0,244.0,1.0,21.0,632.0,759.5,564.97
2016,9,9,10,15,713.5,175.5,1.05,21.5,713.5,835.42,618.27
2016,9,9,10,30,892.0,107.0,1.1,22.0,795.0,879.8,645.07
2016,9,9,10,45,899.5,107.0,1.2,22.5,817.0,857.13,629.19
2016,9,9,11,0,907.0,107.0,1.3,23.0,839.0,831.02,611.8
2016,9,9,11,15,910.5,107.5,1.4,23.5,853.0,798.96,590.38
2016,9,9,11,30,914.0,108.0,1.5,24.0,867.0,763.87,566.46
2016,9,9,11,45,917.0,107.5,1.65,24.5,873.0,724.66,538.27
2016,9,9,12,0,920.0,107.0,1.8,25.0,879.0,682.81,507.38
2016,9,9,12,15,919.5,107.0,1.9,25.0,877.0,636.81,473.23
2016,9,9,12,30,919.0,107.0,2.0,25.0,875.0,588.81,436.5
2016,9,9,12,45,902.5,114.5,2.1,25.0,860.5,537.0,395.73
2016,9,9,13,0,886.0,122.0,2.2,25.0,846.0,484.82,353.45
2016,9,9,13,15,881.0,121.0,2.25,25.0,827.5,430.94,308.48
2016,9,9,13,30,876.0,120.0,2.3,25.0,809.0,376.42,261.95
2016,9,9,13,45,870.5,117.5,2.4,25.0,784.0,320.35,213.81
2016,9,9,14,0,865.0,115.0,2.5,25.0,759.0,264.18,166.24
2016,9,9,14,15,855.0,113.0,2.55,24.5,726.0,199.76,115.78
2016,9,9,14,30,845.0,111.0,2.6,24.0,693.0,143.29,78.78
2016,9,9,14,45,832.5,108.0,2.65,24.0,654.5,87.26,57.56
2016,9,9,15,0,820.0,105.0,2.7,24.0,616.0,77.43,59.76
2016,9,9,15,15,802.0,102.0,2.7,23.5,571.5,76.56,59.34
2016,9,9,15,30,784.0,99.0,2.7,23.0,527.0,75.66,58.89
2016,9,9,15,45,760.5,94.5,2.75,22.5,479.0,73.55,57.42
2016,9,9,16,0,737.0,90.0,2.8,22.0,431.0,65.28,50.67
2016,9,9,16,15,703.0,85.0,2.85,21.0,380.0,62.74,48.87
2016,9,9,16,30,669.0,80.0,2.9,20.0,329.0,60.14,46.96
2016,9,9,16,45,621.5,74.0,2.95,19.5,277.0,56.59,44.05
2016,9,9,17,0,574.0,68.0,3.0,19.0,225.0,53.0,40.99
2016,9,9,17,15,501.5,59.0,2.95,18.0,175.0,46.75,35.49
2016,9,9,17,30,429.0,50.0,2.9,17.0,125.0,40.4,29.64
2016,9,9,17,45,314.0,37.5,2.9,16.0,82.5,30.67,20.5
2016,9,9,18,0,199.0,25.0,2.9,15.0,40.0,19.5,6.29
2016,9,9,18,15,99.5,12.5,2.8,14.5,20.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,52.46,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,215.92,153.09
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,335.99,276.32
