Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,424.65,353.72
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,523.55,434.97
2016,9,10,7,15,229.5,82.5,2.25,13.5,136.5,320.52,269.8
2016,9,10,7,30,0.0,97.0,2.2,14.0,97.0,87.93,69.25
2016,9,10,7,45,24.0,132.5,2.2,15.0,143.0,161.17,131.39
2016,9,10,8,0,48.0,168.0,2.2,16.0,189.0,223.41,182.14
2016,9,10,8,15,60.5,192.0,2.1,16.5,221.5,258.93,209.92
2016,9,10,8,30,73.0,216.0,2.0,17.0,254.0,293.79,236.62
2016,9,10,8,45,415.0,166.0,1.95,17.5,409.5,613.54,489.22
2016,9,10,9,0,757.0,116.0,1.9,18.0,565.0,882.4,677.31
2016,9,10,9,15,773.5,119.5,1.9,18.5,605.5,887.49,674.82
2016,9,10,9,30,790.0,123.0,1.9,19.0,646.0,894.92,676.95
2016,9,10,9,45,802.0,125.5,1.95,19.5,680.5,893.4,673.69
2016,9,10,10,0,814.0,128.0,2.0,20.0,715.0,888.2,668.19
2016,9,10,10,15,823.0,130.0,2.05,20.5,743.5,876.12,658.25
2016,9,10,10,30,832.0,132.0,2.1,21.0,772.0,860.44,646.09
2016,9,10,10,45,838.0,133.5,2.2,21.5,793.0,838.2,630.05
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,812.63,611.81
2016,9,10,11,15,848.0,136.0,2.35,22.0,827.5,781.81,590.59
2016,9,10,11,30,852.0,137.0,2.4,22.0,841.0,748.0,565.88
2016,9,10,11,45,853.0,137.5,2.45,22.0,846.5,708.89,536.92
2016,9,10,12,0,854.0,138.0,2.5,22.0,852.0,667.36,505.6
2016,9,10,12,15,853.5,137.5,2.55,22.0,849.0,621.89,470.65
2016,9,10,12,30,853.0,137.0,2.6,22.0,846.0,574.59,433.37
2016,9,10,12,45,846.0,139.0,2.65,22.5,834.5,524.51,392.18
2016,9,10,13,0,839.0,141.0,2.7,23.0,823.0,473.58,349.34
2016,9,10,13,15,833.5,139.5,2.7,22.5,804.5,419.97,304.64
2016,9,10,13,30,828.0,138.0,2.7,22.0,786.0,365.97,258.51
2016,9,10,13,45,820.5,136.0,2.75,22.0,760.5,310.92,210.74
2016,9,10,14,0,813.0,134.0,2.8,22.0,735.0,256.16,164.03
2016,9,10,14,15,802.0,131.5,2.8,22.0,702.5,201.05,120.43
2016,9,10,14,30,791.0,129.0,2.8,22.0,670.0,147.09,85.32
2016,9,10,14,45,777.0,125.5,2.85,22.0,632.0,93.74,73.76
2016,9,10,15,0,763.0,122.0,2.9,22.0,594.0,88.18,69.34
2016,9,10,15,15,743.0,118.0,2.9,21.5,550.0,79.11,62.01
2016,9,10,15,30,723.0,114.0,2.9,21.0,506.0,78.08,61.46
2016,9,10,15,45,697.5,109.0,2.9,20.5,459.0,76.24,60.22
2016,9,10,16,0,672.0,104.0,2.9,20.0,412.0,74.33,58.91
2016,9,10,16,15,636.0,98.0,2.9,19.5,362.0,71.5,56.78
2016,9,10,16,30,600.0,92.0,2.9,19.0,312.0,68.58,54.52
2016,9,10,16,45,550.5,83.5,2.9,18.5,261.5,63.51,50.29
2016,9,10,17,0,501.0,75.0,2.9,18.0,211.0,58.29,45.78
2016,9,10,17,15,428.5,64.5,2.85,17.0,162.5,51.1,39.41
2016,9,10,17,30,356.0,54.0,2.8,16.0,114.0,41.35,30.54
2016,9,10,17,45,250.5,39.0,2.75,15.5,73.5,30.08,19.89
2016,9,10,18,0,145.0,24.0,2.7,15.0,33.0,18.64,3.79
2016,9,10,18,15,72.5,12.0,2.65,14.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,33.96,0.0
2016,9,11,6,15,129.5,28.5,2.7,12.0,43.5,180.62,123.36
2016,9,11,6,30,224.0,47.0,2.8,12.0,76.0,286.33,235.24
2016,9,11,6,45,302.0,62.0,2.9,12.5,120.5,372.7,312.19
2016,9,11,7,0,380.0,77.0,3.0,13.0,165.0,463.21,388.83
2016,9,11,7,15,191.5,94.5,2.95,13.5,139.0,305.23,256.98
2016,9,11,7,30,3.0,112.0,2.9,14.0,113.0,108.73,87.03
2016,9,11,7,45,1.5,113.0,2.85,14.5,113.5,103.78,82.7
2016,9,11,8,0,0.0,114.0,2.8,15.0,114.0,100.55,79.52
2016,9,11,8,15,6.0,145.0,2.75,15.5,148.0,136.23,109.0
2016,9,11,8,30,12.0,176.0,2.7,16.0,182.0,171.7,137.68
2016,9,11,8,45,20.5,201.0,2.65,16.5,212.5,202.72,162.34
2016,9,11,9,0,29.0,226.0,2.6,17.0,243.0,251.62,200.77
2016,9,11,9,15,88.5,266.5,2.55,17.5,324.0,347.61,276.95
2016,9,11,9,30,148.0,307.0,2.5,18.0,405.0,459.88,362.38
2016,9,11,9,45,144.5,324.5,2.5,18.5,424.0,466.39,364.82
2016,9,11,10,0,141.0,342.0,2.5,19.0,443.0,471.87,367.09
2016,9,11,10,15,349.5,301.0,2.5,19.0,565.0,617.18,478.79
2016,9,11,10,30,558.0,260.0,2.5,19.0,687.0,752.17,577.36
2016,9,11,10,45,313.0,314.0,2.55,19.5,554.5,566.5,436.6
2016,9,11,11,0,68.0,368.0,2.6,20.0,422.0,383.93,295.32
2016,9,11,11,15,64.0,370.5,2.65,20.0,422.5,375.16,289.09
2016,9,11,11,30,60.0,373.0,2.7,20.0,423.0,366.51,282.24
2016,9,11,11,45,53.0,367.5,2.75,20.0,412.0,349.12,268.8
2016,9,11,12,0,46.0,362.0,2.8,20.0,401.0,332.52,256.01
2016,9,11,12,15,47.5,360.0,2.85,20.0,400.0,324.43,249.78
2016,9,11,12,30,49.0,358.0,2.9,20.0,399.0,316.15,243.35
2016,9,11,12,45,49.5,354.0,3.0,20.0,395.0,305.65,235.24
2016,9,11,13,0,50.0,350.0,3.1,20.0,391.0,295.08,227.04
2016,9,11,13,15,42.5,332.0,3.15,20.0,366.0,271.7,209.05
2016,9,11,13,30,35.0,314.0,3.2,20.0,341.0,249.74,192.21
2016,9,11,13,45,34.0,304.5,3.3,20.0,330.0,236.43,181.94
2016,9,11,14,0,33.0,295.0,3.4,20.0,319.0,223.37,171.89
2016,9,11,14,15,35.0,285.5,3.45,19.5,310.0,210.9,162.63
2016,9,11,14,30,37.0,276.0,3.5,19.0,301.0,198.18,153.51
2016,9,11,14,45,33.5,256.5,3.55,18.5,278.5,179.66,147.12
2016,9,11,15,0,30.0,237.0,3.6,18.0,256.0,167.85,137.92
2016,9,11,15,15,28.0,219.5,3.6,17.5,236.0,157.0,129.43
2016,9,11,15,30,26.0,202.0,3.6,17.0,216.0,154.12,127.64
2016,9,11,15,45,13.0,167.0,3.65,17.0,174.0,129.74,107.21
2016,9,11,16,0,0.0,132.0,3.7,17.0,132.0,104.62,85.92
2016,9,11,16,15,34.0,137.5,3.7,16.5,150.0,103.72,85.61
2016,9,11,16,30,68.0,143.0,3.7,16.0,168.0,105.66,87.7
2016,9,11,16,45,59.0,121.5,3.7,15.5,141.0,90.78,74.93
2016,9,11,17,0,50.0,100.0,3.7,15.0,114.0,75.62,61.64
2016,9,11,17,15,223.0,74.5,3.65,14.5,114.0,56.2,44.29
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,39.74,29.31
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.0,29.13,19.07
2016,9,11,18,0,168.0,22.0,3.5,13.0,32.0,17.16,0.41
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.0,9.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,46.0,12.0,3.2,11.0,13.0,43.59,0.0
2016,9,12,6,15,184.5,27.5,3.3,11.5,48.5,219.18,145.58
2016,9,12,6,30,323.0,43.0,3.4,12.0,84.0,357.21,293.6
2016,9,12,6,45,417.5,53.0,3.5,12.5,132.5,457.64,381.83
2016,9,12,7,0,512.0,63.0,3.6,13.0,181.0,561.17,467.79
2016,9,12,7,15,256.0,53.5,3.55,13.0,112.5,320.67,272.78
2016,9,12,7,30,0.0,44.0,3.5,13.0,44.0,36.36,25.65
2016,9,12,7,45,0.5,90.0,3.5,13.5,90.0,78.25,61.44
2016,9,12,8,0,1.0,136.0,3.5,14.0,136.0,125.39,100.8
2016,9,12,8,15,9.0,158.5,3.45,14.5,163.0,153.79,124.18
2016,9,12,8,30,17.0,181.0,3.4,15.0,190.0,181.93,146.96
2016,9,12,8,45,13.0,186.0,3.35,15.5,193.5,180.06,144.43
2016,9,12,9,0,9.0,191.0,3.3,16.0,197.0,178.69,142.41
2016,9,12,9,15,39.5,240.0,3.3,16.0,266.5,272.03,218.09
2016,9,12,9,30,70.0,289.0,3.3,16.0,336.0,348.74,278.56
2016,9,12,9,45,117.0,315.0,3.3,16.5,397.5,430.75,341.77
2016,9,12,10,0,164.0,341.0,3.3,17.0,459.0,490.87,386.83
2016,9,12,10,15,193.0,353.5,3.3,17.0,497.5,517.82,406.68
2016,9,12,10,30,222.0,366.0,3.3,17.0,536.0,542.27,424.6
2016,9,12,10,45,165.5,375.5,3.35,17.5,504.0,491.46,383.59
2016,9,12,11,0,109.0,385.0,3.4,18.0,472.0,431.64,336.19
2016,9,12,11,15,68.0,352.5,3.45,18.0,407.0,361.53,281.95
2016,9,12,11,30,27.0,320.0,3.5,18.0,342.0,296.33,230.9
2016,9,12,11,45,23.0,306.0,3.6,18.0,325.0,271.36,211.54
2016,9,12,12,0,19.0,292.0,3.7,18.0,308.0,254.38,198.25
2016,9,12,12,15,24.5,310.5,3.75,18.0,331.5,269.87,210.31
2016,9,12,12,30,30.0,329.0,3.8,18.0,355.0,283.29,220.62
2016,9,12,12,45,56.5,354.5,3.85,18.0,401.0,308.93,240.26
2016,9,12,13,0,83.0,380.0,3.9,18.0,447.0,329.93,255.83
2016,9,12,13,15,56.0,342.5,3.9,17.5,387.5,283.5,220.32
2016,9,12,13,30,29.0,305.0,3.9,17.0,328.0,241.36,188.3
2016,9,12,13,45,18.5,258.0,3.95,17.0,273.0,208.66,162.95
2016,9,12,14,0,8.0,211.0,4.0,17.0,218.0,169.73,132.52
2016,9,12,14,15,6.0,196.0,4.0,16.5,201.0,156.75,122.69
2016,9,12,14,30,4.0,181.0,4.0,16.0,184.0,144.18,113.13
2016,9,12,14,45,20.0,212.0,4.0,16.0,224.5,163.92,135.48
2016,9,12,15,0,36.0,243.0,4.0,16.0,265.0,171.11,141.88
2016,9,12,15,15,19.0,201.5,3.95,15.5,213.0,154.91,128.73
2016,9,12,15,30,2.0,160.0,3.9,15.0,161.0,125.82,104.37
2016,9,12,15,45,1.0,134.5,3.85,15.0,135.0,107.18,88.58
2016,9,12,16,0,0.0,109.0,3.8,15.0,109.0,88.15,72.26
2016,9,12,16,15,0.0,96.0,3.75,14.5,96.0,77.98,63.69
2016,9,12,16,30,0.0,83.0,3.7,14.0,83.0,67.73,54.9
2016,9,12,16,45,0.0,69.0,3.65,13.5,69.0,56.65,45.21
2016,9,12,17,0,0.0,55.0,3.6,13.0,55.0,45.48,35.25
2016,9,12,17,15,231.5,50.5,3.5,12.5,87.0,37.79,28.21
2016,9,12,17,30,463.0,46.0,3.4,12.0,119.0,37.6,27.62
2016,9,12,17,45,316.5,34.5,3.35,11.5,75.5,28.52,18.49
2016,9,12,18,0,170.0,23.0,3.3,11.0,32.0,17.95,0.0
2016,9,12,18,15,85.0,11.5,3.25,11.0,16.0,9.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,11.0,38.19,0.0
2016,9,13,6,15,160.0,27.0,1.85,12.5,45.0,198.23,123.99
2016,9,13,6,30,279.0,44.0,1.9,13.0,79.0,325.16,264.17
2016,9,13,6,45,362.0,57.0,1.95,13.5,125.0,413.83,342.28
2016,9,13,7,0,445.0,70.0,2.0,14.0,171.0,510.4,421.63
2016,9,13,7,15,504.0,79.5,1.95,14.0,221.5,583.72,479.48
2016,9,13,7,30,563.0,89.0,1.9,14.0,272.0,656.95,534.53
2016,9,13,7,45,605.0,96.0,1.85,14.5,323.0,711.2,572.04
2016,9,13,8,0,647.0,103.0,1.8,15.0,374.0,763.77,606.9
2016,9,13,8,15,677.5,108.5,1.75,15.0,423.0,801.72,631.29
2016,9,13,8,30,708.0,114.0,1.7,15.0,472.0,837.02,653.36
2016,9,13,8,45,732.5,118.0,1.7,15.5,517.5,861.89,667.12
2016,9,13,9,0,757.0,122.0,1.7,16.0,563.0,883.5,678.62
2016,9,13,9,15,462.5,213.0,1.75,16.5,488.0,693.61,539.87
2016,9,13,9,30,168.0,304.0,1.8,17.0,413.0,474.27,371.21
2016,9,13,9,45,315.5,285.0,1.85,17.5,504.5,595.69,464.69
2016,9,13,10,0,463.0,266.0,1.9,18.0,596.0,710.86,547.59
2016,9,13,10,15,464.5,277.5,1.9,18.0,619.5,706.14,541.79
2016,9,13,10,30,466.0,289.0,1.9,18.0,643.0,698.88,535.35
2016,9,13,10,45,663.0,211.0,1.9,18.5,729.5,767.89,585.89
2016,9,13,11,0,860.0,133.0,1.9,19.0,816.0,814.14,617.63
2016,9,13,11,15,864.0,133.5,1.85,19.0,829.5,782.06,593.77
2016,9,13,11,30,868.0,134.0,1.8,19.0,843.0,746.98,567.38
2016,9,13,11,45,877.5,130.0,1.8,19.5,850.0,704.38,534.87
2016,9,13,12,0,887.0,126.0,1.8,20.0,857.0,664.49,503.53
2016,9,13,12,15,886.0,126.0,1.75,20.0,854.0,618.98,467.93
2016,9,13,12,30,885.0,126.0,1.7,20.0,851.0,571.6,430.09
2016,9,13,12,45,633.0,238.5,1.7,20.5,753.5,489.13,365.86
2016,9,13,13,0,381.0,351.0,1.7,21.0,656.0,426.14,317.87
2016,9,13,13,15,627.0,235.5,1.7,21.0,724.0,401.12,292.86
2016,9,13,13,30,873.0,120.0,1.7,21.0,792.0,360.66,251.53
2016,9,13,13,45,869.0,116.5,1.7,21.0,766.5,304.32,202.58
2016,9,13,14,0,865.0,113.0,1.7,21.0,741.0,247.75,154.72
2016,9,13,14,15,854.0,111.0,1.7,21.0,708.0,183.08,104.92
2016,9,13,14,30,843.0,109.0,1.7,21.0,675.0,126.65,70.97
2016,9,13,14,45,831.0,105.5,1.7,21.0,636.0,77.31,60.25
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,76.15,59.5
2016,9,13,15,15,800.0,98.5,1.7,20.5,552.5,74.82,58.67
2016,9,13,15,30,781.0,95.0,1.7,20.0,508.0,73.44,57.8
2016,9,13,15,45,756.0,91.0,1.75,20.0,459.5,71.56,56.39
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,63.74,49.83
2016,9,13,16,15,695.5,82.0,1.8,19.5,360.0,61.11,47.82
2016,9,13,16,30,660.0,77.0,1.8,19.0,309.0,58.42,45.7
2016,9,13,16,45,607.5,70.5,1.85,19.0,257.0,54.38,42.22
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,50.29,38.57
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,43.94,32.89
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,37.5,26.87
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,26.77,16.33
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,14.85,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,31.37,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,179.5,104.51
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,299.01,240.77
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,390.1,320.26
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,485.75,397.87
2016,9,14,7,15,476.0,82.0,1.0,14.5,214.5,555.69,451.56
2016,9,14,7,30,535.0,92.0,1.0,15.0,264.0,633.94,508.72
2016,9,14,7,45,578.5,100.0,1.0,15.5,314.5,690.3,547.21
2016,9,14,8,0,622.0,108.0,1.0,16.0,365.0,745.06,583.22
2016,9,14,8,15,653.0,114.0,1.0,16.5,414.0,783.81,606.85
2016,9,14,8,30,684.0,120.0,1.0,17.0,463.0,819.92,628.24
2016,9,14,8,45,709.0,124.0,1.0,17.5,508.5,845.1,641.82
2016,9,14,9,0,734.0,128.0,1.0,18.0,554.0,867.05,653.21
2016,9,14,9,15,751.5,131.5,1.05,18.5,594.5,877.99,658.08
2016,9,14,9,30,769.0,135.0,1.1,19.0,635.0,885.38,660.83
2016,9,14,9,45,827.5,116.5,1.15,19.5,680.0,896.6,666.28
2016,9,14,10,0,886.0,98.0,1.2,20.0,725.0,899.44,666.26
2016,9,14,10,15,894.0,99.0,1.2,20.0,753.5,884.74,655.49
2016,9,14,10,30,902.0,100.0,1.2,20.0,782.0,866.42,642.69
2016,9,14,10,45,908.5,100.5,1.3,20.5,803.5,842.8,626.65
2016,9,14,11,0,915.0,101.0,1.4,21.0,825.0,815.74,608.29
2016,9,14,11,15,918.5,101.5,1.45,21.0,838.5,783.1,586.66
2016,9,14,11,30,922.0,102.0,1.5,21.0,852.0,747.41,561.87
2016,9,14,11,45,925.0,102.0,1.6,21.5,857.5,708.03,532.49
2016,9,14,12,0,928.0,102.0,1.7,22.0,863.0,665.96,500.42
2016,9,14,12,15,927.5,101.5,1.75,22.0,860.5,618.95,464.53
2016,9,14,12,30,927.0,101.0,1.8,22.0,858.0,569.93,426.05
2016,9,14,12,45,917.5,104.5,1.85,22.5,845.0,518.06,383.48
2016,9,14,13,0,908.0,108.0,1.9,23.0,832.0,465.33,339.13
2016,9,14,13,15,903.5,107.0,1.95,23.0,813.5,410.5,292.68
2016,9,14,13,30,899.0,106.0,2.0,23.0,795.0,354.97,244.69
2016,9,14,13,45,894.0,104.0,2.05,23.0,769.0,298.14,195.49
2016,9,14,14,0,889.0,102.0,2.1,23.0,743.0,241.12,147.55
2016,9,14,14,15,879.0,100.0,2.1,22.5,710.0,183.49,104.1
2016,9,14,14,30,869.0,98.0,2.1,22.0,677.0,126.68,71.43
2016,9,14,14,45,857.5,95.0,2.15,22.0,638.0,81.0,63.15
2016,9,14,15,0,846.0,92.0,2.2,22.0,599.0,70.08,54.15
2016,9,14,15,15,828.0,89.0,2.2,21.5,554.5,68.85,53.4
2016,9,14,15,30,810.0,86.0,2.2,21.0,510.0,67.59,52.6
2016,9,14,15,45,787.5,82.0,2.2,21.0,461.5,65.48,50.98
2016,9,14,16,0,765.0,78.0,2.2,21.0,413.0,63.31,49.28
2016,9,14,16,15,730.5,73.5,2.15,20.5,361.5,60.54,47.15
2016,9,14,16,30,696.0,69.0,2.1,20.0,310.0,52.98,40.79
2016,9,14,16,45,648.0,63.0,2.1,19.5,258.0,49.09,37.51
2016,9,14,17,0,600.0,57.0,2.1,19.0,206.0,45.14,34.05
2016,9,14,17,15,521.5,49.0,2.0,18.0,156.0,39.34,28.84
2016,9,14,17,30,443.0,41.0,1.9,17.0,106.0,33.49,23.33
2016,9,14,17,45,312.5,29.0,1.8,16.5,65.5,23.9,13.62
2016,9,14,18,0,182.0,17.0,1.7,16.0,25.0,14.12,0.0
2016,9,14,18,15,91.0,8.5,1.75,15.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,203.0,16.5,1.55,11.5,41.0,212.59,115.55
2016,9,15,6,30,406.0,33.0,1.6,12.0,82.0,411.01,330.71
2016,9,15,6,45,494.0,41.5,1.65,13.0,130.0,503.76,411.3
2016,9,15,7,0,582.0,50.0,1.7,14.0,178.0,600.32,488.5
2016,9,15,7,15,637.5,56.0,1.6,14.5,230.0,667.45,538.88
2016,9,15,7,30,693.0,62.0,1.5,15.0,282.0,728.93,581.97
2016,9,15,7,45,730.0,66.0,1.45,15.5,334.0,776.76,613.32
2016,9,15,8,0,767.0,70.0,1.4,16.0,386.0,822.55,641.87
2016,9,15,8,15,793.0,73.5,1.3,16.5,435.5,855.08,659.49
2016,9,15,8,30,819.0,77.0,1.2,17.0,485.0,884.68,674.57
2016,9,15,8,45,838.0,79.5,1.15,17.5,531.0,903.21,682.57
2016,9,15,9,0,857.0,82.0,1.1,18.0,577.0,908.34,681.72
2016,9,15,9,15,871.0,84.0,1.1,18.5,618.0,914.76,682.84
2016,9,15,9,30,885.0,86.0,1.1,19.0,659.0,917.53,681.68
2016,9,15,9,45,898.5,86.5,1.15,20.0,694.5,914.34,676.37
2016,9,15,10,0,912.0,87.0,1.2,21.0,730.0,907.34,668.81
2016,9,15,10,15,919.5,88.0,1.25,21.0,758.5,891.85,658.44
2016,9,15,10,30,927.0,89.0,1.3,21.0,787.0,872.68,645.82
2016,9,15,10,45,932.0,90.0,1.4,21.5,808.0,847.84,628.94
2016,9,15,11,0,937.0,91.0,1.5,22.0,829.0,819.56,609.73
2016,9,15,11,15,940.0,91.5,1.6,22.0,842.0,785.96,587.97
2016,9,15,11,30,943.0,92.0,1.7,22.0,855.0,749.29,563.06
2016,9,15,11,45,943.5,92.5,1.85,22.5,860.0,708.04,532.51
2016,9,15,12,0,944.0,93.0,2.0,23.0,865.0,664.24,499.25
2016,9,15,12,15,944.0,93.0,2.1,23.0,862.0,617.34,463.4
2016,9,15,12,30,944.0,93.0,2.2,23.0,859.0,568.33,424.78
2016,9,15,12,45,928.5,99.5,2.3,23.0,845.0,515.42,382.0
2016,9,15,13,0,913.0,106.0,2.4,23.0,831.0,462.05,337.61
2016,9,15,13,15,908.0,105.0,2.45,23.0,812.0,406.78,290.37
2016,9,15,13,30,903.0,104.0,2.5,23.0,793.0,350.85,241.71
2016,9,15,13,45,896.0,103.0,2.55,23.0,766.5,294.01,192.33
2016,9,15,14,0,889.0,102.0,2.6,23.0,740.0,237.18,144.62
2016,9,15,14,15,878.5,100.0,2.65,22.5,706.5,179.48,101.53
2016,9,15,14,30,868.0,98.0,2.7,22.0,673.0,122.66,69.87
2016,9,15,14,45,854.5,96.0,2.75,22.0,633.5,71.9,55.53
2016,9,15,15,0,841.0,94.0,2.8,22.0,594.0,71.48,55.38
2016,9,15,15,15,822.0,91.0,2.8,21.5,549.0,70.28,54.64
2016,9,15,15,30,803.0,88.0,2.8,21.0,504.0,69.05,53.88
2016,9,15,15,45,777.5,84.5,2.8,21.0,455.0,67.33,52.59
2016,9,15,16,0,752.0,81.0,2.8,21.0,406.0,65.58,51.26
2016,9,15,16,15,716.0,76.0,2.8,20.5,354.5,57.31,44.36
2016,9,15,16,30,680.0,71.0,2.8,20.0,303.0,54.42,42.05
2016,9,15,16,45,627.5,65.0,2.85,19.5,251.0,50.57,38.8
2016,9,15,17,0,575.0,59.0,2.9,19.0,199.0,46.7,35.38
2016,9,15,17,15,492.0,50.5,2.85,18.0,149.5,40.56,29.85
2016,9,15,17,30,409.0,42.0,2.8,17.0,100.0,34.38,23.99
2016,9,15,17,45,271.5,29.0,2.8,16.5,60.5,23.94,13.17
2016,9,15,18,0,134.0,16.0,2.8,16.0,21.0,13.66,0.0
2016,9,15,18,15,67.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,190.0,16.5,0.7,11.5,38.5,201.32,96.7
2016,9,16,6,30,380.0,33.0,0.6,12.0,77.0,389.85,309.98
2016,9,16,6,45,472.0,42.0,0.55,13.0,125.0,485.59,390.79
2016,9,16,7,0,564.0,51.0,0.5,14.0,173.0,585.42,467.52
2016,9,16,7,15,620.5,57.0,0.4,14.5,225.0,652.86,515.65
2016,9,16,7,30,677.0,63.0,0.3,15.0,277.0,714.34,556.42
2016,9,16,7,45,715.0,67.5,0.25,15.5,328.5,763.37,586.92
2016,9,16,8,0,753.0,72.0,0.2,16.0,380.0,810.41,614.75
2016,9,16,8,15,779.5,75.5,0.15,16.5,429.5,843.15,632.04
2016,9,16,8,30,806.0,79.0,0.1,17.0,479.0,872.98,647.2
2016,9,16,8,45,825.5,82.0,0.1,18.0,524.5,892.44,654.9
2016,9,16,9,0,845.0,85.0,0.1,19.0,570.0,908.44,660.47
2016,9,16,9,15,860.0,87.0,0.15,19.5,611.0,905.65,656.23
2016,9,16,9,30,875.0,89.0,0.2,20.0,652.0,909.21,656.61
2016,9,16,9,45,888.5,89.5,0.3,20.5,687.5,905.95,653.8
2016,9,16,10,0,902.0,90.0,0.4,21.0,723.0,898.92,648.99
2016,9,16,10,15,910.0,91.5,0.5,21.5,751.5,884.42,639.63
2016,9,16,10,30,918.0,93.0,0.6,22.0,780.0,866.21,628.06
2016,9,16,10,45,923.5,94.0,0.7,23.0,801.0,841.82,611.33
2016,9,16,11,0,929.0,95.0,0.8,24.0,822.0,813.98,592.38
2016,9,16,11,15,932.0,95.5,0.95,24.5,835.5,780.46,571.4
2016,9,16,11,30,935.0,96.0,1.1,25.0,849.0,743.89,546.9
2016,9,16,11,45,936.5,96.0,1.25,25.5,854.0,702.99,517.85
2016,9,16,12,0,938.0,96.0,1.4,26.0,859.0,659.5,485.98
2016,9,16,12,15,937.5,96.0,1.45,26.0,856.0,612.46,450.74
2016,9,16,12,30,937.0,96.0,1.5,26.0,853.0,563.37,412.87
2016,9,16,12,45,928.0,99.0,1.6,26.0,840.0,510.93,371.53
2016,9,16,13,0,919.0,102.0,1.7,26.0,827.0,457.58,328.09
2016,9,16,13,15,914.5,101.0,1.75,26.0,808.0,402.21,281.67
2016,9,16,13,30,910.0,100.0,1.8,26.0,789.0,346.12,233.74
2016,9,16,13,45,902.5,99.0,1.85,26.0,762.5,288.83,184.93
2016,9,16,14,0,895.0,98.0,1.9,26.0,736.0,231.59,137.91
2016,9,16,14,15,885.0,96.5,1.9,26.0,703.0,174.02,95.89
2016,9,16,14,30,875.0,95.0,1.9,26.0,670.0,117.23,65.84
2016,9,16,14,45,862.0,92.5,1.95,26.0,630.5,79.65,61.04
2016,9,16,15,0,849.0,90.0,2.0,26.0,591.0,69.09,52.46
2016,9,16,15,15,830.5,87.0,2.0,25.5,546.0,67.79,51.66
2016,9,16,15,30,812.0,84.0,2.0,25.0,501.0,66.46,50.81
2016,9,16,15,45,787.0,80.5,2.05,25.0,452.0,64.63,49.44
2016,9,16,16,0,762.0,77.0,2.1,25.0,403.0,62.76,48.03
2016,9,16,16,15,726.5,72.5,2.1,24.0,351.5,59.96,45.99
2016,9,16,16,30,691.0,68.0,2.1,23.0,300.0,52.42,39.8
2016,9,16,16,45,638.5,62.0,2.1,22.5,248.0,48.47,36.49
2016,9,16,17,0,586.0,56.0,2.1,22.0,196.0,44.49,33.0
2016,9,16,17,15,503.0,47.5,2.05,21.0,146.5,38.25,27.43
2016,9,16,17,30,420.0,39.0,2.0,20.0,97.0,31.95,21.53
2016,9,16,17,45,278.5,26.5,1.95,19.0,58.0,21.86,10.78
2016,9,16,18,0,137.0,14.0,1.9,18.0,19.0,11.95,0.0
2016,9,16,18,15,68.5,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,16.5,0.75,12.5,37.5,198.67,80.08
2016,9,17,6,30,377.0,33.0,0.6,13.0,75.0,386.77,305.29
2016,9,17,6,45,472.0,41.0,0.5,13.5,123.0,483.31,387.56
2016,9,17,7,0,567.0,49.0,0.4,14.0,171.0,583.92,465.1
2016,9,17,7,15,624.0,55.0,0.35,14.5,222.5,651.61,514.0
2016,9,17,7,30,681.0,61.0,0.3,15.0,274.0,713.74,556.03
2016,9,17,7,45,720.0,65.0,0.3,16.0,325.5,762.87,586.39
2016,9,17,8,0,759.0,69.0,0.3,17.0,377.0,810.04,614.05
2016,9,17,8,15,785.5,72.5,0.3,17.5,426.5,842.68,632.12
2016,9,17,8,30,812.0,76.0,0.3,18.0,476.0,872.41,648.02
2016,9,17,8,45,832.5,78.5,0.35,19.0,521.5,892.07,656.9
2016,9,17,9,0,853.0,81.0,0.4,20.0,567.0,898.46,657.38
2016,9,17,9,15,867.0,83.0,0.45,20.5,608.0,904.68,659.34
2016,9,17,9,30,881.0,85.0,0.5,21.0,649.0,907.25,659.11
2016,9,17,9,45,893.5,85.5,0.55,22.0,684.0,902.99,653.49
2016,9,17,10,0,906.0,86.0,0.6,23.0,719.0,894.98,645.76
2016,9,17,10,15,913.5,87.5,0.65,23.5,747.0,879.97,635.02
2016,9,17,10,30,921.0,89.0,0.7,24.0,775.0,861.27,622.12
2016,9,17,10,45,926.5,89.5,0.8,24.5,795.5,836.3,606.12
2016,9,17,11,0,932.0,90.0,0.9,25.0,816.0,807.9,587.84
2016,9,17,11,15,934.5,90.5,1.0,25.5,829.0,773.97,565.78
2016,9,17,11,30,937.0,91.0,1.1,26.0,842.0,737.02,540.34
2016,9,17,11,45,938.5,91.0,1.2,26.5,847.0,696.1,510.79
2016,9,17,12,0,940.0,91.0,1.3,27.0,852.0,652.57,478.59
2016,9,17,12,15,939.0,91.0,1.4,27.0,848.5,605.23,443.59
2016,9,17,12,30,938.0,91.0,1.5,27.0,845.0,555.89,405.86
2016,9,17,12,45,925.0,96.0,1.6,27.0,831.0,503.3,364.42
2016,9,17,13,0,912.0,101.0,1.7,27.0,817.0,450.11,321.18
2016,9,17,13,15,907.0,100.0,1.75,27.0,797.5,394.94,275.0
2016,9,17,13,30,902.0,99.0,1.8,27.0,778.0,339.12,227.45
2016,9,17,13,45,894.5,97.5,1.9,27.0,751.5,281.95,179.03
2016,9,17,14,0,887.0,96.0,2.0,27.0,725.0,224.87,132.55
2016,9,17,14,15,876.5,94.5,2.0,27.0,691.5,167.76,91.56
2016,9,17,14,30,866.0,93.0,2.0,27.0,658.0,111.51,63.07
2016,9,17,14,45,851.5,91.0,2.05,27.0,618.5,78.58,59.93
2016,9,17,15,0,837.0,89.0,2.1,27.0,579.0,68.35,51.65
2016,9,17,15,15,818.0,86.0,2.1,26.5,534.0,67.04,50.83
2016,9,17,15,30,799.0,83.0,2.1,26.0,489.0,65.68,49.97
2016,9,17,15,45,772.0,80.0,2.15,25.5,440.5,64.18,48.98
2016,9,17,16,0,745.0,77.0,2.2,25.0,392.0,62.68,47.98
2016,9,17,16,15,708.5,72.5,2.15,24.5,341.0,59.89,45.85
2016,9,17,16,30,672.0,68.0,2.1,24.0,290.0,52.35,39.57
2016,9,17,16,45,618.5,61.5,2.1,23.5,238.5,48.04,35.95
2016,9,17,17,0,565.0,55.0,2.1,23.0,187.0,43.67,32.13
2016,9,17,17,15,480.5,46.5,1.95,22.0,138.5,37.43,26.55
2016,9,17,17,30,396.0,38.0,1.8,21.0,90.0,31.14,20.64
2016,9,17,17,45,254.5,25.0,1.7,20.0,53.0,20.6,8.97
2016,9,17,18,0,113.0,12.0,1.6,19.0,16.0,10.24,0.0
2016,9,17,18,15,56.5,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,15.5,0.85,14.5,36.5,196.43,60.13
2016,9,18,6,30,380.0,31.0,0.9,15.0,73.0,386.03,302.28
2016,9,18,6,45,473.0,39.5,1.0,16.0,120.0,481.09,385.3
2016,9,18,7,0,566.0,48.0,1.1,17.0,167.0,580.46,463.83
2016,9,18,7,15,622.5,53.5,1.05,17.5,218.5,646.71,512.99
2016,9,18,7,30,679.0,59.0,1.0,18.0,270.0,707.75,555.41
2016,9,18,7,45,717.5,63.5,0.95,18.5,321.0,756.83,587.0
2016,9,18,8,0,756.0,68.0,0.9,19.0,372.0,804.0,615.78
2016,9,18,8,15,782.5,71.0,0.9,20.0,421.0,835.81,632.62
2016,9,18,8,30,809.0,74.0,0.9,21.0,470.0,864.73,647.17
2016,9,18,8,45,828.5,77.0,0.9,22.5,515.5,884.0,653.8
2016,9,18,9,0,848.0,80.0,0.9,24.0,561.0,890.09,651.88
2016,9,18,9,15,862.5,82.0,0.85,25.0,601.5,896.7,650.96
2016,9,18,9,30,877.0,84.0,0.8,26.0,642.0,899.68,647.81
2016,9,18,9,45,895.0,82.0,0.75,27.0,678.5,897.39,641.52
2016,9,18,10,0,913.0,80.0,0.7,28.0,715.0,891.29,633.1
2016,9,18,10,15,920.5,81.0,0.6,28.5,743.0,875.65,619.31
2016,9,18,10,30,928.0,82.0,0.5,29.0,771.0,856.34,603.56
2016,9,18,10,45,933.0,83.0,0.45,29.5,791.5,831.39,585.48
2016,9,18,11,0,938.0,84.0,0.4,30.0,812.0,802.99,565.48
2016,9,18,11,15,941.0,84.5,0.5,30.5,825.0,769.29,544.74
2016,9,18,11,30,944.0,85.0,0.6,31.0,838.0,732.52,520.7
2016,9,18,11,45,945.0,85.0,0.7,31.5,842.5,691.08,492.15
2016,9,18,12,0,946.0,85.0,0.8,32.0,847.0,647.05,460.96
2016,9,18,12,15,945.5,85.0,0.95,32.0,844.0,599.81,427.79
2016,9,18,12,30,945.0,85.0,1.1,32.0,841.0,550.49,391.64
2016,9,18,12,45,938.5,87.0,1.25,32.0,828.5,498.24,351.81
2016,9,18,13,0,932.0,89.0,1.4,32.0,816.0,444.86,309.54
2016,9,18,13,15,927.5,88.0,1.5,32.0,797.0,389.0,263.89
2016,9,18,13,30,923.0,87.0,1.6,32.0,778.0,332.41,216.71
2016,9,18,13,45,916.5,86.0,1.7,32.0,751.5,274.85,168.9
2016,9,18,14,0,910.0,85.0,1.8,32.0,725.0,217.24,123.07
2016,9,18,14,15,900.5,83.5,1.85,32.0,691.5,159.13,82.76
2016,9,18,14,30,891.0,82.0,1.9,32.0,658.0,101.77,55.56
2016,9,18,14,45,878.0,80.0,2.0,32.0,618.5,72.16,53.48
2016,9,18,15,0,865.0,78.0,2.1,32.0,579.0,70.78,52.54
2016,9,18,15,15,847.0,75.5,2.15,31.5,534.5,68.9,51.28
2016,9,18,15,30,829.0,73.0,2.2,31.0,490.0,59.12,43.5
2016,9,18,15,45,804.5,70.0,2.25,30.5,441.0,57.37,42.3
2016,9,18,16,0,780.0,67.0,2.3,30.0,392.0,55.58,41.05
2016,9,18,16,15,745.0,63.0,2.25,29.0,341.0,52.88,39.09
2016,9,18,16,30,710.0,59.0,2.2,28.0,290.0,50.15,37.03
2016,9,18,16,45,658.0,53.5,2.2,27.5,238.5,46.01,33.59
2016,9,18,17,0,606.0,48.0,2.2,27.0,187.0,41.84,29.98
2016,9,18,17,15,521.5,40.5,2.1,25.5,138.0,32.78,22.14
2016,9,18,17,30,437.0,33.0,2.0,24.0,89.0,27.08,16.86
2016,9,18,17,45,286.5,22.0,1.9,23.0,51.5,18.12,6.04
2016,9,18,18,0,136.0,11.0,1.8,22.0,14.0,9.39,0.0
2016,9,18,18,15,68.0,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.0,1.05,16.5,33.5,174.46,31.98
2016,9,19,6,30,323.0,32.0,1.1,17.0,67.0,342.0,266.13
2016,9,19,6,45,416.5,42.5,1.15,17.5,113.0,438.42,351.44
2016,9,19,7,0,510.0,53.0,1.2,18.0,159.0,539.3,432.24
2016,9,19,7,15,569.5,60.0,1.15,18.5,209.5,609.12,484.77
2016,9,19,7,30,629.0,67.0,1.1,19.0,260.0,679.17,534.38
2016,9,19,7,45,671.0,71.5,1.05,20.0,310.5,729.63,566.3
2016,9,19,8,0,713.0,76.0,1.0,21.0,361.0,773.17,591.87
2016,9,19,8,15,741.5,80.0,1.0,21.5,409.5,807.67,612.06
2016,9,19,8,30,770.0,84.0,1.0,22.0,458.0,839.33,629.89
2016,9,19,8,45,793.0,86.5,1.05,23.0,503.5,860.93,640.28
2016,9,19,9,0,816.0,89.0,1.1,24.0,549.0,879.14,648.43
2016,9,19,9,15,831.0,91.0,1.1,24.5,589.5,885.83,649.62
2016,9,19,9,30,846.0,93.0,1.1,25.0,630.0,879.44,642.6
2016,9,19,9,45,854.5,96.5,1.15,26.0,663.5,875.05,636.73
2016,9,19,10,0,863.0,100.0,1.2,27.0,697.0,867.0,628.62
2016,9,19,10,15,871.5,101.5,1.2,27.5,724.5,853.16,617.53
2016,9,19,10,30,880.0,103.0,1.2,28.0,752.0,835.73,604.36
2016,9,19,10,45,887.5,103.0,1.3,28.5,773.0,812.44,588.79
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,785.76,570.98
2016,9,19,11,15,898.5,103.5,1.5,29.0,807.0,753.34,550.29
2016,9,19,11,30,902.0,104.0,1.6,29.0,820.0,717.95,525.67
2016,9,19,11,45,906.0,103.0,1.75,29.5,825.5,678.7,497.08
2016,9,19,12,0,910.0,102.0,1.9,30.0,831.0,636.79,465.76
2016,9,19,12,15,909.5,102.0,1.95,30.0,828.0,590.73,430.94
2016,9,19,12,30,909.0,102.0,2.0,30.0,825.0,542.7,393.63
2016,9,19,12,45,901.0,104.0,2.15,30.5,812.5,491.12,352.21
2016,9,19,13,0,893.0,106.0,2.3,31.0,800.0,438.66,308.94
2016,9,19,13,15,888.0,105.0,2.35,30.5,781.0,384.36,264.18
2016,9,19,13,30,883.0,104.0,2.4,30.0,762.0,329.46,218.08
2016,9,19,13,45,879.0,101.0,2.5,30.0,736.0,272.99,170.57
2016,9,19,14,0,875.0,98.0,2.6,30.0,710.0,216.3,125.13
2016,9,19,14,15,864.5,96.5,2.65,29.5,677.0,159.87,86.4
2016,9,19,14,30,854.0,95.0,2.7,29.0,644.0,104.31,61.06
2016,9,19,14,45,843.5,91.5,2.75,29.0,605.5,69.38,51.94
2016,9,19,15,0,833.0,88.0,2.8,29.0,567.0,67.89,50.89
2016,9,19,15,15,814.0,85.0,2.8,28.5,522.5,66.55,50.04
2016,9,19,15,30,795.0,82.0,2.8,28.0,478.0,65.16,49.16
2016,9,19,15,45,773.0,77.5,2.85,27.5,430.0,62.59,47.27
2016,9,19,16,0,751.0,73.0,2.9,27.0,382.0,59.92,45.28
2016,9,19,16,15,714.0,68.5,2.85,26.0,331.5,57.01,43.13
2016,9,19,16,30,677.0,64.0,2.8,25.0,281.0,49.64,37.09
2016,9,19,16,45,626.5,57.5,2.75,24.5,230.0,45.24,33.37
2016,9,19,17,0,576.0,51.0,2.7,24.0,179.0,40.76,29.43
2016,9,19,17,15,488.0,42.5,2.6,23.0,131.0,34.37,23.72
2016,9,19,17,30,400.0,34.0,2.5,22.0,83.0,27.94,17.61
2016,9,19,17,45,249.5,21.5,2.4,21.5,47.0,17.72,4.39
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,7.68,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,164.5,16.5,2.6,13.0,34.0,175.88,7.26
2016,9,20,6,30,329.0,33.0,2.7,13.0,68.0,346.87,274.69
2016,9,20,6,45,435.0,42.0,2.8,13.5,115.5,451.83,371.45
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,561.36,462.66
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,631.32,518.37
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,701.48,571.24
