Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,747.24,603.64
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,797.88,638.43
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,830.47,658.41
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,860.14,675.85
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,879.9,684.67
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,886.51,684.23
2016,9,20,9,15,861.0,84.0,2.8,19.0,598.0,892.34,686.46
2016,9,20,9,30,875.0,86.0,2.8,19.0,638.0,894.56,686.32
2016,9,20,9,45,885.5,88.0,2.8,19.5,672.0,889.92,680.34
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,881.54,672.04
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,865.77,658.87
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,846.37,643.45
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,821.31,624.62
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,792.86,603.55
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,759.31,580.08
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,722.75,552.5
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,681.41,519.77
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,637.6,484.62
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,590.55,447.17
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,541.54,407.16
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,489.57,363.77
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,436.47,318.31
2016,9,20,13,15,736.0,173.0,3.3,23.0,731.5,372.19,267.1
2016,9,20,13,30,557.0,249.0,3.3,23.0,660.0,328.88,234.1
2016,9,20,13,45,721.5,171.5,3.35,23.0,684.5,271.97,180.77
2016,9,20,14,0,886.0,94.0,3.4,23.0,709.0,211.43,124.7
2016,9,20,14,15,759.0,133.5,3.4,22.5,642.5,154.75,89.67
2016,9,20,14,30,632.0,173.0,3.4,22.0,576.0,125.13,85.32
2016,9,20,14,45,732.5,130.0,3.45,22.0,569.0,85.27,66.94
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,67.35,51.98
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,66.32,51.38
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,65.28,50.77
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,63.37,49.4
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,61.44,47.99
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,58.18,45.38
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,50.35,38.69
2016,9,20,16,45,603.5,59.0,3.5,18.5,223.0,46.34,35.21
2016,9,20,17,0,546.0,53.0,3.5,18.0,172.0,42.32,31.55
2016,9,20,17,15,454.0,44.0,3.45,17.5,124.5,35.6,25.33
2016,9,20,17,30,362.0,35.0,3.4,17.0,77.0,28.84,18.64
2016,9,20,17,45,181.0,17.5,3.35,16.5,38.5,14.16,0.8
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.5,3.6,12.0,32.5,167.85,0.0
2016,9,21,6,30,312.0,33.0,3.8,12.0,65.0,332.77,263.66
2016,9,21,6,45,419.5,42.5,4.0,12.5,112.0,438.94,363.96
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,549.77,458.2
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,620.6,516.38
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,691.63,571.84
2016,9,21,7,45,512.5,101.0,4.5,14.5,273.0,614.44,510.13
2016,9,21,8,0,375.0,137.0,4.6,15.0,285.0,538.29,446.85
2016,9,21,8,15,586.5,108.0,4.6,15.0,374.0,703.22,576.63
2016,9,21,8,30,798.0,79.0,4.6,15.0,463.0,854.1,687.61
2016,9,21,8,45,523.5,160.5,4.65,15.5,422.0,693.37,562.85
2016,9,21,9,0,249.0,242.0,4.7,16.0,381.0,510.74,413.54
2016,9,21,9,15,561.5,165.0,4.7,16.0,508.5,726.23,585.64
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,893.11,706.55
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.5,889.37,700.25
2016,9,21,10,0,900.0,90.0,4.8,17.0,707.0,881.85,692.54
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.5,867.67,681.23
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,849.75,667.41
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,825.53,647.92
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,797.8,626.06
2016,9,21,11,15,936.0,94.5,4.8,18.0,820.5,764.49,601.36
2016,9,21,11,30,940.0,95.0,4.8,18.0,834.0,728.06,572.3
2016,9,21,11,45,942.5,95.5,4.85,18.0,839.5,687.7,539.94
2016,9,21,12,0,945.0,96.0,4.9,18.0,845.0,644.62,504.78
2016,9,21,12,15,946.0,95.5,4.95,18.0,843.0,597.34,465.51
2016,9,21,12,30,947.0,95.0,5.0,18.0,841.0,547.88,423.47
2016,9,21,12,45,943.0,96.5,5.05,18.0,829.5,495.86,378.23
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,442.48,330.73
2016,9,21,13,15,935.5,97.0,5.15,18.0,799.5,386.27,280.01
2016,9,21,13,30,932.0,96.0,5.2,18.0,781.0,329.23,228.1
2016,9,21,13,45,928.5,94.0,5.3,18.0,755.5,270.86,175.89
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,212.12,126.56
2016,9,21,14,15,915.5,90.0,5.45,18.0,696.0,152.66,84.68
2016,9,21,14,30,906.0,88.0,5.5,18.0,662.0,93.96,59.42
2016,9,21,14,45,895.5,85.0,5.55,18.0,622.0,75.73,59.94
2016,9,21,15,0,885.0,82.0,5.6,18.0,582.0,73.75,58.41
2016,9,21,15,15,866.0,79.5,5.6,17.5,536.0,63.75,50.03
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,62.53,49.23
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,59.75,46.97
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,56.88,44.6
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,54.16,42.4
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,51.42,40.12
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,47.27,36.46
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,39.6,29.51
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,33.49,23.74
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,27.4,17.47
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,13.43,0.0
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,16.0,3.8,11.0,31.5,166.61,0.0
2016,9,22,6,30,315.0,32.0,3.9,11.0,63.0,333.4,262.9
2016,9,22,6,45,420.0,42.0,4.05,11.5,109.5,437.74,363.89
2016,9,22,7,0,525.0,52.0,4.2,12.0,156.0,546.83,457.29
2016,9,22,7,15,588.0,58.5,4.1,12.5,207.5,618.73,515.94
2016,9,22,7,30,651.0,65.0,4.0,13.0,259.0,690.85,571.7
2016,9,22,7,45,699.5,68.5,3.95,13.5,311.5,739.54,606.99
2016,9,22,8,0,748.0,72.0,3.9,14.0,364.0,793.66,644.91
2016,9,22,8,15,776.5,76.0,3.7,14.5,414.0,827.97,666.09
2016,9,22,8,30,805.0,80.0,3.5,15.0,464.0,859.34,684.48
2016,9,22,8,45,830.0,81.0,3.35,15.5,510.5,880.46,695.27
2016,9,22,9,0,855.0,82.0,3.2,16.0,557.0,888.48,696.6
2016,9,22,9,15,870.0,84.5,3.1,16.5,597.5,895.5,697.7
2016,9,22,9,30,885.0,87.0,3.0,17.0,638.0,898.8,696.29
2016,9,22,9,45,902.0,86.0,2.9,17.5,674.0,896.01,690.8
2016,9,22,10,0,919.0,85.0,2.8,18.0,710.0,889.36,682.87
2016,9,22,10,15,926.5,86.0,2.75,18.0,738.0,873.0,670.08
2016,9,22,10,30,934.0,87.0,2.7,18.0,766.0,852.95,654.97
2016,9,22,10,45,939.0,87.5,2.65,18.5,786.5,826.77,634.54
2016,9,22,11,0,944.0,88.0,2.6,19.0,807.0,797.17,611.92
2016,9,22,11,15,947.0,88.5,2.65,19.0,819.5,762.81,587.77
2016,9,22,11,30,950.0,89.0,2.7,19.0,832.0,725.37,559.23
2016,9,22,11,45,950.5,89.5,2.75,19.5,836.0,683.43,525.78
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,638.93,489.75
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.5,590.82,450.9
2016,9,22,12,30,949.0,90.0,2.8,20.0,833.0,540.7,409.44
2016,9,22,12,45,943.5,91.0,2.85,20.5,820.0,487.63,363.98
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,433.39,316.52
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.5,376.87,266.92
2016,9,22,13,30,928.0,90.0,3.0,21.0,768.0,319.68,216.24
2016,9,22,13,45,919.0,89.5,3.05,21.0,740.0,261.57,165.71
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,203.67,118.61
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,145.42,79.35
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,88.04,57.11
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,75.04,58.86
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,65.27,50.68
2016,9,22,15,15,836.0,80.5,3.6,19.5,517.0,64.11,49.95
2016,9,22,15,30,816.0,78.0,3.7,19.0,472.0,62.93,49.2
2016,9,22,15,45,784.0,75.5,3.85,19.0,421.5,61.59,48.2
2016,9,22,16,0,752.0,73.0,4.0,19.0,371.0,60.3,47.22
2016,9,22,16,15,712.0,68.5,4.05,18.5,319.5,57.35,44.86
2016,9,22,16,30,672.0,64.0,4.1,18.0,268.0,49.92,38.48
2016,9,22,16,45,606.5,58.0,4.2,17.5,216.0,45.82,34.87
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,41.74,31.1
2016,9,22,17,15,441.0,42.5,4.15,16.0,116.5,34.55,24.44
2016,9,22,17,30,341.0,33.0,4.0,15.0,69.0,27.31,17.06
2016,9,22,17,45,170.5,16.5,3.9,14.5,34.5,13.46,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.85,10.5,31.5,182.45,0.0
2016,9,23,6,30,372.0,27.0,1.9,11.0,63.0,371.43,287.02
2016,9,23,6,45,470.5,35.5,1.95,12.0,109.5,468.59,382.86
2016,9,23,7,0,569.0,44.0,2.0,13.0,156.0,570.85,467.43
2016,9,23,7,15,627.5,49.5,1.9,13.5,206.5,631.7,515.38
2016,9,23,7,30,686.0,55.0,1.8,14.0,257.0,699.85,565.58
2016,9,23,7,45,723.5,59.0,1.75,15.0,307.5,746.59,596.43
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,791.37,624.3
2016,9,23,8,15,787.5,66.5,1.65,16.5,406.5,823.16,642.96
2016,9,23,8,30,814.0,70.0,1.6,17.0,455.0,852.04,659.1
2016,9,23,8,45,833.5,72.0,1.6,18.0,499.5,859.85,659.74
2016,9,23,9,0,853.0,74.0,1.6,19.0,544.0,873.99,664.96
2016,9,23,9,15,866.5,76.0,1.55,19.5,584.0,879.2,664.73
2016,9,23,9,30,880.0,78.0,1.5,20.0,624.0,880.77,662.27
2016,9,23,9,45,891.0,79.0,1.5,20.5,657.5,875.24,655.89
2016,9,23,10,0,902.0,80.0,1.5,21.0,691.0,865.99,647.3
2016,9,23,10,15,909.0,81.0,1.55,21.0,718.0,849.65,635.99
2016,9,23,10,30,916.0,82.0,1.6,21.0,745.0,829.7,622.41
2016,9,23,10,45,920.5,83.0,1.65,21.5,764.5,804.25,604.01
2016,9,23,11,0,925.0,84.0,1.7,22.0,784.0,775.44,583.41
2016,9,23,11,15,927.5,84.5,1.8,22.0,796.0,741.46,560.59
2016,9,23,11,30,930.0,85.0,1.9,22.0,808.0,704.5,533.54
2016,9,23,11,45,929.0,86.0,2.0,22.5,811.5,662.98,501.51
2016,9,23,12,0,928.0,87.0,2.1,23.0,815.0,619.07,466.96
2016,9,23,12,15,926.5,87.0,2.25,23.0,811.0,571.82,430.08
2016,9,23,12,30,925.0,87.0,2.4,23.0,807.0,522.66,390.47
2016,9,23,12,45,919.0,88.0,2.55,23.0,794.0,470.68,347.38
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,417.63,302.12
2016,9,23,13,15,908.0,88.0,2.8,22.5,761.5,362.54,254.61
2016,9,23,13,30,903.0,87.0,2.9,22.0,742.0,306.83,205.9
2016,9,23,13,45,894.5,86.0,3.05,22.0,715.0,249.98,156.79
2016,9,23,14,0,886.0,85.0,3.2,22.0,688.0,193.35,111.22
2016,9,23,14,15,875.5,83.5,3.25,22.0,654.5,136.64,73.75
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,80.82,63.09
2016,9,23,14,45,494.5,165.0,3.4,22.0,469.0,106.06,84.58
2016,9,23,15,0,124.0,248.0,3.5,22.0,317.0,165.04,134.17
2016,9,23,15,15,463.5,160.0,3.5,21.5,386.0,105.93,85.05
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,58.51,44.98
2016,9,23,15,45,775.0,69.0,3.55,20.5,407.0,56.71,43.7
2016,9,23,16,0,747.0,66.0,3.6,20.0,359.0,54.9,42.35
2016,9,23,16,15,708.0,62.0,3.6,19.5,308.5,52.18,40.17
2016,9,23,16,30,669.0,58.0,3.6,19.0,258.0,49.46,37.91
2016,9,23,16,45,611.0,52.0,3.6,18.5,207.5,41.25,30.7
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,37.0,26.8
2016,9,23,17,15,455.0,37.5,3.55,17.0,111.0,30.48,20.75
2016,9,23,17,30,357.0,29.0,3.5,16.0,65.0,23.94,13.9
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.5,11.8,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,156.66,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,376.66,283.29
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,475.23,382.23
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,577.55,466.69
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,645.28,519.96
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,712.82,570.01
2016,9,24,7,45,749.5,54.0,1.75,17.0,309.0,760.55,602.01
2016,9,24,8,0,788.0,58.0,1.8,18.0,360.0,806.37,631.2
2016,9,24,8,15,814.0,60.5,1.9,18.5,409.5,826.9,643.26
2016,9,24,8,30,840.0,63.0,2.0,19.0,459.0,854.12,659.91
2016,9,24,8,45,860.0,65.5,2.1,20.0,504.5,872.76,669.03
2016,9,24,9,0,880.0,68.0,2.2,21.0,550.0,887.97,675.78
2016,9,24,9,15,894.0,69.5,2.2,21.5,590.5,892.88,675.92
2016,9,24,9,30,908.0,71.0,2.2,22.0,631.0,894.06,673.77
2016,9,24,9,45,921.5,70.5,2.2,22.5,665.5,888.6,667.35
2016,9,24,10,0,935.0,70.0,2.2,23.0,700.0,879.31,658.61
2016,9,24,10,15,942.5,71.0,2.15,23.5,728.0,862.84,644.82
2016,9,24,10,30,950.0,72.0,2.1,24.0,756.0,842.62,628.78
2016,9,24,10,45,955.0,72.5,2.1,25.0,776.5,816.24,608.03
2016,9,24,11,0,960.0,73.0,2.1,26.0,797.0,786.37,585.15
2016,9,24,11,15,963.0,73.5,2.05,26.0,809.5,751.72,561.04
2016,9,24,11,30,966.0,74.0,2.0,26.0,822.0,713.95,532.68
2016,9,24,11,45,967.5,74.0,1.95,26.5,826.5,671.79,499.66
2016,9,24,12,0,969.0,74.0,1.9,27.0,831.0,626.97,464.15
2016,9,24,12,15,968.0,74.0,1.9,27.0,827.0,578.35,426.27
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,527.67,385.75
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.5,474.83,341.93
2016,9,24,13,0,944.0,84.0,2.0,28.0,796.0,421.19,296.45
2016,9,24,13,15,939.0,83.0,2.05,28.0,776.0,364.49,248.29
2016,9,24,13,30,934.0,82.0,2.1,28.0,756.0,307.13,199.12
2016,9,24,13,45,926.5,81.5,2.15,28.0,728.5,249.18,150.49
2016,9,24,14,0,919.0,81.0,2.2,28.0,701.0,191.27,105.5
2016,9,24,14,15,908.5,79.5,2.2,27.5,667.0,132.72,68.88
2016,9,24,14,30,898.0,78.0,2.2,27.0,633.0,75.06,57.01
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.5,69.78,52.84
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,68.25,51.72
2016,9,24,15,15,850.0,71.5,2.3,26.5,506.5,66.22,50.3
2016,9,24,15,30,831.0,69.0,2.3,26.0,461.0,56.82,42.64
2016,9,24,15,45,803.5,66.0,2.35,26.0,412.0,54.92,41.18
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,52.99,39.68
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,50.15,37.51
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,47.31,35.25
2016,9,24,16,45,637.0,49.5,2.3,23.0,208.5,43.03,31.62
2016,9,24,17,0,576.0,44.0,2.3,22.0,157.0,38.76,27.8
2016,9,24,17,15,474.0,35.5,2.25,21.0,110.0,28.98,19.03
2016,9,24,17,30,372.0,27.0,2.2,20.0,63.0,22.34,11.97
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.5,11.52,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,1.7,14.0,30.5,156.96,0.0
2016,9,25,6,30,399.0,25.0,1.8,15.0,61.0,376.89,278.83
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,480.8,385.1
2016,9,25,7,0,608.0,41.0,2.0,17.0,156.0,588.72,473.26
2016,9,25,7,15,667.0,46.0,2.05,17.5,208.0,657.16,527.15
2016,9,25,7,30,726.0,51.0,2.1,18.0,260.0,725.24,577.63
2016,9,25,7,45,764.0,55.0,2.15,19.0,312.0,772.61,609.33
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,817.95,638.11
2016,9,25,8,15,828.0,61.5,2.2,20.5,413.5,838.47,649.2
2016,9,25,8,30,854.0,64.0,2.2,21.0,463.0,865.52,664.68
2016,9,25,8,45,872.0,66.5,2.25,22.0,508.5,882.18,671.82
2016,9,25,9,0,890.0,69.0,2.3,23.0,554.0,895.35,676.6
2016,9,25,9,15,903.5,71.0,2.25,23.5,594.5,900.18,676.21
2016,9,25,9,30,917.0,73.0,2.2,24.0,635.0,901.23,673.49
2016,9,25,9,45,930.0,72.5,2.2,25.0,669.5,895.02,665.29
2016,9,25,10,0,943.0,72.0,2.2,26.0,704.0,884.95,654.82
2016,9,25,10,15,949.5,73.0,2.15,26.5,731.5,867.31,640.39
2016,9,25,10,30,956.0,74.0,2.1,27.0,759.0,845.95,623.77
2016,9,25,10,45,959.0,75.5,2.1,28.0,778.5,818.76,602.7
2016,9,25,11,0,962.0,77.0,2.1,29.0,798.0,788.14,579.56
2016,9,25,11,15,964.5,77.5,2.0,29.5,810.0,752.88,553.64
2016,9,25,11,30,967.0,78.0,1.9,30.0,822.0,714.52,523.81
2016,9,25,11,45,966.0,79.0,1.85,30.5,825.5,671.55,490.73
2016,9,25,12,0,965.0,80.0,1.8,31.0,829.0,626.08,455.33
2016,9,25,12,15,964.0,80.0,1.7,31.5,825.0,577.44,416.74
2016,9,25,12,30,963.0,80.0,1.6,32.0,821.0,526.76,375.86
2016,9,25,12,45,955.5,81.5,1.5,32.5,807.5,472.75,331.74
2016,9,25,13,0,948.0,83.0,1.4,33.0,794.0,417.74,286.0
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.5,361.22,238.81
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,304.01,190.88
2016,9,25,13,45,927.0,82.0,1.0,33.0,725.0,245.51,143.45
2016,9,25,14,0,916.0,82.0,0.9,33.0,697.0,187.44,100.17
2016,9,25,14,15,905.5,80.5,0.8,33.0,662.5,129.07,65.44
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,71.83,52.85
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,70.98,52.39
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,70.08,51.8
2016,9,25,15,15,838.5,74.5,0.55,32.5,499.5,60.24,44.06
2016,9,25,15,30,818.0,72.0,0.6,32.0,454.0,58.9,43.23
2016,9,25,15,45,786.5,69.5,0.65,31.5,404.5,57.42,42.25
2016,9,25,16,0,755.0,67.0,0.7,31.0,355.0,55.96,41.27
2016,9,25,16,15,714.5,62.5,0.8,30.0,303.5,52.85,38.94
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,49.72,36.5
2016,9,25,16,45,608.5,52.0,1.05,28.0,200.5,41.42,29.54
2016,9,25,17,0,543.0,46.0,1.2,27.0,149.0,37.17,25.8
2016,9,25,17,15,438.0,36.5,1.3,26.0,103.0,29.79,19.18
2016,9,25,17,30,333.0,27.0,1.4,25.0,57.0,22.36,11.16
2016,9,25,17,45,166.5,13.5,1.5,24.0,28.5,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.0,0.45,16.5,25.5,106.26,0.0
2016,9,26,6,30,258.0,28.0,0.4,17.0,51.0,282.27,202.29
2016,9,26,6,45,362.0,40.5,0.35,18.0,95.5,385.62,303.72
2016,9,26,7,0,466.0,53.0,0.3,19.0,140.0,494.08,388.79
2016,9,26,7,15,532.5,61.5,0.3,19.5,190.0,569.7,445.52
2016,9,26,7,30,599.0,70.0,0.3,20.0,240.0,645.7,499.32
2016,9,26,7,45,643.5,76.0,0.3,21.0,291.0,698.87,533.31
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,750.44,564.64
2016,9,26,8,15,720.0,87.0,0.25,22.5,391.0,787.41,585.18
2016,9,26,8,30,752.0,92.0,0.2,23.0,440.0,821.7,603.45
2016,9,26,8,45,774.5,96.0,0.2,24.0,485.5,837.99,609.33
2016,9,26,9,0,797.0,100.0,0.2,25.0,531.0,856.51,616.81
2016,9,26,9,15,814.0,103.0,0.3,26.0,571.5,865.31,619.86
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,870.36,620.92
2016,9,26,9,45,843.5,108.0,0.55,28.0,646.5,866.53,617.55
2016,9,26,10,0,856.0,110.0,0.7,29.0,681.0,858.91,611.92
2016,9,26,10,15,865.0,112.0,0.75,29.5,709.0,844.58,601.62
2016,9,26,10,30,874.0,114.0,0.8,30.0,737.0,826.54,589.15
2016,9,26,10,45,881.0,115.0,0.9,30.5,757.0,795.6,569.25
2016,9,26,11,0,888.0,116.0,1.0,31.0,777.0,768.74,551.89
2016,9,26,11,15,891.5,116.5,1.1,31.0,789.5,735.69,529.81
2016,9,26,11,30,895.0,117.0,1.2,31.0,802.0,699.71,505.14
2016,9,26,11,45,897.5,117.0,1.3,31.5,806.5,659.88,476.13
2016,9,26,12,0,900.0,117.0,1.4,32.0,811.0,617.51,444.52
2016,9,26,12,15,899.0,116.5,1.5,32.0,807.0,570.53,409.61
2016,9,26,12,30,898.0,116.0,1.6,32.0,803.0,521.71,372.13
2016,9,26,12,45,919.0,104.0,1.75,32.5,797.5,471.49,331.59
2016,9,26,13,0,940.0,92.0,1.9,33.0,792.0,417.77,286.97
2016,9,26,13,15,934.5,91.0,1.95,32.5,771.5,360.94,240.19
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,303.51,192.43
2016,9,26,13,45,922.5,88.0,2.1,32.0,723.5,244.8,144.44
2016,9,26,14,0,916.0,86.0,2.2,32.0,696.0,186.1,100.46
2016,9,26,14,15,905.5,84.5,2.2,31.5,661.5,127.66,66.35
2016,9,26,14,30,895.0,83.0,2.2,31.0,627.0,74.41,55.56
2016,9,26,14,45,882.0,80.0,2.25,31.0,587.0,72.38,54.1
2016,9,26,15,0,869.0,77.0,2.3,31.0,547.0,70.24,52.51
2016,9,26,15,15,848.5,74.5,2.25,30.5,501.0,60.48,44.73
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,59.13,43.86
2016,9,26,15,45,800.0,68.5,2.15,29.5,405.5,56.92,42.26
2016,9,26,16,0,772.0,65.0,2.1,29.0,356.0,54.68,40.59
2016,9,26,16,15,731.5,60.5,1.9,28.0,304.0,51.49,38.16
2016,9,26,16,30,691.0,56.0,1.7,27.0,252.0,48.28,35.6
2016,9,26,16,45,628.5,50.0,1.55,26.5,200.5,43.61,31.58
2016,9,26,17,0,566.0,44.0,1.4,26.0,149.0,35.75,24.67
2016,9,26,17,15,460.5,34.5,1.35,24.5,102.0,28.29,17.98
2016,9,26,17,30,355.0,25.0,1.3,23.0,55.0,20.76,9.43
2016,9,26,17,45,177.5,12.5,1.3,22.0,27.5,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.0,13.5,0.25,16.5,25.0,111.37,0.0
2016,9,27,6,30,274.0,27.0,0.2,17.0,50.0,290.75,202.92
2016,9,27,6,45,369.5,39.5,0.2,17.5,93.5,389.45,305.55
2016,9,27,7,0,465.0,52.0,0.2,18.0,137.0,490.78,386.58
2016,9,27,7,15,531.5,60.0,0.2,18.5,187.0,565.49,442.96
2016,9,27,7,30,598.0,68.0,0.2,19.0,237.0,640.53,496.3
2016,9,27,7,45,637.0,75.5,0.2,20.0,287.0,690.63,528.34
2016,9,27,8,0,676.0,83.0,0.2,21.0,337.0,739.03,557.76
2016,9,27,8,15,707.5,88.0,0.2,21.5,385.5,775.31,578.87
2016,9,27,8,30,739.0,93.0,0.2,22.0,434.0,808.92,597.73
2016,9,27,8,45,761.0,97.5,0.25,23.0,478.5,824.99,604.48
2016,9,27,9,0,783.0,102.0,0.3,24.0,523.0,843.54,613.06
2016,9,27,9,15,800.0,105.0,0.35,24.5,563.0,852.32,616.53
2016,9,27,9,30,817.0,108.0,0.4,25.0,603.0,857.38,617.9
2016,9,27,9,45,859.5,98.0,0.5,26.0,644.5,865.77,621.33
2016,9,27,10,0,902.0,88.0,0.6,27.0,686.0,861.74,616.94
2016,9,27,10,15,909.5,89.5,0.65,27.5,713.0,845.71,605.52
2016,9,27,10,30,917.0,91.0,0.7,28.0,740.0,826.03,592.04
2016,9,27,10,45,916.5,94.5,0.8,28.5,758.5,798.69,574.5
2016,9,27,11,0,916.0,98.0,0.9,29.0,777.0,768.17,554.83
2016,9,27,11,15,919.0,98.5,0.95,29.0,789.0,734.18,531.85
2016,9,27,11,30,922.0,99.0,1.0,29.0,801.0,697.22,505.93
2016,9,27,11,45,918.5,101.5,1.1,29.5,803.5,655.27,475.38
2016,9,27,12,0,915.0,104.0,1.2,30.0,806.0,611.1,442.4
2016,9,27,12,15,914.0,103.5,1.3,30.0,802.0,563.71,406.99
2016,9,27,12,30,913.0,103.0,1.4,30.0,798.0,514.43,368.9
2016,9,27,12,45,919.5,98.0,1.5,30.0,788.0,463.0,327.78
2016,9,27,13,0,926.0,93.0,1.6,30.0,778.0,409.46,283.62
2016,9,27,13,15,920.5,92.0,1.65,30.0,757.5,353.37,236.54
2016,9,27,13,30,915.0,91.0,1.7,30.0,737.0,296.71,188.73
2016,9,27,13,45,902.0,91.5,1.75,30.0,708.0,239.34,141.94
2016,9,27,14,0,889.0,92.0,1.8,30.0,679.0,182.63,99.95
2016,9,27,14,15,877.5,90.0,1.85,29.5,644.5,125.29,67.21
2016,9,27,14,30,866.0,88.0,1.9,29.0,610.0,77.1,58.26
2016,9,27,14,45,850.5,85.5,2.0,29.0,570.0,66.63,49.84
2016,9,27,15,0,835.0,83.0,2.1,29.0,530.0,65.55,49.11
2016,9,27,15,15,813.5,80.0,2.15,28.5,484.5,64.02,48.09
2016,9,27,15,30,792.0,77.0,2.2,28.0,439.0,62.45,47.05
2016,9,27,15,45,766.5,72.0,2.25,27.5,390.5,59.29,44.64
2016,9,27,16,0,741.0,67.0,2.3,27.0,342.0,56.02,42.1
2016,9,27,16,15,698.5,62.0,2.25,26.0,291.0,52.5,39.36
2016,9,27,16,30,656.0,57.0,2.2,25.0,240.0,48.95,36.48
2016,9,27,16,45,596.0,50.0,2.2,24.5,190.0,39.95,28.71
2016,9,27,17,0,536.0,43.0,2.2,24.0,140.0,34.87,24.1
2016,9,27,17,15,428.0,33.5,2.15,23.0,94.5,27.42,17.28
2016,9,27,17,30,320.0,24.0,2.1,22.0,49.0,19.91,7.97
2016,9,27,17,45,160.0,12.0,2.05,21.0,24.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,13.5,1.75,13.0,23.5,103.8,0.0
2016,9,28,6,30,254.0,27.0,1.8,13.0,47.0,272.69,190.11
2016,9,28,6,45,363.5,38.0,1.9,13.5,91.0,382.06,310.32
2016,9,28,7,0,473.0,49.0,2.0,14.0,135.0,492.45,403.99
2016,9,28,7,15,540.0,56.5,1.9,14.5,184.5,566.58,463.66
2016,9,28,7,30,607.0,64.0,1.8,15.0,234.0,641.19,520.12
2016,9,28,7,45,655.5,69.0,1.75,15.5,285.0,696.07,559.09
2016,9,28,8,0,704.0,74.0,1.7,16.0,336.0,749.53,595.23
2016,9,28,8,15,536.5,121.5,1.65,16.5,337.0,653.12,521.34
2016,9,28,8,30,369.0,169.0,1.6,17.0,338.0,538.73,431.72
2016,9,28,8,45,591.0,128.5,1.6,18.0,430.0,713.2,560.69
2016,9,28,9,0,813.0,88.0,1.6,19.0,522.0,850.95,651.74
2016,9,28,9,15,829.0,90.5,1.65,19.5,562.0,858.04,652.66
2016,9,28,9,30,845.0,93.0,1.7,20.0,602.0,861.42,652.65
2016,9,28,9,45,856.5,95.5,1.75,20.5,636.0,857.12,647.61
2016,9,28,10,0,868.0,98.0,1.8,21.0,670.0,841.02,634.8
2016,9,28,10,15,877.0,99.5,1.85,21.0,697.0,826.59,624.59
2016,9,28,10,30,886.0,101.0,1.9,21.0,724.0,808.55,611.99
2016,9,28,10,45,887.5,104.0,2.0,21.5,743.0,782.75,593.39
2016,9,28,11,0,889.0,107.0,2.1,22.0,762.0,753.79,572.5
2016,9,28,11,15,892.5,107.5,2.2,22.0,774.0,720.81,548.21
2016,9,28,11,30,896.0,108.0,2.3,22.0,786.0,684.91,521.25
2016,9,28,11,45,894.5,109.5,2.4,22.5,789.5,644.08,489.05
2016,9,28,12,0,893.0,111.0,2.5,23.0,793.0,600.99,454.45
2016,9,28,12,15,891.5,111.0,2.55,23.0,788.5,554.59,417.2
2016,9,28,12,30,890.0,111.0,2.6,23.0,784.0,506.38,377.49
2016,9,28,12,45,887.5,110.0,2.7,23.0,772.0,455.39,334.63
2016,9,28,13,0,885.0,109.0,2.8,23.0,760.0,403.14,289.59
2016,9,28,13,15,879.0,107.5,2.85,23.0,739.5,348.44,241.82
2016,9,28,13,30,873.0,106.0,2.9,23.0,719.0,293.29,193.64
2016,9,28,13,45,864.0,104.5,3.0,23.0,691.5,230.58,141.25
2016,9,28,14,0,855.0,103.0,3.1,23.0,664.0,174.1,98.24
2016,9,28,14,15,842.5,101.0,3.1,22.5,629.5,117.71,65.7
2016,9,28,14,30,830.0,99.0,3.1,22.0,595.0,74.55,57.93
2016,9,28,14,45,816.0,95.0,3.15,21.5,555.5,72.73,56.69
2016,9,28,15,0,802.0,91.0,3.2,21.0,516.0,70.84,55.36
2016,9,28,15,15,779.0,87.5,3.25,20.5,471.0,69.13,54.18
2016,9,28,15,30,756.0,84.0,3.3,20.0,426.0,67.39,52.97
2016,9,28,15,45,729.5,78.5,3.35,19.5,378.0,64.03,50.32
2016,9,28,16,0,703.0,73.0,3.4,19.0,330.0,55.54,43.16
2016,9,28,16,15,657.0,67.5,3.35,18.5,279.5,52.09,40.3
2016,9,28,16,30,611.0,62.0,3.3,18.0,229.0,48.61,37.3
2016,9,28,16,45,544.5,54.5,3.3,17.5,179.5,43.36,32.58
2016,9,28,17,0,478.0,47.0,3.3,17.0,130.0,38.06,27.61
2016,9,28,17,15,362.5,36.0,3.25,16.0,86.5,29.48,19.52
2016,9,28,17,30,247.0,25.0,3.2,15.0,43.0,20.79,7.6
2016,9,28,17,45,123.5,12.5,3.15,14.5,21.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,10.5,23.0,102.43,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,267.47,181.37
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.5,382.96,314.0
2016,9,29,7,0,481.0,49.0,2.9,12.0,135.0,497.57,413.13
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.5,572.96,475.55
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,648.8,534.84
2016,9,29,7,45,315.5,97.5,2.8,13.5,185.0,428.09,358.12
2016,9,29,8,0,13.0,131.0,2.8,14.0,136.0,134.9,109.02
2016,9,29,8,15,33.0,157.5,2.8,14.5,172.0,194.29,159.06
2016,9,29,8,30,53.0,184.0,2.8,15.0,208.0,238.83,195.22
2016,9,29,8,45,126.0,209.0,2.8,15.5,274.0,345.73,282.18
2016,9,29,9,0,199.0,234.0,2.8,16.0,340.0,432.83,350.54
2016,9,29,9,15,126.5,243.5,2.8,16.5,313.0,371.66,298.67
2016,9,29,9,30,54.0,253.0,2.8,17.0,286.0,294.42,234.74
2016,9,29,9,45,89.0,279.5,2.8,17.5,337.0,346.58,275.73
2016,9,29,10,0,124.0,306.0,2.8,18.0,388.0,411.87,325.27
2016,9,29,10,15,513.5,199.0,2.8,18.0,556.0,637.58,502.95
2016,9,29,10,30,903.0,92.0,2.8,18.0,724.0,809.02,627.89
2016,9,29,10,45,909.5,92.0,2.85,18.5,744.0,783.65,606.87
2016,9,29,11,0,916.0,92.0,2.9,19.0,764.0,754.9,585.17
2016,9,29,11,15,918.5,92.5,2.95,19.0,775.5,720.61,558.97
2016,9,29,11,30,921.0,93.0,3.0,19.0,787.0,683.4,529.89
2016,9,29,11,45,922.5,93.0,3.05,19.5,790.5,642.35,496.38
2016,9,29,12,0,924.0,93.0,3.1,20.0,794.0,598.79,460.28
2016,9,29,12,15,922.5,92.5,3.15,20.0,789.5,550.93,420.94
2016,9,29,12,30,921.0,92.0,3.2,20.0,785.0,501.22,379.04
2016,9,29,12,45,918.0,91.5,3.25,20.0,772.0,449.26,334.21
2016,9,29,13,0,915.0,91.0,3.3,20.0,759.0,396.02,287.22
2016,9,29,13,15,909.5,90.0,3.3,20.0,739.0,340.59,237.75
2016,9,29,13,30,904.0,89.0,3.3,20.0,719.0,284.61,187.92
2016,9,29,13,45,895.5,87.5,3.35,20.0,691.5,227.4,139.1
2016,9,29,14,0,887.0,86.0,3.4,20.0,664.0,170.44,95.67
2016,9,29,14,15,875.5,84.5,3.45,19.5,629.5,113.77,63.99
2016,9,29,14,30,864.0,83.0,3.5,19.0,595.0,73.95,58.16
2016,9,29,14,45,848.0,80.5,3.55,19.0,555.0,72.18,56.83
2016,9,29,15,0,832.0,78.0,3.6,19.0,515.0,62.25,48.44
2016,9,29,15,15,810.5,75.5,3.65,18.5,470.0,60.96,47.57
2016,9,29,15,30,789.0,73.0,3.7,18.0,425.0,59.66,46.7
2016,9,29,15,45,758.0,69.0,3.75,17.5,376.5,57.1,44.69
2016,9,29,16,0,727.0,65.0,3.8,17.0,328.0,54.5,42.61
2016,9,29,16,15,683.0,60.5,3.75,16.5,277.5,51.34,39.97
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,44.26,33.75
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,39.58,29.49
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,34.91,25.03
2016,9,29,17,15,381.0,33.0,3.55,14.5,83.5,27.06,17.44
2016,9,29,17,30,264.0,23.0,3.4,14.0,40.0,19.15,4.78
2016,9,29,17,45,132.0,11.5,3.3,13.5,20.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.5,106.34,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,45.0,273.75,177.2
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.5,389.72,319.55
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,503.02,418.83
2016,9,30,7,15,562.0,53.0,3.85,12.0,182.0,577.07,482.18
2016,9,30,7,30,630.0,60.0,3.9,12.0,232.0,651.67,542.84
2016,9,30,7,45,676.0,64.5,4.0,12.5,282.5,703.53,582.32
2016,9,30,8,0,722.0,69.0,4.1,13.0,333.0,748.83,615.21
2016,9,30,8,15,752.5,73.0,4.1,13.5,381.0,783.5,638.57
2016,9,30,8,30,783.0,77.0,4.1,14.0,429.0,815.28,659.16
2016,9,30,8,45,806.0,79.5,4.2,14.5,474.0,835.33,671.13
2016,9,30,9,0,829.0,82.0,4.3,15.0,519.0,851.93,680.67
2016,9,30,9,15,845.0,84.0,4.3,15.5,558.5,858.12,682.01
2016,9,30,9,30,861.0,86.0,4.3,16.0,598.0,852.06,674.64
