Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,45,874.0,87.0,4.3,16.5,632.0,847.47,668.62
2016,9,30,10,0,887.0,88.0,4.3,17.0,666.0,839.17,660.11
2016,9,30,10,15,895.5,89.5,4.25,17.0,693.0,824.0,647.88
2016,9,30,10,30,904.0,91.0,4.2,17.0,720.0,805.19,633.22
2016,9,30,10,45,908.5,92.0,4.2,17.5,739.5,779.27,612.58
2016,9,30,11,0,913.0,93.0,4.2,18.0,759.0,750.04,589.72
2016,9,30,11,15,916.5,93.5,4.25,18.0,771.0,716.46,563.08
2016,9,30,11,30,920.0,94.0,4.3,18.0,783.0,679.88,533.76
2016,9,30,11,45,921.5,94.5,4.35,18.0,787.0,639.25,500.79
2016,9,30,12,0,923.0,95.0,4.4,18.0,791.0,596.08,465.06
2016,9,30,12,15,921.5,94.5,4.4,18.0,786.5,548.19,424.63
2016,9,30,12,30,920.0,94.0,4.4,18.0,782.0,498.46,381.7
2016,9,30,12,45,915.0,94.5,4.45,18.0,769.0,446.5,336.01
2016,9,30,13,0,910.0,95.0,4.5,18.0,756.0,393.41,288.36
2016,9,30,13,15,904.0,94.0,4.5,17.5,735.5,338.03,238.65
2016,9,30,13,30,898.0,93.0,4.5,17.0,715.0,282.15,188.6
2016,9,30,13,45,890.5,91.0,4.55,17.0,687.5,225.05,139.3
2016,9,30,14,0,883.0,89.0,4.6,17.0,660.0,168.1,95.74
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.5,111.6,64.74
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,75.8,60.27
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,65.21,51.28
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,63.74,50.16
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,62.13,49.01
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,60.49,47.83
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,57.97,45.75
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,55.42,43.61
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,51.87,40.61
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,44.36,33.96
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,39.28,29.31
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,34.18,24.44
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,25.86,16.33
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,17.45,1.46
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,113.16,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,285.9,173.4
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,406.54,330.37
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,522.65,430.23
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,597.0,491.78
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,665.61,545.5
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,719.28,585.17
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,771.05,621.67
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,804.68,642.52
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,835.34,660.58
2016,10,1,8,45,839.0,74.0,2.25,15.5,482.0,854.61,670.46
2016,10,1,9,0,862.0,76.0,2.2,16.0,528.0,861.41,671.51
2016,10,1,9,15,877.5,78.0,2.15,16.5,568.0,867.19,672.04
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,869.27,670.1
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,865.18,664.57
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,857.22,656.61
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,840.4,642.76
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,819.87,626.61
2016,10,1,10,45,945.5,83.0,2.1,19.5,753.0,793.79,606.8
2016,10,1,11,0,951.0,84.0,2.1,20.0,773.0,764.24,584.73
2016,10,1,11,15,954.0,84.5,2.2,20.0,785.0,729.12,558.81
2016,10,1,11,30,957.0,85.0,2.3,20.0,797.0,690.93,529.81
2016,10,1,11,45,957.5,85.5,2.4,20.0,800.5,648.35,496.8
2016,10,1,12,0,958.0,86.0,2.5,20.0,804.0,603.23,460.92
2016,10,1,12,15,957.0,86.0,2.6,20.0,799.5,554.56,421.27
2016,10,1,12,30,956.0,86.0,2.7,20.0,795.0,503.89,378.8
2016,10,1,12,45,951.5,86.0,2.85,20.5,782.0,450.06,332.07
2016,10,1,13,0,947.0,86.0,3.0,21.0,769.0,395.02,283.29
2016,10,1,13,15,941.5,85.0,3.05,21.0,748.5,337.95,232.66
2016,10,1,13,30,936.0,84.0,3.1,21.0,728.0,280.29,181.76
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.5,222.03,132.75
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,164.01,89.94
2016,10,1,14,15,906.5,81.0,3.35,20.5,636.0,105.33,59.66
2016,10,1,14,30,895.0,79.0,3.4,20.0,601.0,71.93,56.25
2016,10,1,14,45,878.5,77.5,3.5,20.0,560.0,70.72,55.39
2016,10,1,15,0,862.0,76.0,3.6,20.0,519.0,69.44,54.46
2016,10,1,15,15,840.0,73.0,3.65,19.5,473.0,59.77,46.38
2016,10,1,15,30,818.0,70.0,3.7,19.0,427.0,57.99,45.09
2016,10,1,15,45,785.5,67.0,3.75,18.5,377.0,56.07,43.64
2016,10,1,16,0,753.0,64.0,3.8,18.0,327.0,54.17,42.17
2016,10,1,16,15,707.0,59.0,3.75,17.5,275.5,50.52,39.09
2016,10,1,16,30,661.0,54.0,3.7,17.0,224.0,46.86,35.87
2016,10,1,16,45,586.5,47.5,3.7,16.5,173.0,38.28,28.15
2016,10,1,17,0,512.0,41.0,3.7,16.0,122.0,33.53,23.59
2016,10,1,17,15,381.5,30.5,3.6,15.5,78.5,25.13,15.36
2016,10,1,17,30,251.0,20.0,3.5,15.0,35.0,16.66,0.0
2016,10,1,17,45,125.5,10.0,3.45,14.5,17.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,11.5,2.35,10.5,20.5,104.87,0.0
2016,10,2,6,30,265.0,23.0,2.5,11.0,41.0,266.5,147.58
2016,10,2,6,45,379.5,33.5,2.65,11.5,84.0,385.28,312.77
2016,10,2,7,0,494.0,44.0,2.8,12.0,127.0,497.65,411.66
2016,10,2,7,15,563.5,50.5,2.9,12.5,176.5,571.62,473.98
2016,10,2,7,30,633.0,57.0,3.0,13.0,226.0,646.21,533.43
2016,10,2,7,45,676.0,62.5,3.15,13.5,275.5,690.76,567.24
2016,10,2,8,0,719.0,68.0,3.3,14.0,325.0,740.24,603.39
2016,10,2,8,15,475.0,125.5,3.35,14.0,305.5,597.46,492.43
2016,10,2,8,30,231.0,183.0,3.4,14.0,286.0,431.08,355.38
2016,10,2,8,45,129.0,190.5,3.45,14.5,249.5,325.01,267.07
2016,10,2,9,0,27.0,198.0,3.5,15.0,213.0,204.46,165.2
2016,10,2,9,15,184.5,220.5,3.5,15.0,328.5,394.48,322.39
2016,10,2,9,30,342.0,243.0,3.5,15.0,444.0,563.48,455.04
2016,10,2,9,45,262.5,272.0,3.55,15.5,431.5,516.22,413.83
2016,10,2,10,0,183.0,301.0,3.6,16.0,419.0,453.62,362.24
2016,10,2,10,15,92.0,233.0,3.6,16.0,292.5,301.13,241.13
2016,10,2,10,30,1.0,165.0,3.6,16.0,166.0,140.61,110.08
2016,10,2,10,45,197.5,234.5,3.65,16.5,377.0,377.47,302.9
2016,10,2,11,0,394.0,304.0,3.7,17.0,588.0,568.31,448.6
2016,10,2,11,15,200.5,254.5,3.7,17.0,399.5,372.27,295.11
2016,10,2,11,30,7.0,205.0,3.7,17.0,211.0,176.07,137.69
2016,10,2,11,45,7.5,206.5,3.75,17.0,212.5,176.48,138.29
2016,10,2,12,0,8.0,208.0,3.8,17.0,214.0,176.8,138.51
2016,10,2,12,15,7.5,207.0,3.85,17.0,213.0,174.49,136.63
2016,10,2,12,30,7.0,206.0,3.9,17.0,212.0,172.2,134.8
2016,10,2,12,45,456.5,152.0,3.95,17.0,479.5,300.46,230.38
2016,10,2,13,0,906.0,98.0,4.0,17.0,747.0,386.48,283.02
2016,10,2,13,15,901.0,97.0,4.05,17.0,727.0,331.54,232.75
2016,10,2,13,30,896.0,96.0,4.1,17.0,707.0,276.01,182.83
2016,10,2,13,45,890.5,93.5,4.2,17.0,680.0,218.99,134.19
2016,10,2,14,0,885.0,91.0,4.3,17.0,653.0,161.91,91.77
2016,10,2,14,15,872.5,89.0,4.3,17.0,618.5,104.99,62.98
2016,10,2,14,30,860.0,87.0,4.3,17.0,584.0,67.6,53.23
2016,10,2,14,45,842.0,85.0,4.35,17.0,543.0,66.8,52.71
2016,10,2,15,0,824.0,83.0,4.4,17.0,502.0,66.03,52.19
2016,10,2,15,15,800.0,80.0,4.35,16.5,456.5,64.45,51.08
2016,10,2,15,30,776.0,77.0,4.3,16.0,411.0,62.87,49.95
2016,10,2,15,45,741.0,73.0,4.3,15.5,361.5,60.37,48.0
2016,10,2,16,0,706.0,69.0,4.3,15.0,312.0,57.87,45.99
2016,10,2,16,15,656.5,63.5,4.2,14.5,261.5,49.53,38.69
2016,10,2,16,30,607.0,58.0,4.1,14.0,211.0,45.93,35.47
2016,10,2,16,45,529.0,50.5,4.0,14.0,162.0,40.52,30.4
2016,10,2,17,0,451.0,43.0,3.9,14.0,113.0,35.1,25.11
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.5,25.96,15.95
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,16.7,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,10.5,12.5,23.33,0.0
2016,10,3,6,30,39.0,22.0,1.6,11.0,25.0,65.22,27.92
2016,10,3,6,45,80.0,41.0,1.7,11.5,52.5,128.76,102.36
2016,10,3,7,0,121.0,60.0,1.8,12.0,80.0,200.12,165.9
2016,10,3,7,15,140.5,81.0,1.8,12.0,112.0,226.28,190.16
2016,10,3,7,30,160.0,102.0,1.8,12.0,144.0,267.19,225.36
2016,10,3,7,45,171.5,122.0,1.85,12.5,175.5,299.02,251.32
2016,10,3,8,0,183.0,142.0,1.9,13.0,207.0,330.01,275.75
2016,10,3,8,15,235.5,158.0,1.9,13.0,254.0,408.74,338.93
2016,10,3,8,30,288.0,174.0,1.9,13.0,301.0,468.93,385.82
2016,10,3,8,45,144.0,144.0,1.9,13.5,207.5,281.9,232.67
2016,10,3,9,0,0.0,114.0,1.9,14.0,114.0,97.07,76.03
2016,10,3,9,15,15.0,170.5,1.9,14.0,179.5,163.1,131.21
2016,10,3,9,30,30.0,227.0,1.9,14.0,245.0,245.36,197.68
2016,10,3,9,45,15.0,184.0,1.95,14.5,193.0,172.38,137.47
2016,10,3,10,0,0.0,141.0,2.0,15.0,141.0,119.56,93.62
2016,10,3,10,15,1.5,160.0,2.05,15.0,161.5,137.19,107.99
2016,10,3,10,30,3.0,179.0,2.1,15.0,182.0,154.53,121.91
2016,10,3,10,45,7.0,203.5,2.15,15.5,209.0,178.18,140.63
2016,10,3,11,0,11.0,228.0,2.2,16.0,236.0,201.14,158.57
2016,10,3,11,15,63.5,290.5,2.25,16.0,337.5,296.12,234.15
2016,10,3,11,30,116.0,353.0,2.3,16.0,439.0,376.63,296.14
2016,10,3,11,45,76.0,329.0,2.35,16.0,385.5,322.62,253.39
2016,10,3,12,0,36.0,305.0,2.4,16.0,332.0,273.34,214.73
2016,10,3,12,15,28.0,286.5,2.4,16.0,308.0,248.82,195.5
2016,10,3,12,30,20.0,268.0,2.4,16.0,284.0,226.74,178.11
2016,10,3,12,45,10.0,198.0,2.45,16.0,206.0,165.67,129.7
2016,10,3,13,0,0.0,128.0,2.5,16.0,128.0,105.81,81.66
2016,10,3,13,15,0.0,128.5,2.45,16.0,128.5,105.97,81.97
2016,10,3,13,30,0.0,129.0,2.4,16.0,129.0,106.09,82.17
2016,10,3,13,45,1.5,153.0,2.4,16.0,154.0,124.35,97.14
2016,10,3,14,0,3.0,177.0,2.4,16.0,179.0,141.18,110.93
2016,10,3,14,15,4.5,179.0,2.35,16.0,182.0,141.02,111.03
2016,10,3,14,30,6.0,181.0,2.3,16.0,185.0,141.13,116.56
2016,10,3,14,45,7.0,175.0,2.3,16.0,179.0,136.24,112.69
2016,10,3,15,0,8.0,169.0,2.3,16.0,173.0,131.22,108.71
2016,10,3,15,15,378.5,122.0,2.25,15.5,283.5,82.77,67.26
2016,10,3,15,30,749.0,75.0,2.2,15.0,394.0,61.13,48.63
2016,10,3,15,45,711.0,72.0,2.15,15.0,346.0,59.37,47.24
2016,10,3,16,0,673.0,69.0,2.1,15.0,298.0,52.91,41.6
2016,10,3,16,15,623.5,63.5,1.95,15.0,249.0,49.37,38.49
2016,10,3,16,30,574.0,58.0,1.8,15.0,200.0,45.82,35.24
2016,10,3,16,45,494.0,50.5,1.7,15.0,152.0,40.45,30.2
2016,10,3,17,0,414.0,43.0,1.6,15.0,104.0,35.1,24.95
2016,10,3,17,15,283.0,30.5,1.5,14.5,65.0,25.12,14.86
2016,10,3,17,30,152.0,18.0,1.4,14.0,26.0,14.95,0.0
2016,10,3,17,45,76.0,9.0,1.3,14.0,13.0,7.68,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.0,1.7,11.0,17.0,66.54,0.0
2016,10,4,6,30,158.0,24.0,1.8,11.0,34.0,183.61,73.41
2016,10,4,6,45,272.5,38.0,1.95,11.5,74.5,305.16,245.97
2016,10,4,7,0,387.0,52.0,2.1,12.0,115.0,417.72,346.13
2016,10,4,7,15,232.0,77.0,2.1,12.0,118.5,310.85,261.19
2016,10,4,7,30,77.0,102.0,2.1,12.0,122.0,182.4,152.25
2016,10,4,7,45,92.0,122.5,2.1,12.5,151.0,232.18,194.31
2016,10,4,8,0,107.0,143.0,2.1,13.0,180.0,265.85,221.64
2016,10,4,8,15,57.5,146.5,2.0,13.5,167.0,202.86,167.23
2016,10,4,8,30,8.0,150.0,1.9,14.0,154.0,144.31,116.31
2016,10,4,8,45,69.5,188.5,1.85,14.5,224.0,252.8,206.73
2016,10,4,9,0,131.0,227.0,1.8,15.0,294.0,363.25,294.44
2016,10,4,9,15,480.5,162.5,1.7,15.5,436.5,618.52,495.12
2016,10,4,9,30,830.0,98.0,1.6,16.0,579.0,835.47,647.29
2016,10,4,9,45,851.0,97.0,1.55,16.5,615.0,834.58,641.03
2016,10,4,10,0,872.0,96.0,1.5,17.0,651.0,822.13,629.48
2016,10,4,10,15,881.5,97.5,1.45,17.0,678.0,807.49,617.93
2016,10,4,10,30,891.0,99.0,1.4,17.0,705.0,789.23,604.04
2016,10,4,10,45,901.5,98.0,1.4,17.5,726.0,765.56,586.03
2016,10,4,11,0,912.0,97.0,1.4,18.0,747.0,738.36,564.85
2016,10,4,11,15,915.5,97.5,1.5,18.0,758.5,704.48,539.87
2016,10,4,11,30,919.0,98.0,1.6,18.0,770.0,667.62,512.08
2016,10,4,11,45,925.5,95.5,1.7,18.5,775.0,626.95,479.8
2016,10,4,12,0,932.0,93.0,1.8,19.0,780.0,583.45,444.49
2016,10,4,12,15,931.0,93.0,1.95,19.0,775.0,535.78,405.95
2016,10,4,12,30,930.0,93.0,2.1,19.0,770.0,486.18,364.53
2016,10,4,12,45,927.0,92.0,2.3,19.0,757.0,433.29,319.31
2016,10,4,13,0,924.0,91.0,2.5,19.0,744.0,379.15,271.75
2016,10,4,13,15,918.0,90.0,2.65,19.0,723.5,323.14,221.97
2016,10,4,13,30,912.0,89.0,2.8,19.0,703.0,266.64,172.2
2016,10,4,13,45,903.5,87.5,2.95,19.5,674.5,209.11,124.2
2016,10,4,14,0,895.0,86.0,3.1,20.0,646.0,151.84,83.52
2016,10,4,14,15,882.5,84.0,3.2,19.5,611.5,94.56,57.8
2016,10,4,14,30,870.0,82.0,3.3,19.0,577.0,73.5,57.91
2016,10,4,14,45,853.5,80.0,3.4,19.0,536.0,63.76,49.69
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,62.88,49.09
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.5,61.17,47.86
2016,10,4,15,30,790.0,72.0,3.6,18.0,404.0,59.45,46.61
2016,10,4,15,45,755.5,68.5,3.7,18.0,354.5,57.21,44.77
2016,10,4,16,0,721.0,65.0,3.8,18.0,305.0,54.99,42.91
2016,10,4,16,15,670.5,59.5,3.8,17.5,254.5,50.96,39.46
2016,10,4,16,30,620.0,54.0,3.8,17.0,204.0,43.07,32.47
2016,10,4,16,45,533.0,47.0,3.8,16.5,154.0,37.89,27.69
2016,10,4,17,0,446.0,40.0,3.8,16.0,104.0,32.77,22.71
2016,10,4,17,15,302.5,28.5,3.7,15.5,64.0,23.53,13.05
2016,10,4,17,30,159.0,17.0,3.6,15.0,24.0,14.51,0.0
2016,10,4,17,45,79.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,10.5,2.15,9.5,17.5,94.18,0.0
2016,10,5,6,30,240.0,21.0,2.2,10.0,35.0,238.11,72.5
2016,10,5,6,45,377.0,31.0,2.25,10.5,79.0,377.26,302.87
2016,10,5,7,0,514.0,41.0,2.3,11.0,123.0,505.3,416.37
2016,10,5,7,15,588.0,47.5,2.3,11.5,173.5,582.38,481.08
2016,10,5,7,30,662.0,54.0,2.3,12.0,224.0,653.78,537.63
2016,10,5,7,45,713.5,58.0,2.3,13.0,276.0,710.25,578.69
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,764.84,616.14
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,798.74,638.03
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,829.65,657.19
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,840.57,660.42
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,857.01,667.67
2016,10,5,9,15,892.5,74.0,2.15,17.0,558.5,862.28,668.14
2016,10,5,9,30,908.0,76.0,2.0,17.0,599.0,863.8,666.13
2016,10,5,9,45,920.0,77.0,1.9,17.5,633.5,857.36,657.99
2016,10,5,10,0,932.0,78.0,1.8,18.0,668.0,847.08,647.48
2016,10,5,10,15,940.0,79.5,1.75,18.5,695.0,830.33,633.28
2016,10,5,10,30,948.0,81.0,1.7,19.0,722.0,809.82,616.77
2016,10,5,10,45,954.5,81.0,1.65,19.5,741.5,782.93,596.08
2016,10,5,11,0,961.0,81.0,1.6,20.0,761.0,752.54,572.74
2016,10,5,11,15,963.5,81.5,1.65,20.0,772.5,716.6,545.86
2016,10,5,11,30,966.0,82.0,1.7,20.0,784.0,677.63,516.2
2016,10,5,11,45,967.5,81.5,1.8,20.0,787.0,634.26,482.88
2016,10,5,12,0,969.0,81.0,1.9,20.0,790.0,588.3,446.56
2016,10,5,12,15,967.0,81.0,1.95,20.0,785.0,538.69,406.08
2016,10,5,12,30,965.0,81.0,2.0,20.0,780.0,487.18,362.85
2016,10,5,12,45,953.5,84.5,2.15,20.5,764.5,433.24,316.23
2016,10,5,13,0,942.0,88.0,2.3,21.0,749.0,378.65,268.06
2016,10,5,13,15,936.0,87.0,2.35,21.0,728.0,321.74,217.85
2016,10,5,13,30,930.0,86.0,2.4,21.0,707.0,264.31,167.81
2016,10,5,13,45,919.5,85.0,2.5,21.0,678.0,205.91,120.18
2016,10,5,14,0,909.0,84.0,2.6,21.0,649.0,147.95,80.31
2016,10,5,14,15,896.5,82.0,2.65,20.5,613.0,89.95,55.92
2016,10,5,14,30,884.0,80.0,2.7,20.0,577.0,72.44,56.78
2016,10,5,14,45,864.5,78.5,2.8,20.0,535.5,71.16,55.86
2016,10,5,15,0,845.0,77.0,2.9,20.0,494.0,62.38,48.47
2016,10,5,15,15,820.5,74.0,2.95,19.5,447.5,60.63,47.21
2016,10,5,15,30,796.0,71.0,3.0,19.0,401.0,58.87,45.92
2016,10,5,15,45,759.0,67.5,3.05,19.0,351.0,56.57,44.04
2016,10,5,16,0,722.0,64.0,3.1,19.0,301.0,54.29,42.13
2016,10,5,16,15,669.5,58.5,3.05,18.5,250.0,50.22,38.65
2016,10,5,16,30,617.0,53.0,3.0,18.0,199.0,42.36,31.69
2016,10,5,16,45,532.0,46.0,3.0,17.5,149.5,37.18,26.91
2016,10,5,17,0,447.0,39.0,3.0,17.0,100.0,32.04,21.9
2016,10,5,17,15,299.0,27.0,3.05,16.0,60.5,22.31,11.51
2016,10,5,17,30,151.0,15.0,3.1,15.0,21.0,12.8,0.0
2016,10,5,17,45,75.5,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,92.05,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,231.72,39.26
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,370.81,293.65
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,496.93,405.36
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,572.69,468.78
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,642.91,524.47
2016,10,6,7,45,702.0,57.0,1.9,13.5,269.0,696.88,565.05
2016,10,6,8,0,751.0,61.0,2.0,14.0,320.0,748.96,602.42
2016,10,6,8,15,781.5,64.5,1.95,14.5,368.0,782.16,623.42
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,812.43,641.66
2016,10,6,8,45,835.5,70.0,1.9,16.0,461.0,831.43,650.68
2016,10,6,9,0,859.0,72.0,1.9,17.0,506.0,838.35,651.16
2016,10,6,9,15,874.5,74.0,1.85,17.5,545.5,843.66,651.39
2016,10,6,9,30,890.0,76.0,1.8,18.0,585.0,845.28,649.18
2016,10,6,9,45,906.0,75.5,1.75,18.5,619.5,840.56,642.79
2016,10,6,10,0,922.0,75.0,1.7,19.0,654.0,832.0,634.01
2016,10,6,10,15,929.5,76.0,1.6,19.5,680.5,814.55,618.85
2016,10,6,10,30,937.0,77.0,1.5,20.0,707.0,793.45,601.49
2016,10,6,10,45,942.5,78.0,1.45,20.5,726.0,767.27,581.4
2016,10,6,11,0,948.0,79.0,1.4,21.0,745.0,737.63,558.52
2016,10,6,11,15,951.0,79.0,1.35,21.5,756.5,702.02,530.14
2016,10,6,11,30,954.0,79.0,1.3,22.0,768.0,663.41,499.29
2016,10,6,11,45,955.5,79.0,1.3,22.5,771.5,621.07,465.65
2016,10,6,12,0,957.0,79.0,1.3,23.0,775.0,576.15,429.38
2016,10,6,12,15,955.5,78.5,1.35,23.0,770.0,526.96,390.13
2016,10,6,12,30,954.0,78.0,1.4,23.0,765.0,475.87,348.14
2016,10,6,12,45,949.5,78.5,1.5,23.0,751.5,422.79,303.49
2016,10,6,13,0,945.0,79.0,1.6,23.0,738.0,368.5,256.65
2016,10,6,13,15,939.5,78.0,1.65,23.0,717.0,311.8,207.26
2016,10,6,13,30,934.0,77.0,1.7,23.0,696.0,254.53,158.04
2016,10,6,13,45,925.0,76.5,1.75,23.0,667.5,196.75,111.67
2016,10,6,14,0,916.0,76.0,1.8,23.0,639.0,139.23,73.26
2016,10,6,14,15,904.0,74.0,1.85,23.0,604.0,81.09,50.73
2016,10,6,14,30,892.0,72.0,1.9,23.0,569.0,67.29,51.74
2016,10,6,14,45,874.5,70.5,2.0,23.0,528.0,65.94,50.76
2016,10,6,15,0,857.0,69.0,2.1,23.0,487.0,64.54,49.72
2016,10,6,15,15,834.0,66.0,2.15,22.5,441.5,61.93,47.75
2016,10,6,15,30,811.0,63.0,2.2,22.0,396.0,53.05,40.36
2016,10,6,15,45,777.0,60.0,2.25,22.0,346.5,50.95,38.65
2016,10,6,16,0,743.0,57.0,2.3,22.0,297.0,48.87,36.92
2016,10,6,16,15,693.5,52.5,2.25,21.0,246.5,45.44,34.08
2016,10,6,16,30,644.0,48.0,2.2,20.0,196.0,42.04,31.12
2016,10,6,16,45,560.5,41.0,2.15,19.0,147.0,36.25,25.89
2016,10,6,17,0,477.0,34.0,2.1,18.0,98.0,27.96,18.24
2016,10,6,17,15,328.0,23.5,2.1,17.0,58.5,19.39,8.57
2016,10,6,17,30,179.0,13.0,2.1,16.0,19.0,11.1,0.0
2016,10,6,17,45,89.5,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,1.35,12.0,15.5,91.96,0.0
2016,10,7,6,30,239.0,18.0,1.4,12.0,31.0,229.6,0.0
2016,10,7,6,45,368.0,28.0,1.5,12.5,72.5,364.58,285.56
2016,10,7,7,0,497.0,38.0,1.6,13.0,114.0,484.83,394.01
2016,10,7,7,15,569.5,45.0,1.6,13.5,163.0,560.26,456.81
2016,10,7,7,30,642.0,52.0,1.6,14.0,212.0,630.41,511.78
2016,10,7,7,45,689.5,56.0,1.6,15.0,262.0,682.71,549.28
2016,10,7,8,0,737.0,60.0,1.6,16.0,312.0,733.15,583.34
2016,10,7,8,15,768.0,63.5,1.6,16.5,359.5,766.51,604.66
2016,10,7,8,30,799.0,67.0,1.6,17.0,407.0,797.01,623.34
2016,10,7,8,45,822.5,69.5,1.65,18.0,451.5,816.55,633.21
2016,10,7,9,0,846.0,72.0,1.7,19.0,496.0,824.09,634.68
2016,10,7,9,15,862.0,74.0,1.7,19.5,535.5,829.8,635.72
2016,10,7,9,30,878.0,76.0,1.7,20.0,575.0,831.88,634.38
2016,10,7,9,45,744.5,126.5,1.75,21.0,566.5,774.26,591.37
2016,10,7,10,0,611.0,177.0,1.8,22.0,558.0,700.54,535.68
2016,10,7,10,15,632.0,179.5,1.75,22.5,588.5,699.12,532.63
2016,10,7,10,30,653.0,182.0,1.7,23.0,619.0,693.99,526.29
2016,10,7,10,45,776.0,139.5,1.7,23.5,672.0,711.44,537.89
2016,10,7,11,0,899.0,97.0,1.7,24.0,725.0,718.24,541.22
2016,10,7,11,15,902.5,97.5,1.6,24.5,736.5,684.69,513.7
2016,10,7,11,30,906.0,98.0,1.5,25.0,748.0,648.23,484.15
2016,10,7,11,45,907.0,98.0,1.45,25.5,751.0,607.11,451.23
2016,10,7,12,0,908.0,98.0,1.4,26.0,754.0,563.59,415.95
2016,10,7,12,15,756.5,160.5,1.3,26.0,704.5,496.77,364.19
2016,10,7,12,30,605.0,223.0,1.2,26.0,655.0,438.75,319.44
2016,10,7,12,45,495.0,257.5,1.1,26.5,607.0,383.46,276.6
2016,10,7,13,0,385.0,292.0,1.0,27.0,559.0,340.65,243.96
2016,10,7,13,15,533.0,230.0,0.9,27.0,587.5,304.33,209.84
2016,10,7,13,30,681.0,168.0,0.8,27.0,616.0,254.2,163.79
2016,10,7,13,45,670.0,162.0,0.75,27.0,587.5,203.37,124.92
2016,10,7,14,0,659.0,156.0,0.7,27.0,559.0,153.65,92.61
2016,10,7,14,15,627.0,154.5,0.7,26.5,520.5,107.76,75.45
2016,10,7,14,30,595.0,153.0,0.7,26.0,482.0,101.92,79.71
2016,10,7,14,45,543.5,154.5,0.7,26.0,438.0,103.65,81.37
2016,10,7,15,0,492.0,156.0,0.7,26.0,394.0,105.3,82.96
2016,10,7,15,15,504.5,136.5,0.75,25.5,360.5,94.41,74.32
2016,10,7,15,30,517.0,117.0,0.8,25.0,327.0,83.0,65.13
2016,10,7,15,45,474.0,111.0,0.9,25.0,284.5,79.54,62.4
2016,10,7,16,0,431.0,105.0,1.0,25.0,242.0,76.04,59.54
2016,10,7,16,15,391.0,91.0,1.1,24.0,199.0,66.88,51.96
2016,10,7,16,30,351.0,77.0,1.2,23.0,156.0,57.43,43.87
2016,10,7,16,45,289.0,61.0,1.35,22.0,115.0,46.08,33.89
2016,10,7,17,0,227.0,45.0,1.5,21.0,74.0,34.43,23.3
2016,10,7,17,15,113.5,28.5,1.55,20.5,43.0,22.25,9.42
2016,10,7,17,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,9.5,1.1,13.5,13.0,56.6,0.0
2016,10,8,6,30,138.0,19.0,1.1,14.0,26.0,153.32,0.0
2016,10,8,6,45,269.5,32.0,1.1,14.5,65.5,293.14,226.36
2016,10,8,7,0,401.0,45.0,1.1,15.0,105.0,416.38,336.45
2016,10,8,7,15,482.0,53.5,1.1,15.5,153.0,499.4,404.61
2016,10,8,7,30,563.0,62.0,1.1,16.0,201.0,583.33,469.62
2016,10,8,7,45,615.0,68.5,1.1,16.5,250.5,640.57,511.42
2016,10,8,8,0,667.0,75.0,1.1,17.0,300.0,696.43,550.27
2016,10,8,8,15,702.5,79.5,1.1,18.0,347.5,733.6,573.1
2016,10,8,8,30,738.0,84.0,1.1,19.0,395.0,768.17,593.34
2016,10,8,8,45,763.0,87.5,1.1,20.0,439.5,784.81,600.6
2016,10,8,9,0,788.0,91.0,1.1,21.0,484.0,803.34,609.17
2016,10,8,9,15,806.5,94.0,1.15,22.0,523.0,812.15,611.68
2016,10,8,9,30,825.0,97.0,1.2,23.0,562.0,817.22,611.85
2016,10,8,9,45,871.0,86.5,1.25,24.0,603.0,817.71,609.09
2016,10,8,10,0,917.0,76.0,1.3,25.0,644.0,821.91,608.98
2016,10,8,10,15,925.0,77.0,1.25,25.5,670.5,804.77,594.76
2016,10,8,10,30,933.0,78.0,1.2,26.0,697.0,783.98,578.54
2016,10,8,10,45,937.0,79.5,1.2,26.5,716.0,757.23,559.14
2016,10,8,11,0,941.0,81.0,1.2,27.0,735.0,727.11,536.54
2016,10,8,11,15,944.5,81.5,1.1,27.0,746.0,692.43,509.93
2016,10,8,11,30,948.0,82.0,1.0,27.0,757.0,654.71,480.82
2016,10,8,11,45,948.0,82.5,0.9,27.5,760.0,612.12,446.89
2016,10,8,12,0,948.0,83.0,0.8,28.0,763.0,567.08,410.66
2016,10,8,12,15,947.0,82.5,0.7,28.0,758.0,518.44,371.93
2016,10,8,12,30,946.0,82.0,0.6,28.0,753.0,467.87,330.8
2016,10,8,12,45,942.0,82.0,0.5,28.5,740.0,414.9,286.38
2016,10,8,13,0,938.0,82.0,0.4,29.0,727.0,360.72,240.4
2016,10,8,13,15,932.0,81.0,0.35,29.0,706.0,304.26,193.28
2016,10,8,13,30,926.0,80.0,0.3,29.0,685.0,247.3,146.64
2016,10,8,13,45,917.0,79.0,0.3,29.0,656.5,189.64,103.05
2016,10,8,14,0,908.0,78.0,0.3,29.0,628.0,132.27,67.74
2016,10,8,14,15,896.0,76.0,0.4,28.5,593.0,74.67,56.32
2016,10,8,14,30,884.0,74.0,0.5,28.0,558.0,68.48,51.63
2016,10,8,14,45,866.0,72.0,0.6,28.0,517.0,66.81,50.4
2016,10,8,15,0,848.0,70.0,0.7,28.0,476.0,65.05,49.1
2016,10,8,15,15,824.5,67.5,0.8,27.5,430.5,56.14,41.89
2016,10,8,15,30,801.0,65.0,0.9,27.0,385.0,54.61,40.83
2016,10,8,15,45,766.0,61.0,1.05,27.0,335.5,51.78,38.53
2016,10,8,16,0,731.0,57.0,1.2,27.0,286.0,48.92,36.16
2016,10,8,16,15,679.5,52.0,1.2,25.5,236.0,45.08,33.09
2016,10,8,16,30,628.0,47.0,1.2,24.0,186.0,41.25,29.86
2016,10,8,16,45,542.5,40.0,1.3,23.0,137.5,35.46,24.66
2016,10,8,17,0,457.0,33.0,1.4,22.0,89.0,27.24,17.08
2016,10,8,17,15,301.5,21.5,1.45,21.0,51.5,17.77,5.21
2016,10,8,17,30,146.0,10.0,1.5,20.0,14.0,8.54,0.0
2016,10,8,17,45,73.0,5.0,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,0.7,13.5,13.5,82.54,0.0
2016,10,9,6,30,215.0,17.0,0.7,14.0,27.0,206.27,0.0
2016,10,9,6,45,347.5,27.5,0.7,14.5,67.5,346.61,262.66
2016,10,9,7,0,480.0,38.0,0.7,15.0,108.0,468.65,373.18
2016,10,9,7,15,556.0,45.5,0.65,15.5,157.0,546.72,436.07
2016,10,9,7,30,632.0,53.0,0.6,16.0,206.0,625.91,495.49
2016,10,9,7,45,679.5,58.0,0.55,16.5,256.0,672.13,527.49
2016,10,9,8,0,727.0,63.0,0.5,17.0,306.0,723.42,561.27
2016,10,9,8,15,760.0,67.0,0.5,18.0,354.0,758.8,581.99
2016,10,9,8,30,793.0,71.0,0.5,19.0,402.0,791.28,600.01
2016,10,9,8,45,815.0,74.0,0.5,20.0,446.0,809.87,608.15
2016,10,9,9,0,837.0,77.0,0.5,21.0,490.0,824.97,613.97
2016,10,9,9,15,854.0,79.0,0.55,21.5,529.5,830.94,615.86
2016,10,9,9,30,871.0,81.0,0.6,22.0,569.0,825.29,610.33
2016,10,9,9,45,886.0,82.0,0.65,23.0,603.0,821.32,605.04
2016,10,9,10,0,901.0,83.0,0.7,24.0,637.0,813.54,597.38
2016,10,9,10,15,909.0,84.0,0.8,24.5,663.5,796.5,585.74
2016,10,9,10,30,917.0,85.0,0.9,25.0,690.0,775.86,571.82
2016,10,9,10,45,921.5,86.5,1.0,25.5,708.5,749.68,554.17
2016,10,9,11,0,926.0,88.0,1.1,26.0,727.0,720.16,532.68
2016,10,9,11,15,928.5,88.5,1.2,26.0,738.0,685.16,507.73
2016,10,9,11,30,931.0,89.0,1.3,26.0,749.0,647.24,479.99
2016,10,9,11,45,930.0,90.0,1.4,26.5,751.5,605.06,447.44
2016,10,9,12,0,929.0,91.0,1.5,27.0,754.0,560.55,412.26
2016,10,9,12,15,927.5,91.0,1.55,27.0,748.5,512.8,374.2
2016,10,9,12,30,926.0,91.0,1.6,27.0,743.0,463.2,333.55
2016,10,9,12,45,917.5,92.0,1.7,27.5,728.5,410.23,288.87
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,356.51,242.77
2016,10,9,13,15,902.5,92.0,1.85,27.5,693.0,301.29,196.0
2016,10,9,13,30,896.0,91.0,1.9,27.0,672.0,245.66,149.75
2016,10,9,13,45,883.5,90.5,1.95,27.0,643.0,189.36,106.52
2016,10,9,14,0,871.0,90.0,2.0,27.0,614.0,133.76,72.34
2016,10,9,14,15,857.0,88.0,2.05,26.5,578.5,69.32,52.56
2016,10,9,14,30,843.0,86.0,2.1,26.0,543.0,67.58,51.41
2016,10,9,14,45,823.0,83.5,2.15,26.0,502.0,66.37,50.55
2016,10,9,15,0,803.0,81.0,2.2,26.0,461.0,65.18,49.69
2016,10,9,15,15,776.5,77.5,2.2,25.5,415.5,63.15,48.23
2016,10,9,15,30,750.0,74.0,2.2,25.0,370.0,61.11,46.74
2016,10,9,15,45,711.5,69.5,2.2,24.5,321.5,58.14,44.41
2016,10,9,16,0,673.0,65.0,2.2,24.0,273.0,50.61,38.09
2016,10,9,16,15,617.0,59.0,2.05,23.0,223.5,46.54,34.7
2016,10,9,16,30,561.0,53.0,1.9,22.0,174.0,42.46,31.13
2016,10,9,16,45,471.5,44.0,1.8,21.0,127.0,35.68,25.02
2016,10,9,17,0,382.0,35.0,1.7,20.0,80.0,28.86,18.46
2016,10,9,17,15,191.0,17.5,1.6,19.0,40.0,14.13,1.74
2016,10,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.5,1.2,11.5,4.5,3.84,0.0
2016,10,10,6,30,0.0,9.0,1.2,12.0,9.0,7.4,0.0
2016,10,10,6,45,0.0,24.0,1.3,12.5,24.0,20.1,10.01
2016,10,10,7,0,0.0,39.0,1.4,13.0,39.0,35.27,24.0
2016,10,10,7,15,0.0,57.5,1.45,13.0,57.5,54.1,40.53
2016,10,10,7,30,0.0,76.0,1.5,13.0,76.0,71.94,56.1
2016,10,10,7,45,1.0,94.5,1.55,13.5,95.0,90.04,71.54
2016,10,10,8,0,2.0,113.0,1.6,14.0,114.0,107.78,86.35
2016,10,10,8,15,139.0,138.5,1.55,14.0,196.0,279.5,232.75
2016,10,10,8,30,276.0,164.0,1.5,14.0,278.0,440.38,362.04
2016,10,10,8,45,156.0,178.5,1.5,14.5,244.5,331.66,270.98
2016,10,10,9,0,36.0,193.0,1.5,15.0,211.0,223.98,180.53
2016,10,10,9,15,260.0,193.0,1.5,15.5,336.5,438.94,355.42
2016,10,10,9,30,484.0,193.0,1.5,16.0,462.0,632.07,500.48
2016,10,10,9,45,281.5,233.0,1.5,16.5,391.5,481.19,380.82
2016,10,10,10,0,79.0,273.0,1.5,17.0,321.0,322.59,254.57
2016,10,10,10,15,220.5,275.5,1.55,17.5,418.0,439.41,346.79
2016,10,10,10,30,362.0,278.0,1.6,18.0,515.0,546.53,426.36
2016,10,10,10,45,362.5,286.5,1.65,18.5,529.5,536.73,416.48
2016,10,10,11,0,363.0,295.0,1.7,19.0,544.0,525.28,406.27
2016,10,10,11,15,636.0,196.5,1.75,19.5,640.5,601.85,463.58
2016,10,10,11,30,909.0,98.0,1.8,20.0,737.0,638.71,489.06
2016,10,10,11,45,910.0,98.0,1.85,20.5,740.0,597.41,454.9
2016,10,10,12,0,911.0,98.0,1.9,21.0,743.0,553.71,418.77
2016,10,10,12,15,909.5,98.0,1.95,21.0,738.0,506.63,379.91
