Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,30,908.0,98.0,2.0,21.0,733.0,457.75,338.5
2016,10,10,12,45,897.0,100.5,2.1,21.0,718.5,405.85,293.89
2016,10,10,13,0,886.0,103.0,2.2,21.0,704.0,353.41,247.97
2016,10,10,13,15,879.5,102.0,2.25,21.0,683.0,299.24,200.34
2016,10,10,13,30,873.0,101.0,2.3,21.0,662.0,238.66,148.89
2016,10,10,13,45,858.0,101.0,2.35,21.0,632.5,182.72,105.31
2016,10,10,14,0,843.0,101.0,2.4,21.0,603.0,127.88,71.49
2016,10,10,14,15,828.0,99.0,2.4,20.5,568.5,75.61,59.3
2016,10,10,14,30,813.0,97.0,2.4,20.0,534.0,75.06,59.15
2016,10,10,14,45,786.5,95.5,2.45,19.5,492.0,74.75,59.17
2016,10,10,15,0,760.0,94.0,2.5,19.0,450.0,68.17,53.77
2016,10,10,15,15,731.0,90.0,2.55,18.5,405.0,66.26,52.39
2016,10,10,15,30,702.0,86.0,2.6,18.0,360.0,64.35,50.98
2016,10,10,15,45,654.5,81.5,2.7,18.0,311.0,61.89,48.94
2016,10,10,16,0,607.0,77.0,2.8,18.0,262.0,59.48,46.87
2016,10,10,16,15,546.0,69.5,2.75,17.0,213.0,54.6,42.69
2016,10,10,16,30,485.0,62.0,2.7,16.0,164.0,49.7,38.28
2016,10,10,16,45,387.0,51.0,2.7,15.5,118.0,41.53,30.66
2016,10,10,17,0,289.0,40.0,2.7,15.0,72.0,30.98,20.5
2016,10,10,17,15,144.5,20.0,2.6,14.5,36.0,15.58,0.56
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.4,11.0,21.0,100.95,0.0
2016,10,11,6,45,250.0,30.0,1.45,11.5,59.0,273.76,205.87
2016,10,11,7,0,379.0,44.0,1.5,12.0,97.0,393.72,322.04
2016,10,11,7,15,461.5,53.5,1.55,12.0,144.0,478.0,394.6
2016,10,11,7,30,544.0,63.0,1.6,12.0,191.0,563.22,464.2
2016,10,11,7,45,279.5,91.0,1.65,12.5,157.5,378.81,316.37
2016,10,11,8,0,15.0,119.0,1.7,13.0,124.0,126.39,102.32
2016,10,11,8,15,19.5,136.5,1.65,13.5,144.0,145.4,118.54
2016,10,11,8,30,24.0,154.0,1.6,14.0,164.0,164.27,133.74
2016,10,11,8,45,55.0,181.5,1.6,14.5,207.5,232.91,190.15
2016,10,11,9,0,86.0,209.0,1.6,15.0,251.0,285.48,231.99
2016,10,11,9,15,93.5,227.5,1.55,15.0,276.5,306.11,247.45
2016,10,11,9,30,101.0,246.0,1.5,15.0,302.0,325.85,262.16
2016,10,11,9,45,316.0,222.0,1.5,15.5,411.5,495.81,396.6
2016,10,11,10,0,531.0,198.0,1.5,16.0,521.0,642.54,505.39
2016,10,11,10,15,717.0,143.0,1.5,16.5,598.0,716.03,557.53
2016,10,11,10,30,903.0,88.0,1.5,17.0,675.0,761.38,587.92
2016,10,11,10,45,909.0,88.5,1.5,17.5,694.0,735.47,567.18
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,706.23,543.44
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,672.18,516.9
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,635.17,487.67
2016,10,11,11,45,922.5,90.5,1.5,18.0,738.0,593.7,454.46
2016,10,11,12,0,923.0,91.0,1.5,18.0,741.0,549.82,418.56
2016,10,11,12,15,921.5,91.0,1.5,18.0,736.0,502.37,378.96
2016,10,11,12,30,920.0,91.0,1.5,18.0,731.0,453.08,336.8
2016,10,11,12,45,899.5,98.0,1.55,18.5,713.5,401.05,291.32
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,345.16,242.38
2016,10,11,13,15,872.0,104.0,1.65,19.0,675.0,290.25,194.2
2016,10,11,13,30,865.0,103.0,1.7,19.0,654.0,235.1,147.06
2016,10,11,13,45,705.5,144.5,1.8,19.0,581.0,184.44,114.07
2016,10,11,14,0,546.0,186.0,1.9,19.0,508.0,154.73,103.91
2016,10,11,14,15,483.5,191.5,2.0,18.5,464.5,123.2,100.3
2016,10,11,14,30,421.0,197.0,2.1,18.0,421.0,127.38,104.36
2016,10,11,14,45,593.5,143.5,2.25,18.0,433.0,99.28,80.62
2016,10,11,15,0,766.0,90.0,2.4,18.0,445.0,71.74,57.1
2016,10,11,15,15,737.5,86.0,2.5,17.5,399.5,63.67,50.36
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,61.66,48.85
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,58.76,46.49
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,55.86,44.06
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,50.82,39.59
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,45.73,34.9
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,37.83,27.49
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,29.84,19.4
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,14.69,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,54.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,109.0,15.0,1.3,10.0,19.0,91.13,0.0
2016,10,12,6,45,245.5,29.0,1.2,10.5,57.0,267.75,197.73
2016,10,12,7,0,382.0,43.0,1.1,11.0,95.0,393.6,321.25
2016,10,12,7,15,465.5,52.5,1.0,11.5,142.0,478.37,392.57
2016,10,12,7,30,549.0,62.0,0.9,12.0,189.0,564.13,459.93
2016,10,12,7,45,274.5,67.5,0.85,12.5,131.0,340.51,283.46
2016,10,12,8,0,0.0,73.0,0.8,13.0,73.0,62.03,47.33
2016,10,12,8,15,0.0,85.0,0.8,13.5,85.0,72.71,56.69
2016,10,12,8,30,0.0,97.0,0.8,14.0,97.0,83.33,65.37
2016,10,12,8,45,2.5,128.5,0.85,14.5,130.0,115.45,91.92
2016,10,12,9,0,5.0,160.0,0.9,15.0,163.0,147.46,117.79
2016,10,12,9,15,12.5,181.5,1.0,15.0,188.5,172.92,138.38
2016,10,12,9,30,20.0,203.0,1.1,15.0,214.0,197.81,158.32
2016,10,12,9,45,50.0,236.0,1.25,15.5,266.0,266.58,213.21
2016,10,12,10,0,80.0,269.0,1.4,16.0,318.0,318.92,253.79
2016,10,12,10,15,102.5,286.0,1.6,16.0,351.0,346.11,274.85
2016,10,12,10,30,125.0,303.0,1.8,16.0,384.0,383.48,303.55
2016,10,12,10,45,94.5,302.5,2.0,16.0,364.5,340.23,269.24
2016,10,12,11,0,64.0,302.0,2.2,16.0,345.0,311.32,246.17
2016,10,12,11,15,37.0,262.0,2.2,16.0,287.5,251.56,198.78
2016,10,12,11,30,10.0,222.0,2.2,16.0,230.0,191.7,150.93
2016,10,12,11,45,10.5,223.0,2.2,16.5,231.0,191.22,150.32
2016,10,12,12,0,11.0,224.0,2.2,17.0,232.0,190.63,149.5
2016,10,12,12,15,173.0,264.5,2.15,17.0,384.5,296.33,231.76
2016,10,12,12,30,335.0,305.0,2.1,17.0,537.0,377.32,290.15
2016,10,12,12,45,335.5,299.0,2.1,17.5,527.5,347.78,264.16
2016,10,12,13,0,336.0,293.0,2.1,18.0,518.0,317.87,238.23
2016,10,12,13,15,523.0,220.5,2.15,18.0,558.0,283.6,202.71
2016,10,12,13,30,710.0,148.0,2.2,18.0,598.0,230.83,150.98
2016,10,12,13,45,506.5,200.0,2.3,18.0,514.0,194.64,131.51
2016,10,12,14,0,303.0,252.0,2.4,18.0,430.0,183.13,135.2
2016,10,12,14,15,296.0,238.5,2.45,17.5,404.0,154.82,127.54
2016,10,12,14,30,289.0,225.0,2.5,17.0,378.0,147.97,122.35
2016,10,12,14,45,323.0,199.0,2.65,17.0,357.5,134.38,111.11
2016,10,12,15,0,357.0,173.0,2.8,17.0,337.0,120.1,99.18
2016,10,12,15,15,376.0,151.0,2.65,16.5,308.0,103.17,84.99
2016,10,12,15,30,395.0,129.0,2.5,16.0,279.0,90.3,74.16
2016,10,12,15,45,525.0,95.5,2.45,16.0,266.5,71.94,58.19
2016,10,12,16,0,655.0,62.0,2.4,16.0,254.0,48.49,37.53
2016,10,12,16,15,595.5,55.5,2.3,15.5,205.5,43.95,33.5
2016,10,12,16,30,536.0,49.0,2.2,15.0,157.0,39.38,29.27
2016,10,12,16,45,440.5,40.0,2.15,14.5,111.5,32.51,22.8
2016,10,12,17,0,345.0,31.0,2.1,14.0,66.0,25.6,15.61
2016,10,12,17,15,172.5,15.5,2.1,13.5,33.0,12.6,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,16.22,0.0
2016,10,13,6,45,223.0,27.0,1.95,10.5,57.0,246.27,177.85
2016,10,13,7,0,446.0,35.0,2.0,11.0,95.0,432.7,353.86
2016,10,13,7,15,526.0,42.5,2.1,11.5,141.5,511.81,422.86
2016,10,13,7,30,606.0,50.0,2.2,12.0,188.0,592.39,489.04
2016,10,13,7,45,661.5,53.5,2.35,12.5,237.0,642.15,528.46
2016,10,13,8,0,717.0,57.0,2.5,13.0,286.0,697.02,569.92
2016,10,13,8,15,749.5,60.5,2.45,13.5,332.5,730.54,592.55
2016,10,13,8,30,782.0,64.0,2.4,14.0,379.0,761.28,612.34
2016,10,13,8,45,617.5,114.0,2.35,14.5,380.0,685.06,552.61
2016,10,13,9,0,453.0,164.0,2.3,15.0,381.0,589.79,476.44
2016,10,13,9,15,462.5,177.5,2.25,15.5,414.0,603.32,484.63
2016,10,13,9,30,472.0,191.0,2.2,16.0,447.0,614.18,489.92
2016,10,13,9,45,397.0,223.5,2.15,16.5,448.0,559.33,444.85
2016,10,13,10,0,322.0,256.0,2.1,17.0,449.0,521.42,412.68
2016,10,13,10,15,291.0,274.5,2.05,17.0,454.5,502.48,396.59
2016,10,13,10,30,260.0,293.0,2.0,17.0,460.0,483.12,380.18
2016,10,13,10,45,377.0,267.5,2.0,17.5,517.5,523.86,411.09
2016,10,13,11,0,494.0,242.0,2.0,18.0,575.0,567.73,442.52
2016,10,13,11,15,432.0,269.0,2.05,18.0,563.5,527.04,409.84
2016,10,13,11,30,370.0,296.0,2.1,18.0,552.0,482.23,374.7
2016,10,13,11,45,376.5,293.0,2.15,18.5,554.0,459.74,355.96
2016,10,13,12,0,383.0,290.0,2.2,19.0,556.0,435.88,335.72
2016,10,13,12,15,427.0,274.0,2.25,19.0,568.5,419.33,320.95
2016,10,13,12,30,471.0,258.0,2.3,19.0,581.0,394.84,299.2
2016,10,13,12,45,438.5,264.5,2.35,19.5,561.0,355.89,266.41
2016,10,13,13,0,406.0,271.0,2.4,20.0,541.0,321.27,237.21
2016,10,13,13,15,436.0,252.0,2.4,19.5,533.5,282.71,204.07
2016,10,13,13,30,466.0,233.0,2.4,19.0,526.0,243.02,170.32
2016,10,13,13,45,487.5,214.0,2.4,19.0,508.5,199.26,135.72
2016,10,13,14,0,509.0,195.0,2.4,19.0,491.0,153.47,105.71
2016,10,13,14,15,514.0,181.0,2.4,18.5,464.5,117.89,95.93
2016,10,13,14,30,519.0,167.0,2.4,18.0,438.0,110.89,90.43
2016,10,13,14,45,498.0,157.0,2.4,18.0,400.5,105.79,86.3
2016,10,13,15,0,477.0,147.0,2.4,18.0,363.0,100.55,82.04
2016,10,13,15,15,445.0,135.5,2.35,17.5,321.0,94.02,76.78
2016,10,13,15,30,413.0,124.0,2.3,17.0,279.0,87.31,71.28
2016,10,13,15,45,390.0,109.5,2.3,17.0,240.0,78.41,63.64
2016,10,13,16,0,367.0,95.0,2.3,17.0,201.0,69.19,55.57
2016,10,13,16,15,333.5,80.0,2.15,16.5,162.0,59.19,46.75
2016,10,13,16,30,300.0,65.0,2.0,16.0,123.0,48.85,37.4
2016,10,13,16,45,241.5,49.0,1.95,16.0,87.0,37.31,26.72
2016,10,13,17,0,183.0,33.0,1.9,16.0,51.0,25.45,15.01
2016,10,13,17,15,91.5,16.5,1.8,15.5,25.5,12.84,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,8.5,3.75,14.0,8.5,6.98,0.0
2016,10,14,7,0,0.0,15.0,3.6,14.0,15.0,12.34,4.59
2016,10,14,7,15,0.0,23.0,3.4,14.0,23.0,18.95,10.44
2016,10,14,7,30,0.0,31.0,3.2,14.0,31.0,25.57,16.28
2016,10,14,7,45,0.0,39.5,3.0,14.5,39.5,32.62,22.38
2016,10,14,8,0,0.0,48.0,2.8,15.0,48.0,39.69,28.39
2016,10,14,8,15,0.0,56.0,2.65,15.0,56.0,46.35,34.03
2016,10,14,8,30,0.0,64.0,2.5,15.0,64.0,53.03,39.61
2016,10,14,8,45,0.0,61.0,2.45,15.5,61.0,50.54,37.31
2016,10,14,9,0,0.0,58.0,2.4,16.0,58.0,48.05,35.03
2016,10,14,9,15,0.0,49.5,2.35,16.0,49.5,40.99,28.99
2016,10,14,9,30,0.0,41.0,2.3,16.0,41.0,33.94,23.0
2016,10,14,9,45,0.0,49.0,2.3,16.5,49.0,40.61,28.47
2016,10,14,10,0,0.0,57.0,2.3,17.0,57.0,47.29,33.9
2016,10,14,10,15,0.0,57.0,2.25,17.0,57.0,47.31,33.84
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,47.33,33.8
2016,10,14,10,45,0.0,61.5,2.15,17.0,61.5,51.09,36.87
2016,10,14,11,0,0.0,66.0,2.1,17.0,66.0,54.86,39.94
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.45,35.44
2016,10,14,11,30,0.0,53.0,2.0,17.0,53.0,44.03,30.95
2016,10,14,11,45,0.0,62.5,1.95,17.5,62.5,51.96,37.41
2016,10,14,12,0,0.0,72.0,1.9,18.0,72.0,59.9,43.84
2016,10,14,12,15,0.0,113.5,1.85,18.0,113.5,94.34,71.97
2016,10,14,12,30,0.0,155.0,1.8,18.0,155.0,127.8,99.01
2016,10,14,12,45,0.5,160.5,1.8,18.0,161.0,131.86,102.26
2016,10,14,13,0,1.0,166.0,1.8,18.0,167.0,135.67,105.39
2016,10,14,13,15,0.5,99.5,1.75,17.5,100.0,82.77,62.76
2016,10,14,13,30,0.0,33.0,1.7,17.0,33.0,27.34,17.21
2016,10,14,13,45,0.0,73.5,1.65,17.0,73.5,61.06,45.33
2016,10,14,14,0,0.0,114.0,1.6,17.0,114.0,93.41,72.09
2016,10,14,14,15,0.0,83.0,1.55,17.0,83.0,68.96,54.52
2016,10,14,14,30,0.0,52.0,1.5,17.0,52.0,43.08,32.17
2016,10,14,14,45,0.0,61.5,1.5,17.0,61.5,50.97,39.19
2016,10,14,15,0,0.0,71.0,1.5,17.0,71.0,58.88,46.22
2016,10,14,15,15,0.0,54.5,1.45,16.5,54.5,45.11,34.33
2016,10,14,15,30,0.0,38.0,1.4,16.0,38.0,31.38,22.33
2016,10,14,15,45,0.0,32.5,1.4,16.0,32.5,26.82,18.32
2016,10,14,16,0,0.0,27.0,1.4,16.0,27.0,22.25,14.25
2016,10,14,16,15,0.0,21.5,1.25,15.5,21.5,17.7,10.17
2016,10,14,16,30,0.0,16.0,1.1,15.0,16.0,13.16,6.04
2016,10,14,16,45,0.0,11.0,1.0,15.0,11.0,9.03,2.23
2016,10,14,17,0,0.0,6.0,0.9,15.0,6.0,4.92,0.0
2016,10,14,17,15,0.0,3.0,0.85,14.5,3.0,2.56,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,95.0,12.0,1.9,12.0,15.0,77.67,0.0
2016,10,15,6,45,240.5,24.5,2.0,12.5,50.0,250.92,166.23
2016,10,15,7,0,386.0,37.0,2.1,13.0,85.0,386.47,313.41
2016,10,15,7,15,471.5,45.0,2.2,13.5,130.5,469.18,386.16
2016,10,15,7,30,557.0,53.0,2.3,14.0,176.0,553.35,455.53
2016,10,15,7,45,339.0,89.5,2.45,14.5,170.0,421.86,351.23
2016,10,15,8,0,121.0,126.0,2.6,15.0,164.0,255.05,211.54
2016,10,15,8,15,128.5,146.0,2.9,15.5,192.0,280.89,232.77
2016,10,15,8,30,136.0,166.0,3.2,16.0,220.0,305.77,252.12
2016,10,15,8,45,87.0,176.5,3.5,16.5,212.5,254.19,207.93
2016,10,15,9,0,38.0,187.0,3.8,17.0,205.0,219.58,177.42
2016,10,15,9,15,79.0,213.5,4.0,17.0,255.0,277.86,225.33
2016,10,15,9,30,120.0,240.0,4.2,17.0,305.0,349.62,282.77
2016,10,15,9,45,325.5,216.0,4.45,17.5,405.5,491.9,398.0
2016,10,15,10,0,531.0,192.0,4.7,18.0,506.0,627.39,503.34
2016,10,15,10,15,433.0,233.0,4.85,18.0,496.0,576.64,460.94
2016,10,15,10,30,335.0,274.0,5.0,18.0,486.0,515.72,411.63
2016,10,15,10,45,409.0,259.0,5.15,18.5,525.0,534.38,425.71
2016,10,15,11,0,483.0,244.0,5.3,19.0,564.0,558.03,442.56
2016,10,15,11,15,269.5,272.0,5.4,19.0,451.5,418.35,331.52
2016,10,15,11,30,56.0,300.0,5.5,19.0,339.0,289.81,228.23
2016,10,15,11,45,36.0,270.5,5.65,19.0,296.0,247.59,194.77
2016,10,15,12,0,16.0,241.0,5.8,19.0,253.0,206.6,162.07
2016,10,15,12,15,10.0,214.0,5.85,19.0,221.5,180.14,140.93
2016,10,15,12,30,4.0,187.0,5.9,19.0,190.0,154.85,120.7
2016,10,15,12,45,48.0,244.5,6.0,19.0,276.0,210.31,164.29
2016,10,15,13,0,92.0,302.0,6.1,19.0,362.0,256.42,199.28
2016,10,15,13,15,92.0,291.5,6.1,18.5,350.5,238.88,185.15
2016,10,15,13,30,92.0,281.0,6.1,18.0,339.0,221.41,171.35
2016,10,15,13,45,124.0,271.5,6.15,18.0,345.0,201.54,154.54
2016,10,15,14,0,156.0,262.0,6.2,18.0,351.0,183.36,141.41
2016,10,15,14,15,91.0,229.0,6.15,17.5,280.5,162.03,134.41
2016,10,15,14,30,26.0,196.0,6.1,17.0,210.0,149.3,124.1
2016,10,15,14,45,20.5,178.0,6.05,17.0,188.5,136.42,113.34
2016,10,15,15,0,15.0,160.0,6.0,17.0,167.0,123.37,102.36
2016,10,15,15,15,7.5,101.0,5.8,16.5,104.5,81.74,66.49
2016,10,15,15,30,0.0,42.0,5.6,16.0,42.0,34.7,25.23
2016,10,15,15,45,0.0,35.5,5.45,16.0,35.5,29.3,20.48
2016,10,15,16,0,0.0,29.0,5.3,16.0,29.0,23.91,15.67
2016,10,15,16,15,0.0,23.0,5.15,16.0,23.0,18.94,11.19
2016,10,15,16,30,0.0,17.0,5.0,16.0,17.0,13.98,6.67
2016,10,15,16,45,0.0,11.5,4.85,16.0,11.5,9.45,2.5
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.56,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,13.0,9.0,7.68,0.0
2016,10,16,6,45,53.5,26.0,1.6,13.5,32.5,83.61,48.68
2016,10,16,7,0,107.0,43.0,1.7,14.0,56.0,163.66,130.84
2016,10,16,7,15,134.0,62.5,1.8,14.0,86.5,209.17,172.42
2016,10,16,7,30,161.0,82.0,1.9,14.0,117.0,253.94,211.73
2016,10,16,7,45,175.0,102.0,2.0,14.5,148.5,288.36,240.58
2016,10,16,8,0,189.0,122.0,2.1,15.0,180.0,321.67,267.49
2016,10,16,8,15,198.0,141.5,2.2,15.0,211.0,332.06,275.79
2016,10,16,8,30,207.0,161.0,2.3,15.0,242.0,357.86,295.94
2016,10,16,8,45,103.5,109.0,2.4,15.5,149.5,202.41,166.88
2016,10,16,9,0,0.0,57.0,2.5,16.0,57.0,47.21,34.25
2016,10,16,9,15,0.0,76.5,2.55,16.0,76.5,63.5,47.91
2016,10,16,9,30,0.0,96.0,2.6,16.0,96.0,80.24,61.73
2016,10,16,9,45,0.0,78.0,2.7,16.5,78.0,64.79,48.62
2016,10,16,10,0,0.0,60.0,2.8,17.0,60.0,49.78,35.98
2016,10,16,10,15,0.0,106.0,2.85,17.0,106.0,88.63,68.03
2016,10,16,10,30,0.0,152.0,2.9,17.0,152.0,128.6,100.56
2016,10,16,10,45,0.0,120.5,3.0,17.0,120.5,100.89,77.8
2016,10,16,11,0,0.0,89.0,3.1,17.0,89.0,74.09,55.78
2016,10,16,11,15,0.0,55.0,3.1,17.0,55.0,45.69,32.33
2016,10,16,11,30,0.0,21.0,3.1,17.0,21.0,17.41,8.86
2016,10,16,11,45,0.0,37.0,3.15,17.5,37.0,30.7,19.87
2016,10,16,12,0,0.0,53.0,3.2,18.0,53.0,44.03,30.82
2016,10,16,12,15,0.0,64.5,3.3,18.0,64.5,53.62,38.72
2016,10,16,12,30,0.0,76.0,3.4,18.0,76.0,63.22,46.63
2016,10,16,12,45,0.0,95.5,3.55,18.0,95.5,79.5,60.01
2016,10,16,13,0,0.0,115.0,3.7,18.0,115.0,95.14,72.86
2016,10,16,13,15,0.0,114.5,3.85,18.0,114.5,94.56,72.47
2016,10,16,13,30,0.0,114.0,4.0,18.0,114.0,93.95,72.08
2016,10,16,13,45,0.0,68.5,4.2,18.0,68.5,56.88,41.66
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,19.02,10.26
2016,10,16,14,15,0.0,24.5,4.5,17.5,24.5,20.25,12.1
2016,10,16,14,30,0.0,26.0,4.6,17.0,26.0,21.49,13.25
2016,10,16,14,45,0.0,21.0,4.7,17.0,21.0,17.34,9.64
2016,10,16,15,0,0.0,16.0,4.8,17.0,16.0,13.19,6.02
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,38.04,28.09
2016,10,16,15,30,0.0,76.0,4.6,16.0,76.0,62.55,49.91
2016,10,16,15,45,0.0,65.0,4.6,16.0,65.0,53.75,42.18
2016,10,16,16,0,0.0,54.0,4.6,16.0,54.0,44.7,34.14
2016,10,16,16,15,0.0,43.0,4.45,15.5,43.0,35.55,25.96
2016,10,16,16,30,0.0,32.0,4.3,15.0,32.0,26.42,17.67
2016,10,16,16,45,0.0,21.5,4.2,15.0,21.5,17.72,9.65
2016,10,16,17,0,0.0,11.0,4.1,15.0,11.0,9.04,1.1
2016,10,16,17,15,0.0,5.5,4.1,14.5,5.5,4.69,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,31.21,0.0
2016,10,17,6,45,168.0,26.5,1.6,12.5,45.0,195.28,111.36
2016,10,17,7,0,305.0,42.0,1.6,13.0,78.0,328.94,264.99
2016,10,17,7,15,399.0,52.0,1.6,13.0,123.0,417.11,343.55
2016,10,17,7,30,493.0,62.0,1.6,13.0,168.0,509.39,419.98
2016,10,17,7,45,559.5,67.5,1.6,13.5,216.0,574.76,471.24
2016,10,17,8,0,626.0,73.0,1.6,14.0,264.0,638.73,518.99
2016,10,17,8,15,665.5,78.0,1.6,14.0,310.0,678.12,547.41
2016,10,17,8,30,705.0,83.0,1.6,14.0,356.0,714.97,573.19
2016,10,17,8,45,425.0,142.0,1.6,14.5,312.0,541.77,438.85
2016,10,17,9,0,145.0,201.0,1.6,15.0,268.0,340.72,276.19
2016,10,17,9,15,478.0,146.0,1.6,15.5,394.0,573.1,462.25
2016,10,17,9,30,811.0,91.0,1.6,16.0,520.0,769.72,603.88
2016,10,17,9,45,827.0,92.5,1.6,16.5,552.5,766.68,597.19
2016,10,17,10,0,843.0,94.0,1.6,17.0,585.0,759.86,590.16
2016,10,17,10,15,852.5,95.5,1.6,17.0,610.0,744.42,578.34
2016,10,17,10,30,862.0,97.0,1.6,17.0,635.0,725.43,563.71
2016,10,17,10,45,871.0,96.5,1.65,17.5,653.5,695.88,540.22
2016,10,17,11,0,880.0,96.0,1.7,18.0,672.0,668.44,517.82
2016,10,17,11,15,883.5,96.5,1.75,18.0,682.5,635.36,491.75
2016,10,17,11,30,887.0,97.0,1.8,18.0,693.0,599.46,462.98
2016,10,17,11,45,888.5,96.5,1.9,18.0,695.0,558.91,430.22
2016,10,17,12,0,890.0,96.0,2.0,18.0,697.0,516.03,394.66
2016,10,17,12,15,888.0,95.5,2.05,18.0,691.5,469.48,355.02
2016,10,17,12,30,886.0,95.0,2.1,18.0,686.0,421.26,312.96
2016,10,17,12,45,884.5,93.0,2.15,18.0,673.0,370.54,267.93
2016,10,17,13,0,883.0,91.0,2.2,18.0,660.0,318.56,221.24
2016,10,17,13,15,876.0,90.0,2.25,18.0,639.0,265.07,173.84
2016,10,17,13,30,869.0,89.0,2.3,18.0,618.0,211.26,128.48
2016,10,17,13,45,860.0,86.5,2.35,18.0,590.0,156.11,88.01
2016,10,17,14,0,851.0,84.0,2.4,18.0,562.0,93.31,53.65
2016,10,17,14,15,836.0,82.0,2.4,17.5,527.5,64.9,50.98
2016,10,17,14,30,821.0,80.0,2.4,17.0,493.0,63.99,50.44
2016,10,17,14,45,801.5,77.0,2.45,17.0,453.0,62.3,49.11
2016,10,17,15,0,782.0,74.0,2.5,17.0,413.0,60.6,47.76
2016,10,17,15,15,753.0,70.5,2.45,16.5,368.5,58.39,46.05
2016,10,17,15,30,724.0,67.0,2.4,16.0,324.0,56.18,44.29
2016,10,17,15,45,681.5,62.5,2.4,16.0,277.0,53.03,41.56
2016,10,17,16,0,639.0,58.0,2.4,16.0,230.0,45.79,35.11
2016,10,17,16,15,573.0,52.0,2.25,15.5,182.5,41.53,31.25
2016,10,17,16,30,507.0,46.0,2.1,15.0,135.0,37.31,27.23
2016,10,17,16,45,396.5,36.0,2.0,14.5,92.0,29.5,19.78
2016,10,17,17,0,286.0,26.0,1.9,14.0,49.0,21.62,9.72
2016,10,17,17,15,143.0,13.0,1.9,13.5,24.5,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,201.06,103.64
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,383.86,310.0
2016,10,18,7,15,482.0,43.0,2.0,11.5,126.0,469.85,387.55
2016,10,18,7,30,573.0,51.0,2.1,12.0,172.0,557.48,460.51
2016,10,18,7,45,635.0,55.5,2.25,13.0,220.5,617.62,507.94
2016,10,18,8,0,697.0,60.0,2.4,14.0,269.0,671.39,548.14
2016,10,18,8,15,733.0,63.5,2.45,14.0,316.0,707.02,574.49
2016,10,18,8,30,769.0,67.0,2.5,14.0,363.0,739.81,597.95
2016,10,18,8,45,798.0,69.0,2.55,14.5,406.5,761.81,611.76
2016,10,18,9,0,827.0,71.0,2.6,15.0,450.0,780.37,622.85
2016,10,18,9,15,844.5,73.0,2.5,15.5,488.5,785.98,623.42
2016,10,18,9,30,862.0,75.0,2.4,16.0,527.0,780.68,616.25
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.5,776.16,610.24
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,767.9,601.71
2016,10,18,10,15,901.0,78.0,2.2,17.0,618.0,751.43,588.27
2016,10,18,10,30,910.0,79.0,2.1,17.0,644.0,731.39,572.49
2016,10,18,10,45,916.5,79.5,2.05,17.5,662.0,705.58,550.66
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,676.43,525.94
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,641.9,497.93
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,604.47,467.24
2016,10,18,11,45,932.5,80.0,1.85,18.5,704.0,563.13,432.13
2016,10,18,12,0,936.0,79.0,1.8,19.0,707.0,519.19,394.31
2016,10,18,12,15,934.5,78.5,1.85,19.0,701.5,471.13,353.56
2016,10,18,12,30,933.0,78.0,1.9,19.0,696.0,421.26,310.19
2016,10,18,12,45,928.0,78.0,1.95,19.0,682.0,369.06,264.01
2016,10,18,13,0,923.0,78.0,2.0,19.0,668.0,315.79,216.37
2016,10,18,13,15,916.0,77.0,2.0,19.0,646.5,260.49,167.58
2016,10,18,13,30,909.0,76.0,2.0,19.0,625.0,204.84,121.04
2016,10,18,13,45,898.5,75.0,2.05,19.0,596.5,148.7,80.71
2016,10,18,14,0,888.0,74.0,2.1,19.0,568.0,93.05,54.18
2016,10,18,14,15,873.5,72.0,2.15,19.0,533.0,66.95,52.45
2016,10,18,14,30,859.0,70.0,2.2,19.0,498.0,65.29,51.17
2016,10,18,14,45,835.0,69.0,2.25,19.0,456.5,57.0,44.13
2016,10,18,15,0,811.0,68.0,2.3,19.0,415.0,56.53,43.85
2016,10,18,15,15,783.0,64.5,2.25,18.5,370.0,54.17,41.99
2016,10,18,15,30,755.0,61.0,2.2,18.0,325.0,51.78,40.08
2016,10,18,15,45,709.5,57.5,2.2,18.0,277.0,49.23,37.88
2016,10,18,16,0,664.0,54.0,2.2,18.0,229.0,46.73,35.64
2016,10,18,16,15,598.5,48.0,2.2,17.0,181.0,38.57,28.42
2016,10,18,16,30,533.0,42.0,2.2,16.0,133.0,34.19,24.33
2016,10,18,16,45,420.0,33.0,2.2,15.5,90.0,27.09,17.51
2016,10,18,17,0,307.0,24.0,2.2,15.0,47.0,19.97,7.44
2016,10,18,17,15,153.5,12.0,2.3,14.5,23.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.0,15.0,1.9,10.5,40.0,216.4,94.46
2016,10,19,7,0,452.0,30.0,1.9,11.0,80.0,411.98,330.15
2016,10,19,7,15,538.0,36.5,1.95,11.5,126.0,494.8,406.19
2016,10,19,7,30,624.0,43.0,2.0,12.0,172.0,578.1,475.54
2016,10,19,7,45,676.0,47.5,2.05,12.5,220.5,631.69,518.33
2016,10,19,8,0,728.0,52.0,2.1,13.0,269.0,683.64,557.58
2016,10,19,8,15,762.0,55.5,2.1,13.5,315.0,717.47,581.13
2016,10,19,8,30,796.0,59.0,2.1,14.0,361.0,748.52,601.72
2016,10,19,8,45,820.0,61.5,2.15,14.5,404.0,758.95,606.98
2016,10,19,9,0,844.0,64.0,2.2,15.0,447.0,774.19,615.74
2016,10,19,9,15,860.5,65.5,2.15,15.5,485.0,778.62,615.78
2016,10,19,9,30,877.0,67.0,2.1,16.0,523.0,779.49,613.41
2016,10,19,9,45,888.5,68.5,2.1,17.0,555.0,772.78,605.02
2016,10,19,10,0,900.0,70.0,2.1,18.0,587.0,762.4,594.28
2016,10,19,10,15,908.5,71.5,2.0,18.0,612.0,746.11,581.03
2016,10,19,10,30,917.0,73.0,1.9,18.0,637.0,726.21,565.41
2016,10,19,10,45,919.5,74.5,1.85,18.5,654.5,698.72,542.47
2016,10,19,11,0,922.0,76.0,1.8,19.0,672.0,668.08,516.76
2016,10,19,11,15,925.0,76.5,1.75,19.5,682.0,633.7,488.06
2016,10,19,11,30,928.0,77.0,1.7,20.0,692.0,596.42,456.79
2016,10,19,11,45,926.0,78.0,1.7,20.5,694.0,554.28,421.61
2016,10,19,12,0,924.0,79.0,1.7,21.0,696.0,509.93,384.01
2016,10,19,12,15,922.5,79.0,1.7,21.0,690.0,462.91,344.16
2016,10,19,12,30,921.0,79.0,1.7,21.0,684.0,414.08,301.81
2016,10,19,12,45,915.5,79.0,1.75,21.0,670.0,362.36,256.48
2016,10,19,13,0,910.0,79.0,1.8,21.0,656.0,309.65,209.8
2016,10,19,13,15,903.5,78.0,1.8,21.0,635.0,255.21,162.25
2016,10,19,13,30,897.0,77.0,1.8,21.0,614.0,200.37,117.04
2016,10,19,13,45,888.5,75.0,1.85,21.0,586.5,144.45,77.65
2016,10,19,14,0,880.0,73.0,1.9,21.0,559.0,88.85,52.22
2016,10,19,14,15,866.0,71.5,1.95,21.0,524.0,66.49,51.64
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,65.17,50.66
2016,10,19,14,45,832.5,67.5,2.05,21.0,449.0,55.95,42.87
2016,10,19,15,0,813.0,65.0,2.1,21.0,409.0,54.39,41.65
2016,10,19,15,15,785.0,62.0,2.05,20.5,364.5,52.34,40.07
2016,10,19,15,30,757.0,59.0,2.0,20.0,320.0,50.28,38.45
2016,10,19,15,45,715.5,55.0,1.95,19.5,272.5,47.3,35.96
2016,10,19,16,0,674.0,51.0,1.9,19.0,225.0,44.33,33.38
2016,10,19,16,15,609.0,45.0,1.85,18.0,177.5,39.49,29.08
2016,10,19,16,30,544.0,39.0,1.8,17.0,130.0,34.66,24.59
2016,10,19,16,45,433.0,30.5,1.75,16.5,87.0,25.07,15.61
2016,10,19,17,0,322.0,22.0,1.7,16.0,44.0,18.31,5.0
2016,10,19,17,15,161.0,11.0,1.75,15.5,22.0,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,15.0,1.45,10.5,39.0,210.51,69.63
2016,10,20,7,0,441.0,30.0,1.5,11.0,78.0,412.7,327.81
2016,10,20,7,15,531.0,37.5,1.5,11.5,124.5,488.39,398.85
2016,10,20,7,30,621.0,45.0,1.5,12.0,171.0,575.77,470.82
2016,10,20,7,45,677.0,49.5,1.55,13.0,220.0,632.58,514.8
2016,10,20,8,0,733.0,54.0,1.6,14.0,269.0,687.63,554.93
2016,10,20,8,15,768.0,57.5,1.5,14.5,316.0,722.18,577.69
2016,10,20,8,30,803.0,61.0,1.4,15.0,363.0,753.88,597.29
2016,10,20,8,45,828.5,63.5,1.35,15.5,407.0,773.35,607.87
2016,10,20,9,0,854.0,66.0,1.3,16.0,451.0,781.63,610.33
2016,10,20,9,15,871.0,68.0,1.25,16.5,489.5,786.82,610.67
2016,10,20,9,30,888.0,70.0,1.2,17.0,528.0,788.37,608.53
2016,10,20,9,45,902.5,70.5,1.2,18.0,560.5,782.42,600.84
2016,10,20,10,0,917.0,71.0,1.2,19.0,593.0,772.71,590.82
2016,10,20,10,15,925.5,72.0,1.2,19.5,618.5,755.37,576.87
2016,10,20,10,30,934.0,73.0,1.2,20.0,644.0,734.41,560.65
2016,10,20,10,45,938.5,74.0,1.25,20.5,662.0,707.19,539.21
2016,10,20,11,0,943.0,75.0,1.3,21.0,680.0,676.65,514.94
2016,10,20,11,15,946.0,75.5,1.3,21.5,690.0,641.53,486.55
2016,10,20,11,30,949.0,76.0,1.3,22.0,700.0,603.44,455.5
2016,10,20,11,45,949.0,76.0,1.3,22.5,702.0,560.54,420.32
2016,10,20,12,0,949.0,76.0,1.3,23.0,704.0,515.26,382.55
2016,10,20,12,15,947.0,76.0,1.3,23.0,698.0,466.96,342.27
2016,10,20,12,30,945.0,76.0,1.3,23.0,692.0,416.84,299.48
2016,10,20,12,45,939.0,76.5,1.35,23.5,678.0,364.27,253.54
2016,10,20,13,0,933.0,77.0,1.4,24.0,664.0,310.7,206.43
