Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,15,65.0,137.0,4.0,15.5,159.0,100.97,83.84
2016,10,30,15,30,60.0,118.0,3.8,15.0,136.0,87.94,72.58
2016,10,30,15,45,287.0,88.5,3.65,15.0,151.5,64.66,51.92
2016,10,30,16,0,514.0,59.0,3.5,15.0,167.0,47.26,36.29
2016,10,30,16,15,422.0,50.0,3.4,14.5,123.5,40.61,30.06
2016,10,30,16,30,330.0,41.0,3.3,14.0,80.0,33.97,23.44
2016,10,30,16,45,191.0,27.0,3.2,13.5,47.0,21.0,7.9
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,11.1,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,113.0,13.0,1.7,9.5,21.0,88.3,0.0
2016,10,31,7,0,226.0,26.0,1.7,10.0,42.0,227.69,131.72
2016,10,31,7,15,344.0,36.5,1.8,10.5,82.5,338.94,275.07
2016,10,31,7,30,462.0,47.0,1.9,11.0,123.0,442.73,366.72
2016,10,31,7,45,540.0,53.0,2.0,12.0,169.0,512.85,425.18
2016,10,31,8,0,618.0,59.0,2.1,13.0,215.0,582.13,480.02
2016,10,31,8,15,662.5,64.0,2.15,13.0,259.5,622.92,512.07
2016,10,31,8,30,707.0,69.0,2.2,13.0,304.0,661.35,541.2
2016,10,31,8,45,614.0,94.5,2.3,13.5,317.5,616.09,505.15
2016,10,31,9,0,521.0,120.0,2.4,14.0,331.0,559.56,459.22
2016,10,31,9,15,338.0,163.0,2.45,14.0,305.0,444.76,365.69
2016,10,31,9,30,155.0,206.0,2.5,14.0,279.0,333.65,273.06
2016,10,31,9,45,110.0,215.0,2.55,14.5,268.5,302.24,246.08
2016,10,31,10,0,65.0,224.0,2.6,15.0,258.0,259.32,209.7
2016,10,31,10,15,111.5,241.5,2.6,15.0,303.0,302.77,244.99
2016,10,31,10,30,158.0,259.0,2.6,15.0,348.0,353.75,285.12
2016,10,31,10,45,261.5,252.5,2.65,15.0,405.0,411.23,330.47
2016,10,31,11,0,365.0,246.0,2.7,15.0,462.0,450.49,360.44
2016,10,31,11,15,260.0,265.5,2.75,15.0,421.0,390.27,311.33
2016,10,31,11,30,155.0,285.0,2.8,15.0,380.0,329.86,262.7
2016,10,31,11,45,305.5,259.0,2.85,15.5,446.0,370.94,293.38
2016,10,31,12,0,456.0,233.0,2.9,16.0,512.0,397.03,309.71
2016,10,31,12,15,451.5,231.5,2.95,16.0,505.5,365.26,281.93
2016,10,31,12,30,447.0,230.0,3.0,16.0,499.0,333.03,253.63
2016,10,31,12,45,442.5,226.0,3.1,16.0,487.0,298.64,223.48
2016,10,31,13,0,438.0,222.0,3.2,16.0,475.0,264.16,193.41
2016,10,31,13,15,288.5,235.5,3.25,16.0,400.0,219.31,162.23
2016,10,31,13,30,139.0,249.0,3.3,16.0,325.0,191.81,147.07
2016,10,31,13,45,140.0,235.0,3.35,16.0,308.5,169.22,130.96
2016,10,31,14,0,141.0,221.0,3.4,16.0,292.0,150.04,125.0
2016,10,31,14,15,70.5,172.5,3.45,16.0,208.0,127.21,105.66
2016,10,31,14,30,0.0,124.0,3.5,16.0,124.0,98.71,81.2
2016,10,31,14,45,8.0,130.0,3.55,16.0,133.0,102.13,84.41
2016,10,31,15,0,16.0,136.0,3.6,16.0,142.0,105.01,87.09
2016,10,31,15,15,11.5,120.0,3.55,15.5,124.0,93.07,76.91
2016,10,31,15,30,7.0,104.0,3.5,15.0,106.0,81.0,66.46
2016,10,31,15,45,3.5,86.0,3.5,15.0,87.0,67.48,54.4
2016,10,31,16,0,0.0,68.0,3.5,15.0,68.0,53.83,42.05
2016,10,31,16,15,0.0,50.0,3.5,14.5,50.0,40.06,29.52
2016,10,31,16,30,0.0,32.0,3.5,14.0,32.0,26.11,16.62
2016,10,31,16,45,0.0,18.5,3.5,13.5,18.5,15.28,3.28
2016,10,31,17,0,0.0,5.0,3.5,13.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,3.6,13.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,12.0,1.95,10.5,20.0,89.12,0.0
2016,11,1,7,0,232.0,24.0,1.9,11.0,40.0,227.57,116.19
2016,11,1,7,15,352.5,34.5,1.95,11.0,80.0,341.78,275.74
2016,11,1,7,30,473.0,45.0,2.0,11.0,120.0,446.86,369.71
2016,11,1,7,45,547.5,51.0,2.05,11.5,166.0,513.98,426.69
2016,11,1,8,0,622.0,57.0,2.1,12.0,212.0,580.32,480.21
2016,11,1,8,15,410.5,94.0,2.15,12.5,204.5,458.52,382.67
2016,11,1,8,30,199.0,131.0,2.2,13.0,197.0,322.43,268.93
2016,11,1,8,45,215.0,148.0,2.25,13.5,227.5,349.14,290.4
2016,11,1,9,0,231.0,165.0,2.3,14.0,258.0,374.38,309.46
2016,11,1,9,15,155.0,182.0,2.25,14.0,247.0,313.84,258.21
2016,11,1,9,30,79.0,199.0,2.2,14.0,236.0,255.27,208.48
2016,11,1,9,45,468.0,140.0,2.15,14.5,380.0,507.45,414.8
2016,11,1,10,0,857.0,81.0,2.1,15.0,524.0,706.65,565.2
2016,11,1,10,15,867.5,82.0,1.95,15.0,549.0,690.91,548.71
2016,11,1,10,30,878.0,83.0,1.8,15.0,574.0,667.32,528.33
2016,11,1,10,45,885.0,84.0,1.7,15.5,591.5,643.08,506.54
2016,11,1,11,0,892.0,85.0,1.6,16.0,609.0,615.62,482.1
2016,11,1,11,15,895.5,85.5,1.5,16.0,619.0,582.57,454.07
2016,11,1,11,30,899.0,86.0,1.4,16.0,629.0,546.73,423.4
2016,11,1,11,45,898.5,86.5,1.35,16.0,630.5,506.34,388.92
2016,11,1,12,0,898.0,87.0,1.3,16.0,632.0,463.77,351.92
2016,11,1,12,15,896.0,86.5,1.25,16.0,626.0,417.74,311.39
2016,11,1,12,30,894.0,86.0,1.2,16.0,620.0,370.07,268.7
2016,11,1,12,45,889.0,85.5,1.2,16.0,606.5,320.12,223.87
2016,11,1,13,0,884.0,85.0,1.2,16.0,593.0,269.2,178.44
2016,11,1,13,15,875.5,83.5,1.15,16.0,571.5,216.2,133.25
2016,11,1,13,30,867.0,82.0,1.1,16.0,550.0,156.75,87.73
2016,11,1,13,45,853.5,81.0,1.1,16.0,521.5,103.1,57.48
2016,11,1,14,0,840.0,80.0,1.1,16.0,493.0,64.49,51.06
2016,11,1,14,15,822.0,77.5,1.1,16.0,458.5,63.04,49.97
2016,11,1,14,30,804.0,75.0,1.1,16.0,424.0,61.6,48.83
2016,11,1,14,45,776.0,72.5,1.1,16.0,383.5,60.07,47.6
2016,11,1,15,0,748.0,70.0,1.1,16.0,343.0,58.59,46.4
2016,11,1,15,15,711.0,66.0,1.15,15.5,299.5,55.83,44.13
2016,11,1,15,30,674.0,62.0,1.2,15.0,256.0,48.74,37.93
2016,11,1,15,45,617.5,56.5,1.25,15.0,210.5,44.9,34.43
2016,11,1,16,0,561.0,51.0,1.3,15.0,165.0,41.08,30.82
2016,11,1,16,15,469.5,43.0,1.45,14.0,121.0,35.01,25.15
2016,11,1,16,30,378.0,35.0,1.6,13.0,77.0,28.96,19.04
2016,11,1,16,45,189.0,17.5,1.75,12.5,38.5,14.15,1.57
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,11.0,1.8,8.0,19.0,96.37,0.0
2016,11,2,7,0,257.0,22.0,1.8,8.0,38.0,240.62,103.87
2016,11,2,7,15,376.5,32.0,1.85,8.5,79.0,355.08,287.11
2016,11,2,7,30,496.0,42.0,1.9,9.0,120.0,458.5,380.71
2016,11,2,7,45,565.0,49.0,2.0,9.5,165.5,522.51,435.94
2016,11,2,8,0,634.0,56.0,2.1,10.0,211.0,585.85,487.81
2016,11,2,8,15,678.5,61.0,2.1,10.5,256.0,626.36,519.06
2016,11,2,8,30,723.0,66.0,2.1,11.0,301.0,659.7,543.39
2016,11,2,8,45,754.5,69.0,2.15,12.0,343.0,683.35,558.71
2016,11,2,9,0,786.0,72.0,2.2,13.0,385.0,703.61,570.96
2016,11,2,9,15,807.5,74.5,2.15,13.5,422.0,712.16,574.59
2016,11,2,9,30,829.0,77.0,2.1,14.0,459.0,717.06,575.53
2016,11,2,9,45,854.0,75.5,2.1,14.5,492.5,715.98,572.47
2016,11,2,10,0,879.0,74.0,2.1,15.0,526.0,705.5,562.67
2016,11,2,10,15,889.0,75.5,1.95,15.5,550.5,690.26,547.66
2016,11,2,10,30,899.0,77.0,1.8,16.0,575.0,671.49,529.63
2016,11,2,10,45,905.5,77.5,1.7,16.5,592.5,645.98,506.88
2016,11,2,11,0,912.0,78.0,1.6,17.0,610.0,617.24,481.54
2016,11,2,11,15,915.0,78.5,1.5,17.0,619.5,583.43,452.97
2016,11,2,11,30,918.0,79.0,1.4,17.0,629.0,546.81,421.74
2016,11,2,11,45,918.5,79.0,1.3,17.5,631.0,505.88,385.88
2016,11,2,12,0,919.0,79.0,1.2,18.0,633.0,462.65,347.59
2016,11,2,12,15,917.0,79.0,1.1,18.0,627.0,416.36,306.85
2016,11,2,12,30,915.0,79.0,1.0,18.0,621.0,368.36,263.98
2016,11,2,12,45,911.0,77.5,0.95,18.5,607.5,317.06,217.88
2016,11,2,13,0,907.0,76.0,0.9,19.0,594.0,264.72,171.38
2016,11,2,13,15,899.5,75.0,0.85,19.0,572.5,211.35,126.56
2016,11,2,13,30,892.0,74.0,0.8,19.0,551.0,157.69,86.65
2016,11,2,13,45,879.5,72.5,0.75,19.0,522.5,103.35,57.26
2016,11,2,14,0,867.0,71.0,0.7,19.0,494.0,66.05,51.78
2016,11,2,14,15,850.5,69.0,0.7,18.5,459.5,57.26,44.46
2016,11,2,14,30,834.0,67.0,0.7,18.0,425.0,56.04,43.61
2016,11,2,14,45,808.5,64.5,0.75,18.0,385.0,54.34,42.23
2016,11,2,15,0,783.0,62.0,0.8,18.0,345.0,52.66,40.85
2016,11,2,15,15,748.0,58.5,0.85,17.5,301.5,50.11,38.75
2016,11,2,15,30,713.0,55.0,0.9,17.0,258.0,47.57,36.59
2016,11,2,15,45,658.0,50.5,0.95,17.0,212.0,44.06,33.4
2016,11,2,16,0,603.0,46.0,1.0,17.0,166.0,40.61,30.12
2016,11,2,16,15,515.5,38.5,1.1,16.0,121.5,31.48,21.83
2016,11,2,16,30,428.0,31.0,1.2,15.0,77.0,25.67,15.96
2016,11,2,16,45,214.0,15.5,1.3,14.0,38.5,12.52,0.0
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,134.0,10.5,1.95,8.5,18.5,99.24,0.0
2016,11,3,7,0,268.0,21.0,2.0,9.0,37.0,244.42,77.79
2016,11,3,7,15,389.5,30.5,2.05,9.5,77.5,361.34,289.36
2016,11,3,7,30,511.0,40.0,2.1,10.0,118.0,465.22,384.55
2016,11,3,7,45,581.5,46.5,2.15,10.5,163.5,529.46,439.99
2016,11,3,8,0,652.0,53.0,2.2,11.0,209.0,586.83,487.02
2016,11,3,8,15,696.5,57.5,2.15,11.5,254.5,627.79,518.48
2016,11,3,8,30,741.0,62.0,2.1,12.0,300.0,666.01,546.24
2016,11,3,8,45,772.0,65.0,2.1,13.0,342.0,689.07,560.69
2016,11,3,9,0,803.0,68.0,2.1,14.0,384.0,708.75,572.12
2016,11,3,9,15,823.5,70.5,2.05,14.5,421.0,716.37,575.01
2016,11,3,9,30,844.0,73.0,2.0,15.0,458.0,720.34,575.24
2016,11,3,9,45,862.5,73.5,2.0,15.5,490.5,716.69,570.32
2016,11,3,10,0,881.0,74.0,2.0,16.0,523.0,703.88,558.88
2016,11,3,10,15,891.0,75.5,1.9,16.5,547.5,688.58,544.07
2016,11,3,10,30,901.0,77.0,1.8,17.0,572.0,669.76,526.39
2016,11,3,10,45,907.0,77.5,1.7,17.5,589.5,643.9,503.44
2016,11,3,11,0,913.0,78.0,1.6,18.0,607.0,614.85,477.92
2016,11,3,11,15,916.5,78.5,1.5,18.0,617.0,581.31,449.61
2016,11,3,11,30,920.0,79.0,1.4,18.0,627.0,544.93,418.62
2016,11,3,11,45,919.5,79.5,1.35,18.5,628.5,503.98,383.07
2016,11,3,12,0,919.0,80.0,1.3,19.0,630.0,460.78,345.09
2016,11,3,12,15,916.5,79.5,1.25,19.0,624.0,413.92,304.16
2016,11,3,12,30,914.0,79.0,1.2,19.0,618.0,365.41,261.11
2016,11,3,12,45,908.0,79.0,1.15,19.5,603.5,314.92,215.7
2016,11,3,13,0,902.0,79.0,1.1,20.0,589.0,263.52,170.11
2016,11,3,13,15,893.5,78.0,1.05,20.0,568.0,210.25,125.64
2016,11,3,13,30,885.0,77.0,1.0,20.0,547.0,156.82,86.34
2016,11,3,13,45,871.0,76.0,1.0,20.0,518.0,103.14,58.11
2016,11,3,14,0,857.0,75.0,1.0,20.0,489.0,61.29,47.51
2016,11,3,14,15,839.5,72.5,0.95,20.0,454.5,59.74,46.34
2016,11,3,14,30,822.0,70.0,0.9,20.0,420.0,58.21,45.12
2016,11,3,14,45,795.5,67.5,0.85,20.0,380.0,56.57,43.81
2016,11,3,15,0,769.0,65.0,0.8,20.0,340.0,54.96,42.51
2016,11,3,15,15,732.5,61.5,0.75,19.5,296.5,52.49,40.49
2016,11,3,15,30,696.0,58.0,0.7,19.0,253.0,50.04,38.44
2016,11,3,15,45,639.5,52.5,0.7,18.5,207.0,45.76,34.66
2016,11,3,16,0,583.0,47.0,0.7,18.0,161.0,38.07,27.76
2016,11,3,16,15,491.5,39.0,0.75,17.5,117.0,31.87,21.98
2016,11,3,16,30,400.0,31.0,0.8,17.0,73.0,25.67,15.66
2016,11,3,16,45,200.0,15.5,0.85,16.5,36.5,12.54,0.0
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,10.5,2.0,9.5,16.5,84.41,0.0
2016,11,4,7,0,225.0,21.0,2.0,10.0,33.0,211.54,35.41
2016,11,4,7,15,350.5,31.5,2.05,10.5,73.0,333.29,263.99
2016,11,4,7,30,476.0,42.0,2.1,11.0,113.0,440.29,362.98
2016,11,4,7,45,549.5,49.0,2.2,11.5,158.0,507.03,420.72
2016,11,4,8,0,623.0,56.0,2.3,12.0,203.0,573.12,474.97
2016,11,4,8,15,669.5,61.0,2.15,12.5,248.0,614.79,506.63
2016,11,4,8,30,716.0,66.0,2.0,13.0,293.0,649.05,530.91
2016,11,4,8,45,747.0,69.5,1.95,13.5,334.5,672.78,546.7
2016,11,4,9,0,778.0,73.0,1.9,14.0,376.0,693.14,559.4
2016,11,4,9,15,800.0,76.0,1.75,14.5,413.5,702.62,562.95
2016,11,4,9,30,822.0,79.0,1.6,15.0,451.0,708.45,563.69
2016,11,4,9,45,837.5,81.0,1.45,16.0,482.5,704.68,556.38
2016,11,4,10,0,853.0,83.0,1.3,17.0,514.0,697.21,546.0
2016,11,4,10,15,863.5,84.5,1.15,17.5,538.5,682.08,530.65
2016,11,4,10,30,874.0,86.0,1.0,18.0,563.0,663.4,512.68
2016,11,4,10,45,881.0,87.0,0.9,18.5,580.5,638.52,490.66
2016,11,4,11,0,888.0,88.0,0.8,19.0,598.0,607.6,464.2
2016,11,4,11,15,891.5,88.5,0.7,19.0,608.0,574.73,436.78
2016,11,4,11,30,895.0,89.0,0.6,19.0,618.0,539.08,406.81
2016,11,4,11,45,896.5,88.5,0.5,19.5,620.0,498.96,372.24
2016,11,4,12,0,898.0,88.0,0.4,20.0,622.0,456.53,335.34
2016,11,4,12,15,895.5,87.5,0.3,20.0,615.5,410.5,295.74
2016,11,4,12,30,893.0,87.0,0.2,20.0,609.0,362.87,254.24
2016,11,4,12,45,890.5,85.5,0.15,20.5,595.5,313.03,210.51
2016,11,4,13,0,888.0,84.0,0.1,21.0,582.0,262.02,166.35
2016,11,4,13,15,879.0,82.5,0.15,21.0,561.0,209.0,123.48
2016,11,4,13,30,870.0,81.0,0.2,21.0,540.0,149.65,80.63
2016,11,4,13,45,858.0,79.5,0.25,21.0,511.5,95.86,53.05
2016,11,4,14,0,846.0,78.0,0.3,21.0,483.0,63.39,49.08
2016,11,4,14,15,828.0,75.5,0.3,20.5,448.5,61.89,48.09
2016,11,4,14,30,810.0,73.0,0.3,20.0,414.0,60.41,47.04
2016,11,4,14,45,785.0,70.0,0.35,20.0,374.5,58.47,45.47
2016,11,4,15,0,760.0,67.0,0.4,20.0,335.0,56.55,43.9
2016,11,4,15,15,722.5,63.0,0.45,19.5,291.5,53.71,41.57
2016,11,4,15,30,685.0,59.0,0.5,19.0,248.0,50.89,39.17
2016,11,4,15,45,629.0,53.0,0.55,19.0,202.5,42.42,31.66
2016,11,4,16,0,573.0,47.0,0.6,19.0,157.0,38.09,27.63
2016,11,4,16,15,480.0,39.0,0.7,18.0,113.5,31.9,21.91
2016,11,4,16,30,387.0,31.0,0.8,17.0,70.0,25.72,15.52
2016,11,4,16,45,193.5,15.5,0.9,16.5,35.0,12.58,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,9.5,0.65,10.0,15.5,84.21,0.0
2016,11,5,7,0,228.0,19.0,0.7,10.0,31.0,209.33,0.0
2016,11,5,7,15,350.0,29.5,0.7,10.5,70.0,329.61,255.8
2016,11,5,7,30,472.0,40.0,0.7,11.0,109.0,433.36,351.57
2016,11,5,7,45,539.5,47.5,0.75,12.0,152.5,495.81,403.73
2016,11,5,8,0,607.0,55.0,0.8,13.0,196.0,557.7,452.34
2016,11,5,8,15,652.5,60.5,0.8,13.5,240.0,599.02,483.3
2016,11,5,8,30,698.0,66.0,0.8,14.0,284.0,638.07,511.11
2016,11,5,8,45,727.0,70.0,0.85,14.5,325.0,655.64,522.67
2016,11,5,9,0,756.0,74.0,0.9,15.0,366.0,675.13,535.37
2016,11,5,9,15,777.5,77.0,0.85,15.0,402.0,684.41,540.19
2016,11,5,9,30,799.0,80.0,0.8,15.0,438.0,690.11,542.44
2016,11,5,9,45,731.0,99.0,0.8,15.5,444.5,649.68,510.31
2016,11,5,10,0,663.0,118.0,0.8,16.0,451.0,604.7,474.63
2016,11,5,10,15,759.5,101.5,0.8,16.0,499.5,628.4,491.52
2016,11,5,10,30,856.0,85.0,0.8,16.0,548.0,648.03,503.93
2016,11,5,10,45,864.0,85.0,0.85,16.5,565.5,623.3,483.08
2016,11,5,11,0,872.0,85.0,0.9,17.0,583.0,592.7,458.11
2016,11,5,11,15,874.5,85.5,1.0,17.0,591.5,560.0,432.19
2016,11,5,11,30,877.0,86.0,1.1,17.0,600.0,524.66,403.41
2016,11,5,11,45,779.0,116.0,1.2,17.5,574.0,468.38,357.8
2016,11,5,12,0,681.0,146.0,1.3,18.0,548.0,413.58,313.3
2016,11,5,12,15,603.5,169.5,1.35,18.0,523.5,367.38,275.49
2016,11,5,12,30,526.0,193.0,1.4,18.0,499.0,322.99,239.3
2016,11,5,12,45,512.5,193.0,1.45,18.5,485.0,286.31,207.37
2016,11,5,13,0,499.0,193.0,1.5,19.0,471.0,250.16,176.32
2016,11,5,13,15,486.0,188.5,1.55,19.0,451.0,211.66,145.18
2016,11,5,13,30,473.0,184.0,1.6,19.0,431.0,174.17,117.93
2016,11,5,13,45,453.0,177.0,1.65,19.0,403.5,135.9,96.27
2016,11,5,14,0,433.0,170.0,1.7,19.0,376.0,113.65,92.64
2016,11,5,14,15,468.0,149.5,1.7,18.5,357.5,102.18,83.24
2016,11,5,14,30,503.0,129.0,1.7,18.0,339.0,90.33,73.38
2016,11,5,14,45,482.5,120.5,1.75,18.0,306.0,85.4,69.28
2016,11,5,15,0,462.0,112.0,1.8,18.0,273.0,80.37,65.03
2016,11,5,15,15,441.5,99.0,1.75,17.5,237.0,72.1,58.0
2016,11,5,15,30,421.0,86.0,1.7,17.0,201.0,63.58,50.62
2016,11,5,15,45,383.5,73.5,1.7,16.5,163.5,55.03,43.04
2016,11,5,16,0,346.0,61.0,1.7,16.0,126.0,46.25,35.07
2016,11,5,16,15,284.5,47.0,1.6,15.5,90.5,36.01,25.64
2016,11,5,16,30,223.0,33.0,1.5,15.0,55.0,25.55,15.31
2016,11,5,16,45,111.5,16.5,1.45,14.5,27.5,12.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,12.5,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,22.86,12.31
2016,11,6,7,30,0.0,41.0,1.0,13.0,41.0,38.1,26.35
2016,11,6,7,45,0.0,58.5,1.1,13.5,58.5,55.68,41.72
2016,11,6,8,0,0.0,76.0,1.2,14.0,76.0,72.39,56.17
2016,11,6,8,15,2.5,92.5,1.2,14.0,93.5,89.21,70.68
2016,11,6,8,30,5.0,109.0,1.2,14.0,111.0,105.77,84.74
2016,11,6,8,45,9.0,123.5,1.3,14.5,127.0,120.95,97.31
2016,11,6,9,0,13.0,138.0,1.4,15.0,143.0,136.02,109.58
2016,11,6,9,15,23.0,156.5,1.4,15.0,166.5,159.59,129.04
2016,11,6,9,30,33.0,175.0,1.4,15.0,190.0,195.08,157.92
2016,11,6,9,45,79.5,198.5,1.4,15.5,237.5,248.64,201.39
2016,11,6,10,0,126.0,222.0,1.4,16.0,285.0,311.68,250.94
2016,11,6,10,15,71.0,208.5,1.35,16.0,244.5,241.12,193.19
2016,11,6,10,30,16.0,195.0,1.3,16.0,204.0,178.68,141.97
2016,11,6,10,45,73.0,228.0,1.3,16.5,269.5,249.82,199.25
2016,11,6,11,0,130.0,261.0,1.3,17.0,335.0,315.2,249.58
2016,11,6,11,15,148.0,266.0,1.35,17.0,351.5,318.76,251.42
2016,11,6,11,30,166.0,271.0,1.4,17.0,368.0,320.35,251.86
2016,11,6,11,45,158.5,272.0,1.45,17.0,365.0,304.96,239.04
2016,11,6,12,0,151.0,273.0,1.5,17.0,362.0,289.75,226.4
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.0,292.9,226.73
2016,11,6,12,30,279.0,255.0,1.5,17.0,416.0,290.48,221.61
2016,11,6,12,45,275.5,249.0,1.5,17.5,405.0,264.16,198.76
2016,11,6,13,0,272.0,243.0,1.5,18.0,394.0,237.95,176.42
2016,11,6,13,15,408.0,202.0,1.45,18.0,418.5,207.73,145.99
2016,11,6,13,30,544.0,161.0,1.4,18.0,443.0,164.71,108.12
2016,11,6,13,45,485.0,165.5,1.4,18.0,407.0,128.83,90.73
2016,11,6,14,0,426.0,170.0,1.4,18.0,371.0,113.74,93.07
2016,11,6,14,15,348.5,168.5,1.35,18.0,325.5,117.41,96.43
2016,11,6,14,30,271.0,167.0,1.3,18.0,280.0,115.73,95.18
2016,11,6,14,45,262.5,152.0,1.3,18.0,252.5,106.73,87.64
2016,11,6,15,0,254.0,137.0,1.3,18.0,225.0,97.46,79.8
2016,11,6,15,15,243.0,119.5,1.15,17.5,195.0,86.32,70.35
2016,11,6,15,30,232.0,102.0,1.0,17.0,165.0,74.83,60.42
2016,11,6,15,45,211.0,85.0,0.9,16.5,134.0,63.24,50.21
2016,11,6,16,0,190.0,68.0,0.8,16.0,103.0,51.33,39.48
2016,11,6,16,15,153.0,50.5,0.75,15.5,73.5,38.67,27.9
2016,11,6,16,30,116.0,33.0,0.7,15.0,44.0,25.72,15.23
2016,11,6,16,45,58.0,16.5,0.7,14.5,22.0,13.15,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,1.55,11.5,9.0,7.68,0.0
2016,11,7,7,0,0.0,18.0,1.5,12.0,18.0,18.11,0.0
2016,11,7,7,15,71.5,33.5,1.5,12.0,43.0,107.41,78.93
2016,11,7,7,30,143.0,49.0,1.5,12.0,68.0,188.8,154.34
2016,11,7,7,45,168.0,66.5,1.55,12.5,98.0,227.33,188.97
2016,11,7,8,0,193.0,84.0,1.6,13.0,128.0,265.04,221.59
2016,11,7,8,15,208.0,101.5,1.55,13.5,157.5,294.33,245.81
2016,11,7,8,30,223.0,119.0,1.5,14.0,187.0,322.37,268.06
2016,11,7,8,45,232.0,135.5,1.45,14.5,215.0,343.2,283.66
2016,11,7,9,0,241.0,152.0,1.4,15.0,243.0,362.58,297.63
2016,11,7,9,15,223.5,170.0,1.35,15.5,261.0,362.8,295.63
2016,11,7,9,30,206.0,188.0,1.3,16.0,279.0,347.79,281.96
2016,11,7,9,45,299.0,187.5,1.3,17.0,330.0,416.62,334.9
2016,11,7,10,0,392.0,187.0,1.3,18.0,381.0,467.49,371.97
2016,11,7,10,15,383.5,199.5,1.25,18.5,397.0,460.23,363.57
2016,11,7,10,30,375.0,212.0,1.2,19.0,413.0,451.52,354.56
2016,11,7,10,45,385.5,217.5,1.15,19.5,429.5,446.05,348.23
2016,11,7,11,0,396.0,223.0,1.1,20.0,446.0,438.5,340.17
2016,11,7,11,15,497.5,195.5,1.05,20.0,480.0,455.2,350.96
2016,11,7,11,30,599.0,168.0,1.0,20.0,514.0,459.15,351.01
2016,11,7,11,45,560.5,181.5,1.0,20.5,506.5,418.47,317.29
2016,11,7,12,0,522.0,195.0,1.0,21.0,499.0,383.16,287.73
2016,11,7,12,15,455.5,212.5,1.0,21.0,475.5,342.44,255.07
2016,11,7,12,30,389.0,230.0,1.0,21.0,452.0,304.98,225.33
2016,11,7,12,45,421.0,216.0,1.05,21.0,451.5,277.04,200.48
2016,11,7,13,0,453.0,202.0,1.1,21.0,451.0,244.65,171.95
2016,11,7,13,15,509.0,177.5,1.05,21.0,447.5,205.19,137.69
2016,11,7,13,30,565.0,153.0,1.0,21.0,444.0,160.14,102.45
2016,11,7,13,45,477.0,164.0,1.0,21.0,401.0,126.46,88.36
2016,11,7,14,0,389.0,175.0,1.0,21.0,358.0,121.62,98.55
2016,11,7,14,15,305.0,173.0,0.95,20.5,310.0,119.55,97.2
2016,11,7,14,30,221.0,171.0,0.9,20.0,262.0,121.63,99.35
2016,11,7,14,45,213.0,155.5,0.9,20.0,236.0,111.76,91.15
2016,11,7,15,0,205.0,140.0,0.9,20.0,210.0,98.8,80.25
2016,11,7,15,15,195.0,122.0,0.8,19.5,181.5,87.44,70.71
2016,11,7,15,30,185.0,104.0,0.7,19.0,153.0,75.72,60.67
2016,11,7,15,45,167.0,86.0,0.6,19.0,124.0,63.57,49.94
2016,11,7,16,0,149.0,68.0,0.5,19.0,95.0,51.06,38.72
2016,11,7,16,15,116.0,50.0,0.5,18.5,67.5,38.14,27.01
2016,11,7,16,30,83.0,32.0,0.5,18.0,40.0,24.88,14.07
2016,11,7,16,45,41.5,16.0,0.55,17.5,20.0,12.73,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.5,30.5,1.3,11.5,59.0,233.07,173.15
2016,11,8,7,30,431.0,38.0,1.3,12.0,95.0,396.72,322.91
2016,11,8,7,45,507.0,45.0,1.35,13.0,138.0,463.43,379.83
2016,11,8,8,0,583.0,52.0,1.4,14.0,181.0,529.86,433.33
2016,11,8,8,15,631.0,57.0,1.3,14.5,223.5,571.75,465.21
2016,11,8,8,30,679.0,62.0,1.2,15.0,266.0,606.71,490.11
2016,11,8,8,45,712.0,65.5,1.15,15.5,306.5,631.64,506.7
2016,11,8,9,0,745.0,69.0,1.1,16.0,347.0,653.35,520.28
2016,11,8,9,15,767.5,71.5,1.05,16.5,383.0,662.77,524.48
2016,11,8,9,30,790.0,74.0,1.0,17.0,419.0,668.69,526.13
2016,11,8,9,45,814.0,73.5,0.95,17.5,451.0,668.49,523.38
2016,11,8,10,0,838.0,73.0,0.9,18.0,483.0,664.48,517.2
2016,11,8,10,15,848.5,74.5,0.85,18.5,507.0,645.41,500.17
2016,11,8,10,30,859.0,76.0,0.8,19.0,531.0,628.13,484.3
2016,11,8,10,45,865.0,77.0,0.8,19.5,547.5,604.25,463.98
2016,11,8,11,0,871.0,78.0,0.8,20.0,564.0,577.29,441.17
2016,11,8,11,15,874.5,78.5,0.75,20.0,574.0,545.51,414.84
2016,11,8,11,30,878.0,79.0,0.7,20.0,584.0,511.02,385.95
2016,11,8,11,45,878.0,79.5,0.7,20.5,585.5,472.37,353.0
2016,11,8,12,0,878.0,80.0,0.7,21.0,587.0,431.55,317.67
2016,11,8,12,15,876.0,80.0,0.7,21.0,581.5,387.58,279.75
2016,11,8,12,30,874.0,80.0,0.7,21.0,576.0,341.97,239.78
2016,11,8,12,45,869.5,79.0,0.7,21.5,563.0,293.46,196.87
2016,11,8,13,0,865.0,78.0,0.7,22.0,550.0,244.01,153.87
2016,11,8,13,15,857.0,77.0,0.7,22.0,529.5,193.27,112.74
2016,11,8,13,30,849.0,76.0,0.7,22.0,509.0,136.03,72.17
2016,11,8,13,45,836.5,74.5,0.75,22.0,482.0,83.91,47.56
2016,11,8,14,0,824.0,73.0,0.8,22.0,455.0,59.75,45.88
2016,11,8,14,15,806.0,70.5,0.7,22.0,422.0,58.17,44.67
2016,11,8,14,30,788.0,68.0,0.6,22.0,389.0,56.61,43.43
2016,11,8,14,45,762.0,65.5,0.55,22.0,350.5,54.97,42.12
2016,11,8,15,0,736.0,63.0,0.5,22.0,312.0,53.37,40.8
2016,11,8,15,15,698.5,59.0,0.45,21.5,270.0,50.46,38.4
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,47.57,35.94
2016,11,8,15,45,602.0,49.5,0.35,20.5,184.5,39.71,29.04
2016,11,8,16,0,543.0,44.0,0.3,20.0,141.0,35.73,25.37
2016,11,8,16,15,447.5,35.5,0.6,19.0,99.5,29.06,19.19
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,22.38,11.79
2016,11,8,16,45,176.0,13.5,1.2,17.5,29.0,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,7.5,1.45,11.0,10.0,6.4,0.0
2016,11,9,7,0,132.0,15.0,1.4,11.0,20.0,101.75,0.0
2016,11,9,7,15,253.0,28.0,1.45,11.5,55.0,253.74,183.89
2016,11,9,7,30,374.0,41.0,1.5,12.0,90.0,357.57,291.08
2016,11,9,7,45,453.0,49.5,1.55,12.5,132.0,427.96,353.16
2016,11,9,8,0,532.0,58.0,1.6,13.0,174.0,497.99,411.18
2016,11,9,8,15,582.5,64.5,1.5,13.5,216.5,543.48,446.64
2016,11,9,8,30,633.0,71.0,1.4,14.0,259.0,586.81,478.62
2016,11,9,8,45,585.0,87.0,1.35,14.5,280.5,565.93,460.6
2016,11,9,9,0,537.0,103.0,1.3,15.0,302.0,542.02,439.74
2016,11,9,9,15,646.0,94.5,1.3,15.5,357.5,603.08,485.17
2016,11,9,9,30,755.0,86.0,1.3,16.0,413.0,654.83,521.55
2016,11,9,9,45,786.5,84.0,1.35,17.0,446.0,658.8,520.9
2016,11,9,10,0,818.0,82.0,1.4,18.0,479.0,658.64,517.51
2016,11,9,10,15,829.5,84.0,1.4,18.0,503.0,645.63,505.97
2016,11,9,10,30,841.0,86.0,1.4,18.0,527.0,629.13,491.78
2016,11,9,10,45,849.0,86.5,1.4,18.5,544.5,605.49,471.26
2016,11,9,11,0,857.0,87.0,1.4,19.0,562.0,578.67,448.12
2016,11,9,11,15,860.5,88.0,1.4,19.5,571.5,546.86,420.87
2016,11,9,11,30,864.0,89.0,1.4,20.0,581.0,512.31,391.06
2016,11,9,11,45,865.0,89.0,1.4,20.5,583.0,473.1,357.15
2016,11,9,12,0,866.0,89.0,1.4,21.0,585.0,431.69,320.82
2016,11,9,12,15,863.5,88.5,1.35,21.0,579.0,386.56,281.37
2016,11,9,12,30,861.0,88.0,1.3,21.0,573.0,339.91,240.05
2016,11,9,12,45,863.5,84.5,1.3,21.5,561.0,290.71,195.99
2016,11,9,13,0,866.0,81.0,1.3,22.0,549.0,244.63,155.02
2016,11,9,13,15,857.0,79.5,1.25,22.0,528.5,187.87,108.96
2016,11,9,13,30,848.0,78.0,1.2,22.0,508.0,135.75,72.52
2016,11,9,13,45,833.5,76.5,1.15,22.0,480.0,83.65,48.36
2016,11,9,14,0,819.0,75.0,1.1,22.0,452.0,61.22,47.17
2016,11,9,14,15,800.0,73.0,1.05,22.0,418.5,60.05,46.29
2016,11,9,14,30,781.0,71.0,1.0,22.0,385.0,58.91,45.41
2016,11,9,14,45,753.0,68.0,0.95,22.0,346.5,56.92,43.79
2016,11,9,15,0,725.0,65.0,0.9,22.0,308.0,54.96,42.17
2016,11,9,15,15,686.0,60.5,0.85,21.5,266.0,51.68,39.44
2016,11,9,15,30,647.0,56.0,0.8,21.0,224.0,44.44,33.2
2016,11,9,15,45,588.0,50.0,0.75,20.5,180.5,40.08,29.33
2016,11,9,16,0,529.0,44.0,0.7,20.0,137.0,35.72,25.3
2016,11,9,16,15,431.5,35.5,0.75,19.5,96.0,29.07,19.09
2016,11,9,16,30,334.0,27.0,0.8,19.0,55.0,22.4,11.42
2016,11,9,16,45,167.0,13.5,0.85,18.5,27.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
