Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,11,10,7,15,12.0,27.0,2.15,12.5,28.5,41.25,24.2
2016,11,10,7,30,24.0,44.0,2.2,13.0,47.0,70.53,53.47
2016,11,10,7,45,37.5,62.5,2.25,13.5,69.5,100.68,80.37
2016,11,10,8,0,51.0,81.0,2.3,14.0,92.0,129.6,105.72
2016,11,10,8,15,59.5,99.5,2.15,14.0,115.0,154.07,126.88
2016,11,10,8,30,68.0,118.0,2.0,14.0,138.0,177.82,146.96
2016,11,10,8,45,75.0,134.5,1.9,14.5,159.5,197.06,162.54
2016,11,10,9,0,82.0,151.0,1.8,15.0,181.0,215.79,177.33
2016,11,10,9,15,109.0,168.0,1.65,15.5,212.5,262.47,214.76
2016,11,10,9,30,136.0,185.0,1.5,16.0,244.0,293.86,238.98
2016,11,10,9,45,212.5,193.0,1.4,16.5,291.5,347.42,281.15
2016,11,10,10,0,289.0,201.0,1.3,17.0,339.0,410.23,328.67
2016,11,10,10,15,399.0,188.0,1.25,17.5,389.5,467.31,370.97
2016,11,10,10,30,509.0,175.0,1.2,18.0,440.0,506.3,398.37
2016,11,10,10,45,468.5,192.0,1.15,18.5,442.5,477.54,373.38
2016,11,10,11,0,428.0,209.0,1.1,19.0,445.0,448.79,349.07
2016,11,10,11,15,330.5,233.0,1.0,19.0,417.0,390.0,302.69
2016,11,10,11,30,233.0,257.0,0.9,19.0,389.0,338.85,262.45
2016,11,10,11,45,231.5,258.5,0.8,19.5,390.0,324.22,249.5
2016,11,10,12,0,230.0,260.0,0.7,20.0,391.0,309.04,235.82
2016,11,10,12,15,298.0,244.5,0.6,20.0,413.0,306.55,230.83
2016,11,10,12,30,366.0,229.0,0.5,20.0,435.0,294.41,217.36
2016,11,10,12,45,248.0,237.0,0.4,20.5,375.5,245.86,181.18
2016,11,10,13,0,130.0,245.0,0.3,21.0,316.0,209.88,156.6
2016,11,10,13,15,299.5,210.5,0.25,21.0,364.0,196.34,138.89
2016,11,10,13,30,469.0,176.0,0.2,21.0,412.0,163.3,108.58
2016,11,10,13,45,492.5,160.0,0.15,21.5,395.5,121.55,85.07
2016,11,10,14,0,516.0,144.0,0.1,22.0,379.0,98.94,78.81
2016,11,10,14,15,634.5,108.5,0.1,22.0,376.5,78.38,61.73
2016,11,10,14,30,753.0,73.0,0.1,22.0,374.0,60.21,46.47
2016,11,10,14,45,725.0,69.5,0.15,22.0,336.0,57.89,44.63
2016,11,10,15,0,697.0,66.0,0.2,22.0,298.0,55.58,42.72
2016,11,10,15,15,657.0,61.5,0.2,21.5,256.5,48.05,36.32
2016,11,10,15,30,617.0,57.0,0.2,21.0,215.0,45.07,33.77
2016,11,10,15,45,556.0,51.0,0.2,20.5,172.5,40.76,29.93
2016,11,10,16,0,495.0,45.0,0.2,20.0,130.0,36.46,25.95
2016,11,10,16,15,397.0,36.0,0.2,19.5,90.5,29.44,19.39
2016,11,10,16,30,299.0,27.0,0.2,19.0,51.0,22.39,11.07
2016,11,10,16,45,149.5,13.5,0.2,18.5,25.5,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.3,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,12.0,16.0,13.66,0.0
2016,11,11,7,15,185.5,26.5,1.3,12.5,49.5,198.89,132.67
2016,11,11,7,30,371.0,37.0,1.3,13.0,83.0,348.76,281.13
2016,11,11,7,45,451.5,45.5,1.35,14.0,124.5,419.13,342.79
2016,11,11,8,0,532.0,54.0,1.4,15.0,166.0,489.55,400.26
2016,11,11,8,15,583.5,60.0,1.25,15.0,208.0,534.73,435.84
2016,11,11,8,30,635.0,66.0,1.1,15.0,250.0,577.86,467.96
2016,11,11,8,45,672.0,70.0,1.0,15.5,290.0,605.28,486.26
2016,11,11,9,0,709.0,74.0,0.9,16.0,330.0,629.75,501.57
2016,11,11,9,15,733.5,77.0,0.85,16.5,366.0,637.27,504.47
2016,11,11,9,30,758.0,80.0,0.8,17.0,402.0,645.5,507.78
2016,11,11,9,45,467.0,145.5,0.8,17.5,348.5,497.33,392.87
2016,11,11,10,0,176.0,211.0,0.8,18.0,295.0,332.42,263.2
2016,11,11,10,15,173.5,222.5,0.8,18.5,308.5,333.06,263.41
2016,11,11,10,30,171.0,234.0,0.8,19.0,322.0,332.9,261.85
2016,11,11,10,45,146.0,241.5,0.85,19.5,318.5,314.83,246.56
2016,11,11,11,0,121.0,249.0,0.9,20.0,315.0,297.66,232.21
2016,11,11,11,15,174.5,252.0,0.95,20.0,349.5,318.19,247.63
2016,11,11,11,30,228.0,255.0,1.0,20.0,384.0,334.17,258.71
2016,11,11,11,45,258.5,251.5,1.1,20.0,398.0,334.37,257.45
2016,11,11,12,0,289.0,248.0,1.2,20.0,412.0,325.47,248.86
2016,11,11,12,15,287.5,246.5,1.2,20.0,408.0,303.76,230.34
2016,11,11,12,30,286.0,245.0,1.2,20.0,404.0,281.6,211.38
2016,11,11,12,45,163.5,232.5,1.3,20.0,323.0,221.79,167.41
2016,11,11,13,0,41.0,220.0,1.4,20.0,242.0,177.34,136.81
2016,11,11,13,15,20.5,181.5,1.4,20.0,192.5,146.38,113.21
2016,11,11,13,30,0.0,143.0,1.4,20.0,143.0,114.4,88.55
2016,11,11,13,45,145.0,164.5,1.45,20.0,230.0,122.86,93.34
2016,11,11,14,0,290.0,186.0,1.5,20.0,317.0,126.87,103.63
2016,11,11,14,15,145.0,154.0,1.45,19.5,219.5,111.39,90.84
2016,11,11,14,30,0.0,122.0,1.4,19.0,122.0,96.35,78.32
2016,11,11,14,45,0.0,109.5,1.4,18.5,109.5,86.88,70.46
2016,11,11,15,0,0.0,97.0,1.4,18.0,97.0,77.31,62.39
2016,11,11,15,15,0.0,83.5,1.3,17.5,83.5,66.93,53.47
2016,11,11,15,30,0.0,70.0,1.2,17.0,70.0,56.45,44.31
2016,11,11,15,45,0.0,56.0,1.1,17.0,56.0,45.51,34.5
2016,11,11,16,0,0.0,42.0,1.0,17.0,42.0,34.46,24.48
2016,11,11,16,15,0.0,29.0,0.95,16.5,29.0,23.97,14.88
2016,11,11,16,30,0.0,16.0,0.9,16.0,16.0,13.19,4.03
2016,11,11,16,45,0.0,8.0,0.9,15.5,8.0,6.83,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,99.28,0.0
2016,11,12,7,15,273.5,23.0,0.9,13.0,49.5,253.97,159.89
2016,11,12,7,30,413.0,34.0,0.9,13.0,83.0,373.64,298.1
2016,11,12,7,45,494.5,41.0,0.9,13.5,125.0,442.69,359.24
2016,11,12,8,0,576.0,48.0,0.9,14.0,167.0,511.88,415.55
2016,11,12,8,15,626.5,53.0,0.85,14.5,209.0,554.9,448.7
2016,11,12,8,30,677.0,58.0,0.8,15.0,251.0,591.38,475.19
2016,11,12,8,45,712.0,61.0,0.8,15.5,291.0,616.83,492.72
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,639.11,507.28
2016,11,12,9,15,770.5,66.5,0.8,16.5,367.0,649.12,512.51
2016,11,12,9,30,794.0,69.0,0.8,17.0,403.0,655.66,515.21
2016,11,12,9,45,814.5,69.5,0.8,17.5,434.0,654.11,511.74
2016,11,12,10,0,835.0,70.0,0.8,18.0,465.0,648.9,505.24
2016,11,12,10,15,846.0,71.5,0.8,18.0,489.0,630.56,490.17
2016,11,12,10,30,857.0,73.0,0.8,18.0,513.0,613.84,476.02
2016,11,12,10,45,864.5,73.5,0.85,18.5,530.0,590.62,456.47
2016,11,12,11,0,872.0,74.0,0.9,19.0,547.0,564.28,434.27
2016,11,12,11,15,876.0,74.5,0.95,19.0,556.5,533.07,408.75
2016,11,12,11,30,880.0,75.0,1.0,19.0,566.0,499.11,380.45
2016,11,12,11,45,880.5,75.5,1.1,19.5,568.0,461.0,347.78
2016,11,12,12,0,881.0,76.0,1.2,20.0,570.0,420.67,312.48
2016,11,12,12,15,878.5,75.5,1.25,20.0,564.5,376.37,273.67
2016,11,12,12,30,876.0,75.0,1.3,20.0,559.0,330.51,232.85
2016,11,12,12,45,865.5,76.0,1.4,20.0,545.0,282.53,190.39
2016,11,12,13,0,855.0,77.0,1.5,20.0,531.0,234.09,148.32
2016,11,12,13,15,846.5,76.0,1.55,20.0,511.0,178.71,103.32
2016,11,12,13,30,838.0,75.0,1.6,20.0,491.0,127.94,68.34
2016,11,12,13,45,825.0,73.5,1.65,20.0,464.0,76.81,45.92
2016,11,12,14,0,812.0,72.0,1.7,20.0,437.0,59.12,45.81
2016,11,12,14,15,793.5,69.5,1.7,19.5,404.0,57.52,44.63
2016,11,12,14,30,775.0,67.0,1.7,19.0,371.0,55.94,43.44
2016,11,12,14,45,748.0,64.0,1.75,19.0,333.5,53.88,41.73
2016,11,12,15,0,721.0,61.0,1.8,19.0,296.0,51.85,40.0
2016,11,12,15,15,681.5,57.0,1.85,18.5,254.5,48.89,37.5
2016,11,12,15,30,642.0,53.0,1.9,18.0,213.0,45.96,34.93
2016,11,12,15,45,580.0,47.5,1.95,17.5,170.5,38.19,27.98
2016,11,12,16,0,518.0,42.0,2.0,17.0,128.0,34.18,24.19
2016,11,12,16,15,414.0,33.5,2.0,16.5,88.5,27.47,17.79
2016,11,12,16,30,310.0,25.0,2.0,16.0,49.0,20.76,9.08
2016,11,12,16,45,155.0,12.5,2.05,15.5,24.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,114.0,11.0,1.0,12.0,14.0,84.79,0.0
2016,11,13,7,15,251.5,23.0,0.95,12.0,47.0,236.1,138.02
2016,11,13,7,30,389.0,35.0,0.9,12.0,80.0,356.56,284.63
2016,11,13,7,45,469.5,43.0,0.85,12.5,121.5,425.89,346.88
2016,11,13,8,0,550.0,51.0,0.8,13.0,163.0,495.28,403.53
2016,11,13,8,15,602.0,57.0,0.7,13.0,205.0,540.55,439.02
2016,11,13,8,30,654.0,63.0,0.6,13.0,247.0,583.79,471.06
2016,11,13,8,45,690.0,66.5,0.55,13.5,287.0,609.63,488.32
2016,11,13,9,0,726.0,70.0,0.5,14.0,327.0,628.73,499.98
2016,11,13,9,15,750.5,73.0,0.45,14.5,363.0,640.23,505.7
2016,11,13,9,30,775.0,76.0,0.4,15.0,399.0,648.21,508.63
2016,11,13,9,45,793.0,78.0,0.35,15.5,429.5,646.95,504.33
2016,11,13,10,0,811.0,80.0,0.3,16.0,460.0,642.09,497.42
2016,11,13,10,15,823.0,81.5,0.35,16.5,484.5,629.15,485.99
2016,11,13,10,30,835.0,83.0,0.4,17.0,509.0,612.78,471.97
2016,11,13,10,45,842.0,84.5,0.5,17.5,526.0,590.03,453.69
2016,11,13,11,0,849.0,86.0,0.6,18.0,543.0,564.15,432.67
2016,11,13,11,15,853.5,86.5,0.6,18.0,553.0,532.91,407.01
2016,11,13,11,30,858.0,87.0,0.6,18.0,563.0,498.93,378.69
2016,11,13,11,45,859.5,87.0,0.65,18.5,565.0,460.54,346.03
2016,11,13,12,0,861.0,87.0,0.7,19.0,567.0,419.91,310.83
2016,11,13,12,15,859.5,86.5,0.65,19.0,562.0,375.74,272.17
2016,11,13,12,30,858.0,86.0,0.6,19.0,557.0,329.97,231.63
2016,11,13,12,45,861.5,82.0,0.6,19.0,545.5,281.08,188.42
2016,11,13,13,0,865.0,78.0,0.6,19.0,534.0,235.23,148.2
2016,11,13,13,15,856.5,77.0,0.6,19.0,513.5,179.45,103.34
2016,11,13,13,30,848.0,76.0,0.6,19.0,493.0,128.2,68.52
2016,11,13,13,45,836.0,74.0,0.6,19.5,466.5,76.25,46.14
2016,11,13,14,0,824.0,72.0,0.6,20.0,440.0,59.34,45.99
2016,11,13,14,15,804.5,69.5,0.6,20.0,406.5,57.71,44.72
2016,11,13,14,30,785.0,67.0,0.6,20.0,373.0,56.11,43.42
2016,11,13,14,45,757.5,64.0,0.6,20.0,335.0,54.04,41.71
2016,11,13,15,0,730.0,61.0,0.6,20.0,297.0,51.99,39.97
2016,11,13,15,15,690.0,57.0,0.65,19.5,255.0,49.02,37.47
2016,11,13,15,30,650.0,53.0,0.7,19.0,213.0,46.08,34.9
2016,11,13,15,45,588.0,47.0,0.75,18.5,170.0,37.88,27.61
2016,11,13,16,0,526.0,41.0,0.8,18.0,127.0,33.43,23.44
2016,11,13,16,15,422.5,32.5,0.9,17.5,87.5,26.69,17.01
2016,11,13,16,30,319.0,24.0,1.0,17.0,48.0,19.94,7.95
2016,11,13,16,45,159.5,12.0,1.1,16.5,24.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,61.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,123.0,10.0,1.5,10.0,13.0,89.52,0.0
2016,11,14,7,15,267.0,21.5,1.45,10.5,46.0,242.35,128.26
2016,11,14,7,30,411.0,33.0,1.4,11.0,79.0,368.41,294.88
2016,11,14,7,45,493.5,40.5,1.35,12.0,121.0,438.24,358.81
2016,11,14,8,0,576.0,48.0,1.3,13.0,163.0,508.29,416.2
2016,11,14,8,15,628.0,53.5,1.2,13.0,205.5,552.82,452.0
2016,11,14,8,30,680.0,59.0,1.1,13.0,248.0,590.28,480.5
2016,11,14,8,45,712.5,63.0,1.0,13.5,288.0,615.05,497.12
2016,11,14,9,0,745.0,67.0,0.9,14.0,328.0,636.63,510.49
2016,11,14,9,15,420.5,121.5,0.8,14.5,272.0,456.97,369.15
2016,11,14,9,30,96.0,176.0,0.7,15.0,216.0,242.33,195.46
2016,11,14,9,45,65.0,180.5,0.6,15.5,208.5,219.46,176.66
2016,11,14,10,0,34.0,185.0,0.5,16.0,201.0,198.13,158.12
2016,11,14,10,15,190.5,194.5,0.45,16.5,290.5,313.8,250.96
2016,11,14,10,30,347.0,204.0,0.4,17.0,380.0,419.62,330.13
2016,11,14,10,45,342.0,214.5,0.35,17.5,392.5,410.98,320.1
2016,11,14,11,0,337.0,225.0,0.3,18.0,405.0,401.08,310.29
2016,11,14,11,15,600.5,156.0,0.35,18.0,484.0,467.46,358.54
2016,11,14,11,30,864.0,87.0,0.4,18.0,563.0,499.82,378.16
2016,11,14,11,45,864.0,87.5,0.45,18.5,565.0,461.08,344.75
2016,11,14,12,0,864.0,88.0,0.5,19.0,567.0,420.2,309.61
2016,11,14,12,15,862.0,87.5,0.55,19.0,561.0,375.78,271.47
2016,11,14,12,30,860.0,87.0,0.6,19.0,555.0,329.8,231.26
2016,11,14,12,45,645.0,141.5,0.65,19.5,488.0,271.55,188.24
2016,11,14,13,0,430.0,196.0,0.7,20.0,421.0,229.53,161.02
2016,11,14,13,15,633.5,138.5,0.75,20.0,455.0,189.57,120.73
2016,11,14,13,30,837.0,81.0,0.8,20.0,489.0,129.8,70.33
2016,11,14,13,45,823.5,79.0,0.9,20.0,462.0,78.4,48.87
2016,11,14,14,0,810.0,77.0,1.0,20.0,435.0,62.96,49.14
2016,11,14,14,15,790.0,74.5,1.1,19.5,402.0,61.43,48.03
2016,11,14,14,30,770.0,72.0,1.2,19.0,369.0,59.92,46.92
2016,11,14,14,45,741.5,68.5,1.35,19.0,331.0,57.55,44.93
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,55.19,42.93
2016,11,14,15,15,671.5,60.5,1.55,18.5,251.5,47.65,36.4
2016,11,14,15,30,630.0,56.0,1.6,18.0,210.0,44.62,33.74
2016,11,14,15,45,565.0,50.0,1.65,17.5,167.0,40.25,29.76
2016,11,14,16,0,500.0,44.0,1.7,17.0,124.0,35.91,25.64
2016,11,14,16,15,394.5,34.0,1.8,16.0,84.5,27.96,18.12
2016,11,14,16,30,289.0,24.0,1.9,15.0,45.0,19.93,7.44
2016,11,14,16,45,144.5,12.0,2.0,14.5,22.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,14.0,1.9,11.5,38.5,196.13,87.99
2016,11,15,7,30,450.0,28.0,2.0,12.0,77.0,379.32,302.32
2016,11,15,7,45,527.5,34.5,2.1,12.5,118.0,445.92,365.9
2016,11,15,8,0,605.0,41.0,2.2,13.0,159.0,512.1,422.57
2016,11,15,8,15,653.5,45.0,2.25,13.5,200.5,553.15,456.59
2016,11,15,8,30,702.0,49.0,2.3,14.0,242.0,591.9,487.05
2016,11,15,8,45,351.0,71.5,2.35,14.5,168.0,359.12,299.97
2016,11,15,9,0,0.0,94.0,2.4,15.0,94.0,81.84,63.81
2016,11,15,9,15,0.0,84.5,2.45,15.0,84.5,71.36,55.17
2016,11,15,9,30,0.0,75.0,2.5,15.0,75.0,62.22,47.35
2016,11,15,9,45,0.0,104.5,2.6,15.5,104.5,88.74,69.45
2016,11,15,10,0,0.0,134.0,2.7,16.0,134.0,115.43,91.36
2016,11,15,10,15,20.0,169.0,2.75,16.0,179.0,159.74,128.1
2016,11,15,10,30,40.0,204.0,2.8,16.0,224.0,211.96,170.61
2016,11,15,10,45,20.0,152.5,2.85,16.5,162.5,140.96,111.87
2016,11,15,11,0,0.0,101.0,2.9,17.0,101.0,84.19,64.69
2016,11,15,11,15,4.0,142.5,3.0,17.0,145.0,121.4,95.38
2016,11,15,11,30,8.0,184.0,3.1,17.0,189.0,157.65,124.86
2016,11,15,11,45,12.5,193.5,3.25,17.0,201.0,166.02,131.51
2016,11,15,12,0,17.0,203.0,3.4,17.0,213.0,173.63,137.53
2016,11,15,12,15,8.5,136.0,3.5,16.5,141.0,115.07,90.02
2016,11,15,12,30,0.0,69.0,3.6,16.0,69.0,57.26,42.49
2016,11,15,12,45,0.0,67.5,3.7,16.0,67.5,56.0,41.5
2016,11,15,13,0,0.0,66.0,3.8,16.0,66.0,54.74,40.49
2016,11,15,13,15,0.0,91.0,3.8,16.0,91.0,75.38,57.83
2016,11,15,13,30,0.0,116.0,3.8,16.0,116.0,94.29,73.67
2016,11,15,13,45,8.5,139.5,3.85,16.0,143.5,110.59,87.24
2016,11,15,14,0,17.0,163.0,3.9,16.0,171.0,125.29,104.29
2016,11,15,14,15,8.5,139.5,3.85,15.5,143.5,108.81,90.33
2016,11,15,14,30,0.0,116.0,3.8,15.0,116.0,91.89,75.86
2016,11,15,14,45,0.0,104.5,3.75,15.0,104.5,83.1,68.25
2016,11,15,15,0,0.0,93.0,3.7,15.0,93.0,74.22,60.48
2016,11,15,15,15,0.0,80.0,3.55,14.5,80.0,64.19,51.7
2016,11,15,15,30,0.0,67.0,3.4,14.0,67.0,54.06,42.68
2016,11,15,15,45,0.0,53.0,3.25,14.0,53.0,43.11,32.71
2016,11,15,16,0,0.0,39.0,3.1,14.0,39.0,32.06,22.55
2016,11,15,16,15,0.0,26.5,2.95,13.5,26.5,21.89,13.07
2016,11,15,16,30,0.0,14.0,2.8,13.0,14.0,11.53,1.59
2016,11,15,16,45,0.0,7.0,2.7,12.5,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,16.0,2.8,8.5,38.5,195.45,69.07
2016,11,16,7,30,431.0,32.0,2.9,9.0,77.0,378.38,303.71
2016,11,16,7,45,522.0,39.0,3.05,9.5,120.0,453.26,377.26
2016,11,16,8,0,613.0,46.0,3.2,10.0,163.0,521.13,436.83
2016,11,16,8,15,665.5,50.5,3.35,10.5,206.5,566.25,475.33
2016,11,16,8,30,718.0,55.0,3.5,11.0,250.0,608.66,509.78
2016,11,16,8,45,755.0,58.0,3.7,11.5,291.5,635.2,530.46
2016,11,16,9,0,792.0,61.0,3.9,12.0,333.0,658.44,547.78
2016,11,16,9,15,815.0,63.5,3.95,12.0,369.5,667.64,554.22
2016,11,16,9,30,838.0,66.0,4.0,12.0,406.0,673.26,557.76
2016,11,16,9,45,853.5,68.0,4.05,12.5,437.0,669.46,552.19
2016,11,16,10,0,869.0,70.0,4.1,13.0,468.0,657.12,539.86
2016,11,16,10,15,879.5,71.5,4.1,13.0,492.0,642.79,526.5
2016,11,16,10,30,890.0,73.0,4.1,13.0,516.0,625.02,510.2
2016,11,16,10,45,893.5,75.0,4.1,13.5,533.0,600.3,487.26
2016,11,16,11,0,897.0,77.0,4.1,14.0,550.0,572.55,461.64
2016,11,16,11,15,900.5,77.5,4.1,14.0,559.5,540.35,432.96
2016,11,16,11,30,904.0,78.0,4.1,14.0,569.0,505.4,401.42
2016,11,16,11,45,899.0,80.0,4.1,14.0,570.0,465.56,365.36
2016,11,16,12,0,894.0,82.0,4.1,14.0,571.0,423.84,327.01
2016,11,16,12,15,891.5,81.5,4.05,14.0,565.0,379.1,285.42
2016,11,16,12,30,889.0,81.0,4.0,14.0,559.0,332.78,241.99
2016,11,16,12,45,884.0,80.0,4.0,14.0,546.0,284.05,196.73
2016,11,16,13,0,879.0,79.0,4.0,14.0,533.0,229.89,148.19
2016,11,16,13,15,869.5,78.0,3.95,14.0,512.5,178.09,105.11
2016,11,16,13,30,860.0,77.0,3.9,14.0,492.0,126.31,69.38
2016,11,16,13,45,842.0,76.5,3.9,14.0,464.0,74.91,48.64
2016,11,16,14,0,824.0,76.0,3.9,14.0,436.0,62.52,50.02
2016,11,16,14,15,804.0,73.5,3.85,13.5,402.5,60.95,48.83
2016,11,16,14,30,784.0,71.0,3.8,13.0,369.0,59.41,47.65
2016,11,16,14,45,749.0,68.5,3.8,13.0,329.5,57.75,46.24
2016,11,16,15,0,714.0,66.0,3.8,13.0,290.0,56.17,44.87
2016,11,16,15,15,670.5,61.5,3.7,12.5,248.5,48.53,38.1
2016,11,16,15,30,627.0,57.0,3.6,12.0,207.0,45.51,35.36
2016,11,16,15,45,551.0,51.0,3.5,12.0,163.0,41.11,31.18
2016,11,16,16,0,475.0,45.0,3.4,12.0,119.0,36.79,26.9
2016,11,16,16,15,364.5,34.5,3.3,11.0,80.0,28.43,18.79
2016,11,16,16,30,254.0,24.0,3.2,10.0,41.0,19.98,6.28
2016,11,16,16,45,127.0,12.0,3.1,9.5,20.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,37.0,191.61,43.56
2016,11,17,7,30,433.0,29.0,1.3,6.0,74.0,375.14,299.33
2016,11,17,7,45,523.0,36.0,1.3,6.5,116.0,440.65,365.83
2016,11,17,8,0,613.0,43.0,1.3,7.0,158.0,516.09,430.36
2016,11,17,8,15,665.5,47.5,1.3,7.5,201.0,560.75,467.29
2016,11,17,8,30,718.0,52.0,1.3,8.0,244.0,602.92,500.32
2016,11,17,8,45,755.0,55.0,1.35,8.5,285.5,629.32,520.09
2016,11,17,9,0,792.0,58.0,1.4,9.0,327.0,652.49,536.64
2016,11,17,9,15,816.0,60.0,1.3,9.5,363.5,661.78,540.86
2016,11,17,9,30,840.0,62.0,1.2,10.0,400.0,667.51,542.23
2016,11,17,9,45,858.5,63.5,1.2,10.5,431.0,659.86,534.06
2016,11,17,10,0,877.0,65.0,1.2,11.0,462.0,654.34,527.02
2016,11,17,10,15,888.0,66.0,1.15,11.5,487.0,639.78,512.58
2016,11,17,10,30,899.0,67.0,1.1,12.0,512.0,621.77,495.45
2016,11,17,10,45,907.5,67.5,1.05,12.5,529.5,598.31,474.04
2016,11,17,11,0,916.0,68.0,1.0,13.0,547.0,571.56,449.88
2016,11,17,11,15,920.0,68.5,0.95,13.0,557.0,539.28,421.95
2016,11,17,11,30,924.0,69.0,0.9,13.0,567.0,504.16,391.24
2016,11,17,11,45,925.5,68.5,0.85,13.5,569.5,464.29,355.53
2016,11,17,12,0,927.0,68.0,0.8,14.0,572.0,422.06,317.28
2016,11,17,12,15,925.0,67.5,0.8,14.0,566.5,376.48,276.49
2016,11,17,12,30,923.0,67.0,0.8,14.0,561.0,329.19,233.61
2016,11,17,12,45,918.0,66.5,0.85,14.5,547.5,279.67,188.61
2016,11,17,13,0,913.0,66.0,0.9,15.0,534.0,229.14,143.85
2016,11,17,13,15,904.5,65.0,0.9,15.0,513.5,176.93,101.44
2016,11,17,13,30,896.0,64.0,0.9,15.0,493.0,124.52,66.29
2016,11,17,13,45,882.5,63.0,0.9,15.0,466.0,71.96,46.21
2016,11,17,14,0,869.0,62.0,0.9,15.0,439.0,59.46,47.13
2016,11,17,14,15,850.5,60.0,0.85,14.5,405.5,57.55,45.65
2016,11,17,14,30,832.0,58.0,0.8,14.0,372.0,55.57,44.09
2016,11,17,14,45,805.0,55.5,0.8,14.0,333.5,47.97,37.39
2016,11,17,15,0,778.0,53.0,0.8,14.0,295.0,46.09,35.76
2016,11,17,15,15,738.5,49.5,0.75,13.5,253.0,43.31,33.33
2016,11,17,15,30,699.0,46.0,0.7,13.0,211.0,40.55,30.84
2016,11,17,15,45,637.0,41.0,0.65,13.0,167.5,36.38,26.9
2016,11,17,16,0,575.0,36.0,0.6,13.0,124.0,32.25,22.84
2016,11,17,16,15,467.0,28.0,0.6,12.5,84.0,25.2,15.89
2016,11,17,16,30,359.0,20.0,0.6,12.0,44.0,18.13,4.37
2016,11,17,16,45,179.5,10.0,0.6,11.5,22.0,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,201.0,14.5,2.4,5.5,34.5,179.54,10.41
2016,11,18,7,30,402.0,29.0,2.4,6.0,69.0,352.81,280.86
2016,11,18,7,45,494.0,37.0,2.45,6.5,111.0,428.23,358.66
2016,11,18,8,0,586.0,45.0,2.5,7.0,153.0,504.55,425.73
2016,11,18,8,15,642.0,50.5,2.35,7.5,197.0,545.41,460.32
2016,11,18,8,30,698.0,56.0,2.2,8.0,241.0,591.27,496.67
2016,11,18,8,45,736.5,60.0,2.1,9.0,282.5,620.08,517.07
2016,11,18,9,0,775.0,64.0,2.0,10.0,324.0,645.6,533.87
2016,11,18,9,15,799.5,66.5,2.05,10.5,360.5,656.01,540.28
2016,11,18,9,30,824.0,69.0,2.1,11.0,397.0,662.81,543.56
2016,11,18,9,45,845.5,70.0,2.15,12.0,429.0,662.09,539.53
2016,11,18,10,0,867.0,71.0,2.2,13.0,461.0,657.55,532.42
2016,11,18,10,15,877.5,72.5,2.35,13.5,485.5,638.46,515.7
2016,11,18,10,30,888.0,74.0,2.5,14.0,510.0,620.81,499.66
2016,11,18,10,45,893.5,75.0,2.65,15.0,526.5,596.34,477.12
2016,11,18,11,0,899.0,76.0,2.8,16.0,543.0,568.77,451.83
2016,11,18,11,15,901.5,76.5,2.85,16.0,552.5,536.19,423.53
2016,11,18,11,30,904.0,77.0,2.9,16.0,562.0,500.91,392.45
2016,11,18,11,45,902.0,77.5,3.0,16.5,563.5,461.17,356.55
2016,11,18,12,0,900.0,78.0,3.1,17.0,565.0,419.37,318.26
2016,11,18,12,15,897.0,78.0,3.2,17.0,558.5,374.92,277.72
2016,11,18,12,30,894.0,78.0,3.3,17.0,552.0,328.89,235.29
2016,11,18,12,45,888.5,77.0,3.4,17.0,539.0,280.05,190.66
2016,11,18,13,0,883.0,76.0,3.5,17.0,526.0,230.31,146.47
2016,11,18,13,15,873.5,74.5,3.55,17.0,505.5,178.96,104.55
2016,11,18,13,30,864.0,73.0,3.6,17.0,485.0,121.52,65.04
2016,11,18,13,45,850.5,71.5,3.7,17.0,458.0,69.55,44.86
2016,11,18,14,0,837.0,70.0,3.8,17.0,431.0,58.28,45.72
2016,11,18,14,15,818.0,68.0,3.75,16.5,398.0,56.99,44.78
2016,11,18,14,30,799.0,66.0,3.7,16.0,365.0,55.74,43.85
2016,11,18,14,45,771.5,63.0,3.65,16.0,327.0,53.63,42.05
2016,11,18,15,0,744.0,60.0,3.6,16.0,289.0,51.55,40.24
2016,11,18,15,15,702.5,55.5,3.4,15.5,247.5,48.1,37.25
2016,11,18,15,30,661.0,51.0,3.2,15.0,206.0,44.67,34.16
2016,11,18,15,45,596.0,45.0,3.05,14.5,163.0,39.77,29.63
2016,11,18,16,0,531.0,39.0,2.9,14.0,120.0,32.01,22.43
2016,11,18,16,15,417.0,30.5,2.8,13.0,80.5,25.18,15.71
2016,11,18,16,30,303.0,22.0,2.7,12.0,41.0,18.36,3.61
2016,11,18,16,45,151.5,11.0,2.65,11.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,11.0,3.0,2.46,0.0
2016,11,19,7,30,0.0,6.0,4.9,11.0,6.0,4.92,0.0
2016,11,19,7,45,0.0,10.5,4.9,11.0,10.5,8.62,1.62
2016,11,19,8,0,0.0,15.0,4.9,11.0,15.0,12.33,4.94
2016,11,19,8,15,0.0,19.0,4.9,11.0,19.0,15.63,7.89
2016,11,19,8,30,0.0,23.0,4.9,11.0,23.0,18.94,10.82
2016,11,19,8,45,0.0,27.5,4.9,11.5,27.5,22.67,14.05
2016,11,19,9,0,0.0,32.0,4.9,12.0,32.0,26.4,17.24
2016,11,19,9,15,0.0,66.0,4.9,12.0,66.0,54.7,41.61
2016,11,19,9,30,0.0,100.0,4.9,12.0,100.0,85.62,68.0
2016,11,19,9,45,0.0,84.0,4.9,12.5,84.0,70.16,54.55
2016,11,19,10,0,0.0,68.0,4.9,13.0,68.0,56.38,42.63
2016,11,19,10,15,0.0,81.0,4.9,13.0,81.0,67.25,51.8
2016,11,19,10,30,0.0,94.0,4.9,13.0,94.0,78.43,61.18
2016,11,19,10,45,0.0,109.0,4.9,13.5,109.0,91.29,71.81
2016,11,19,11,0,0.0,124.0,4.9,14.0,124.0,103.99,82.22
2016,11,19,11,15,0.0,138.5,4.85,14.0,138.5,116.02,92.19
2016,11,19,11,30,0.0,153.0,4.8,14.0,153.0,127.77,101.9
2016,11,19,11,45,27.0,191.0,4.8,14.5,206.0,173.04,138.88
2016,11,19,12,0,54.0,229.0,4.8,15.0,259.0,210.47,168.57
2016,11,19,12,15,27.0,136.0,4.75,15.0,151.0,121.94,95.99
2016,11,19,12,30,0.0,43.0,4.7,15.0,43.0,35.6,24.47
2016,11,19,12,45,3.5,108.0,4.7,15.0,110.0,89.92,70.04
2016,11,19,13,0,7.0,173.0,4.7,15.0,177.0,139.51,111.15
2016,11,19,13,15,3.5,140.0,4.6,15.0,142.0,113.17,89.49
2016,11,19,13,30,0.0,107.0,4.5,15.0,107.0,87.37,68.23
2016,11,19,13,45,0.0,80.0,4.45,15.0,80.0,66.41,50.72
2016,11,19,14,0,0.0,53.0,4.4,15.0,53.0,43.87,33.36
2016,11,19,14,15,0.0,48.5,4.25,15.0,48.5,40.12,30.11
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,36.37,26.83
2016,11,19,14,45,309.0,60.0,4.0,15.0,155.0,43.72,33.42
2016,11,19,15,0,618.0,76.0,3.9,15.0,266.0,58.6,46.68
2016,11,19,15,15,571.0,70.5,3.7,14.5,226.0,55.07,43.59
2016,11,19,15,30,524.0,65.0,3.5,14.0,186.0,51.57,40.42
2016,11,19,15,45,461.0,56.5,3.35,14.0,146.5,45.46,34.7
2016,11,19,16,0,398.0,48.0,3.2,14.0,107.0,39.3,28.76
2016,11,19,16,15,282.0,36.5,3.15,13.5,71.0,30.18,19.78
2016,11,19,16,30,166.0,25.0,3.1,13.0,35.0,19.45,3.15
2016,11,19,16,45,83.0,12.5,3.05,12.5,17.5,10.67,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
