Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,7,15,116.5,11.0,1.15,7.0,18.0,83.11,0.0
2016,11,30,7,30,233.0,22.0,1.1,7.0,36.0,207.73,73.91
2016,11,30,7,45,342.0,32.0,1.05,7.5,72.0,306.57,244.11
2016,11,30,8,0,451.0,42.0,1.0,8.0,108.0,392.28,323.89
2016,11,30,8,15,520.5,49.0,1.1,8.0,148.0,448.36,373.75
2016,11,30,8,30,590.0,56.0,1.2,8.0,188.0,502.99,420.25
2016,11,30,8,45,635.0,60.5,1.35,8.5,227.0,535.67,447.14
2016,11,30,9,0,680.0,65.0,1.5,9.0,266.0,565.62,470.74
2016,11,30,9,15,711.0,68.5,1.6,9.0,301.5,581.82,483.21
2016,11,30,9,30,742.0,72.0,1.7,9.0,337.0,591.6,490.3
2016,11,30,9,45,388.5,117.5,1.8,9.5,257.0,397.19,331.54
2016,11,30,10,0,35.0,163.0,1.9,10.0,177.0,178.14,146.48
2016,11,30,10,15,417.0,124.0,1.9,10.0,312.0,396.76,331.08
2016,11,30,10,30,799.0,85.0,1.9,10.0,447.0,567.0,464.18
2016,11,30,10,45,399.5,119.5,1.95,10.5,300.5,351.3,288.87
2016,11,30,11,0,0.0,154.0,2.0,11.0,154.0,130.63,105.15
2016,11,30,11,15,2.0,160.0,2.05,11.0,161.5,135.88,109.9
2016,11,30,11,30,4.0,166.0,2.1,11.0,169.0,140.86,113.98
2016,11,30,11,45,2.0,161.5,2.2,11.0,163.0,135.15,109.17
2016,11,30,12,0,0.0,157.0,2.3,11.0,157.0,129.77,104.7
2016,11,30,12,15,38.0,187.5,2.4,11.0,206.5,166.47,134.42
2016,11,30,12,30,76.0,218.0,2.5,11.0,256.0,195.45,156.88
2016,11,30,12,45,42.0,192.5,2.6,11.0,213.5,161.98,129.98
2016,11,30,13,0,8.0,167.0,2.7,11.0,171.0,134.78,108.76
2016,11,30,13,15,4.0,139.0,2.65,11.0,141.0,112.07,89.99
2016,11,30,13,30,0.0,111.0,2.6,11.0,111.0,90.07,71.68
2016,11,30,13,45,0.0,104.5,2.6,11.0,104.5,84.64,70.36
2016,11,30,14,0,0.0,98.0,2.6,11.0,98.0,79.5,65.9
2016,11,30,14,15,0.0,90.5,2.5,11.0,90.5,73.62,60.75
2016,11,30,14,30,0.0,83.0,2.4,11.0,83.0,67.68,55.52
2016,11,30,14,45,326.0,76.0,2.35,11.0,169.5,55.06,44.24
2016,11,30,15,0,652.0,69.0,2.3,11.0,256.0,53.99,43.28
2016,11,30,15,15,603.5,64.0,2.15,10.5,216.5,50.64,40.27
2016,11,30,15,30,555.0,59.0,2.0,10.0,177.0,47.34,37.19
2016,11,30,15,45,469.0,52.0,1.95,10.0,136.5,42.2,32.21
2016,11,30,16,0,383.0,45.0,1.9,10.0,96.0,37.14,27.09
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.5,26.99,16.48
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,15.6,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.5,115.66,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,39.0,265.38,68.58
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.5,368.2,294.66
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,458.96,383.24
2016,12,1,8,15,641.5,39.0,2.3,6.5,158.5,510.79,430.54
2016,12,1,8,30,706.0,44.0,2.5,7.0,201.0,560.57,473.54
2016,12,1,8,45,747.5,47.5,2.75,7.5,241.5,590.28,498.8
2016,12,1,9,0,789.0,51.0,3.0,8.0,282.0,616.93,520.44
2016,12,1,9,15,816.0,53.5,3.1,8.5,318.5,629.2,528.99
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,632.56,529.96
2016,12,1,9,45,856.0,59.5,3.3,9.5,386.0,630.17,525.74
2016,12,1,10,0,869.0,63.0,3.4,10.0,417.0,624.32,518.47
2016,12,1,10,15,881.5,64.0,3.45,10.0,442.5,611.73,506.48
2016,12,1,10,30,894.0,65.0,3.5,10.0,468.0,595.72,491.47
2016,12,1,10,45,903.0,66.0,3.55,10.5,486.0,574.3,470.95
2016,12,1,11,0,912.0,67.0,3.6,11.0,504.0,549.6,447.42
2016,12,1,11,15,916.5,67.5,3.55,11.0,515.0,518.94,419.28
2016,12,1,11,30,921.0,68.0,3.5,11.0,526.0,485.42,388.23
2016,12,1,11,45,922.5,68.0,3.5,11.5,529.5,447.44,352.33
2016,12,1,12,0,924.0,68.0,3.5,12.0,533.0,407.09,313.83
2016,12,1,12,15,922.0,68.0,3.45,12.0,528.5,363.39,272.56
2016,12,1,12,30,920.0,68.0,3.4,12.0,524.0,317.93,229.41
2016,12,1,12,45,914.5,67.5,3.35,12.5,512.0,269.69,183.97
2016,12,1,13,0,909.0,67.0,3.3,13.0,500.0,220.43,139.36
2016,12,1,13,15,899.5,66.0,3.25,13.0,480.5,169.46,97.77
2016,12,1,13,30,890.0,65.0,3.2,13.0,461.0,118.31,64.19
2016,12,1,13,45,874.5,64.0,3.2,13.0,434.5,67.08,54.27
2016,12,1,14,0,859.0,63.0,3.2,13.0,408.0,59.75,47.88
2016,12,1,14,15,839.0,61.0,3.1,12.5,376.0,52.23,41.34
2016,12,1,14,30,819.0,59.0,3.0,12.0,344.0,50.81,40.22
2016,12,1,14,45,789.0,56.0,2.9,12.0,306.5,48.52,38.19
2016,12,1,15,0,759.0,53.0,2.8,12.0,269.0,46.24,36.14
2016,12,1,15,15,715.5,49.0,2.65,11.5,228.5,43.03,33.26
2016,12,1,15,30,672.0,45.0,2.5,11.0,188.0,39.84,30.29
2016,12,1,15,45,600.5,39.5,2.45,10.5,146.0,35.19,25.88
2016,12,1,16,0,529.0,34.0,2.4,10.0,104.0,30.6,21.32
2016,12,1,16,15,403.5,25.5,2.45,9.5,67.0,23.01,13.17
2016,12,1,16,30,278.0,17.0,2.5,9.0,30.0,15.43,0.0
2016,12,1,16,45,139.0,8.5,2.65,8.5,15.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,178.0,9.0,3.15,4.5,18.5,119.61,0.0
2016,12,2,7,30,356.0,18.0,3.2,5.0,37.0,272.54,35.15
2016,12,2,7,45,467.5,25.5,3.25,5.5,75.5,371.91,296.47
2016,12,2,8,0,579.0,33.0,3.3,6.0,114.0,458.04,384.45
2016,12,2,8,15,643.0,38.0,3.4,6.5,156.0,509.38,431.98
2016,12,2,8,30,707.0,43.0,3.5,7.0,198.0,558.74,474.92
2016,12,2,8,45,745.5,46.5,3.65,7.5,238.0,586.4,498.44
2016,12,2,9,0,784.0,50.0,3.8,8.0,278.0,611.05,518.32
2016,12,2,9,15,811.0,52.5,3.9,8.5,314.5,623.4,526.99
2016,12,2,9,30,838.0,55.0,4.0,9.0,351.0,626.88,528.05
2016,12,2,9,45,851.0,58.5,4.1,10.0,381.5,624.68,523.01
2016,12,2,10,0,864.0,62.0,4.2,11.0,412.0,619.03,514.99
2016,12,2,10,15,876.5,63.0,4.1,11.0,437.0,606.66,502.57
2016,12,2,10,30,889.0,64.0,4.0,11.0,462.0,590.88,487.27
2016,12,2,10,45,897.0,65.0,3.95,11.5,480.0,569.18,466.26
2016,12,2,11,0,905.0,66.0,3.9,12.0,498.0,544.26,442.35
2016,12,2,11,15,909.5,66.5,3.85,12.0,509.0,513.97,414.53
2016,12,2,11,30,914.0,67.0,3.8,12.0,520.0,480.83,383.82
2016,12,2,11,45,916.0,67.0,3.75,12.5,523.5,443.46,348.38
2016,12,2,12,0,918.0,67.0,3.7,13.0,527.0,403.68,310.36
2016,12,2,12,15,916.0,67.0,3.7,13.0,522.5,360.37,269.55
2016,12,2,12,30,914.0,67.0,3.7,13.0,518.0,315.31,226.87
2016,12,2,12,45,906.5,67.0,3.7,13.0,506.0,267.44,182.29
2016,12,2,13,0,899.0,67.0,3.7,13.0,494.0,218.72,138.53
2016,12,2,13,15,889.5,66.0,3.65,13.0,474.5,168.34,97.34
2016,12,2,13,30,880.0,65.0,3.6,13.0,455.0,117.79,64.06
2016,12,2,13,45,864.0,64.0,3.6,13.0,429.0,67.14,54.33
2016,12,2,14,0,848.0,63.0,3.6,13.0,403.0,53.56,42.37
2016,12,2,14,15,827.5,61.0,3.45,13.0,371.0,52.12,41.16
2016,12,2,14,30,807.0,59.0,3.3,13.0,339.0,50.71,39.95
2016,12,2,14,45,776.5,56.0,3.15,13.0,302.0,48.42,37.94
2016,12,2,15,0,746.0,53.0,3.0,13.0,265.0,46.14,35.9
2016,12,2,15,15,701.5,49.5,2.8,12.0,224.5,43.37,33.49
2016,12,2,15,30,657.0,46.0,2.6,11.0,184.0,40.64,31.01
2016,12,2,15,45,585.5,40.0,2.45,10.5,143.0,35.58,26.22
2016,12,2,16,0,514.0,34.0,2.3,10.0,102.0,30.55,21.27
2016,12,2,16,15,388.5,25.5,2.3,9.5,65.5,21.08,11.55
2016,12,2,16,30,263.0,17.0,2.3,9.0,29.0,14.12,0.0
2016,12,2,16,45,131.5,8.5,2.35,8.5,14.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.35,5.5,16.5,96.7,0.0
2016,12,3,7,30,284.0,18.0,1.3,6.0,33.0,231.23,0.0
2016,12,3,7,45,401.5,26.5,1.3,6.5,69.5,337.52,262.92
2016,12,3,8,0,519.0,35.0,1.3,7.0,106.0,418.65,345.89
2016,12,3,8,15,586.0,40.0,1.35,7.5,146.0,472.11,394.0
2016,12,3,8,30,653.0,45.0,1.4,8.0,186.0,523.44,437.45
2016,12,3,8,45,698.5,48.5,1.45,8.5,225.5,555.97,463.92
2016,12,3,9,0,744.0,52.0,1.5,9.0,265.0,585.55,486.7
2016,12,3,9,15,772.5,54.5,1.55,9.5,301.0,599.24,496.08
2016,12,3,9,30,801.0,57.0,1.6,10.0,337.0,609.55,502.28
2016,12,3,9,45,723.0,75.5,1.65,10.5,345.5,566.59,466.19
2016,12,3,10,0,645.0,94.0,1.7,11.0,354.0,525.13,431.33
2016,12,3,10,15,752.5,79.5,1.65,11.0,401.0,554.05,452.71
2016,12,3,10,30,860.0,65.0,1.6,11.0,448.0,574.59,466.15
2016,12,3,10,45,870.0,66.0,1.6,11.5,466.0,554.85,447.14
2016,12,3,11,0,880.0,67.0,1.6,12.0,484.0,531.85,425.58
2016,12,3,11,15,884.5,67.5,1.6,12.0,495.0,502.47,399.4
2016,12,3,11,30,889.0,68.0,1.6,12.0,506.0,470.31,370.42
2016,12,3,11,45,890.5,68.0,1.65,12.5,509.5,433.78,336.84
2016,12,3,12,0,892.0,68.0,1.7,13.0,513.0,394.95,300.68
2016,12,3,12,15,890.5,68.0,1.75,13.0,509.0,353.0,261.9
2016,12,3,12,30,889.0,68.0,1.8,13.0,505.0,309.31,221.17
2016,12,3,12,45,884.0,67.5,1.85,13.5,494.0,262.83,178.02
2016,12,3,13,0,879.0,67.0,1.9,14.0,483.0,215.33,135.5
2016,12,3,13,15,871.0,66.0,1.85,14.0,464.5,166.24,95.71
2016,12,3,13,30,863.0,65.0,1.8,14.0,446.0,116.83,63.39
2016,12,3,13,45,847.5,64.0,1.8,14.5,420.5,67.16,54.0
2016,12,3,14,0,832.0,63.0,1.8,15.0,395.0,53.39,41.88
2016,12,3,14,15,812.5,61.0,1.7,14.5,364.0,51.97,40.79
2016,12,3,14,30,793.0,59.0,1.6,14.0,333.0,50.58,39.7
2016,12,3,14,45,760.5,56.5,1.55,14.0,296.5,48.69,38.05
2016,12,3,15,0,728.0,54.0,1.5,14.0,260.0,46.84,36.39
2016,12,3,15,15,684.0,50.0,1.45,13.5,220.5,43.68,33.58
2016,12,3,15,30,640.0,46.0,1.4,13.0,181.0,40.55,30.68
2016,12,3,15,45,562.5,41.0,1.35,12.5,140.0,36.39,26.73
2016,12,3,16,0,485.0,36.0,1.3,12.0,99.0,29.66,20.31
2016,12,3,16,15,360.5,26.5,1.35,11.5,63.5,21.89,12.07
2016,12,3,16,30,236.0,17.0,1.4,11.0,28.0,14.09,0.0
2016,12,3,16,45,118.0,8.5,1.5,10.5,14.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,9.0,0.85,6.5,15.0,80.82,0.0
2016,12,4,7,30,234.0,18.0,0.9,7.0,30.0,197.36,0.0
2016,12,4,7,45,356.5,27.5,0.95,7.5,65.5,308.73,236.51
2016,12,4,8,0,479.0,37.0,1.0,8.0,101.0,401.69,329.19
2016,12,4,8,15,550.0,43.0,1.05,8.0,141.5,456.98,379.14
2016,12,4,8,30,621.0,49.0,1.1,8.0,182.0,505.15,420.9
2016,12,4,8,45,666.5,53.5,1.15,8.5,221.0,539.18,448.55
2016,12,4,9,0,712.0,58.0,1.2,9.0,260.0,570.19,472.43
2016,12,4,9,15,741.5,61.0,1.2,9.5,296.0,585.53,482.74
2016,12,4,9,30,771.0,64.0,1.2,10.0,332.0,597.44,489.85
2016,12,4,9,45,770.0,71.5,1.25,10.5,359.5,591.36,482.93
2016,12,4,10,0,769.0,79.0,1.3,11.0,387.0,582.21,473.55
2016,12,4,10,15,654.0,106.5,1.3,11.0,380.0,525.39,427.16
2016,12,4,10,30,539.0,134.0,1.3,11.0,373.0,460.93,375.09
2016,12,4,10,45,681.5,109.0,1.3,11.5,423.0,500.12,403.68
2016,12,4,11,0,824.0,84.0,1.3,12.0,473.0,522.45,417.07
2016,12,4,11,15,829.0,85.0,1.35,12.0,484.0,494.59,392.26
2016,12,4,11,30,834.0,86.0,1.4,12.0,495.0,464.01,365.06
2016,12,4,11,45,837.5,85.0,1.45,12.0,498.5,428.29,333.11
2016,12,4,12,0,841.0,84.0,1.5,12.0,502.0,390.26,298.49
2016,12,4,12,15,614.5,137.0,1.65,12.0,441.5,321.03,243.97
2016,12,4,12,30,388.0,190.0,1.8,12.0,381.0,262.27,200.03
2016,12,4,12,45,335.5,194.5,1.95,12.5,356.5,229.84,173.19
2016,12,4,13,0,283.0,199.0,2.1,13.0,332.0,201.45,150.68
2016,12,4,13,15,360.0,177.0,2.2,13.0,340.0,175.98,126.59
2016,12,4,13,30,437.0,155.0,2.3,13.0,348.0,139.94,97.64
2016,12,4,13,45,443.5,144.0,2.4,13.0,330.0,103.69,86.54
2016,12,4,14,0,450.0,133.0,2.5,13.0,312.0,92.85,77.18
2016,12,4,14,15,526.5,115.5,2.45,12.5,309.0,82.79,68.54
2016,12,4,14,30,603.0,98.0,2.4,12.0,306.0,74.1,61.03
2016,12,4,14,45,581.5,90.0,2.35,12.0,273.0,68.99,56.52
2016,12,4,15,0,560.0,82.0,2.3,12.0,240.0,63.8,51.88
2016,12,4,15,15,507.5,75.0,2.25,11.5,202.0,59.15,47.72
2016,12,4,15,30,455.0,68.0,2.2,11.0,164.0,54.52,43.43
2016,12,4,15,45,394.5,57.0,2.15,11.0,127.0,46.31,35.69
2016,12,4,16,0,334.0,46.0,2.1,11.0,90.0,35.53,25.51
2016,12,4,16,15,167.0,35.0,2.15,10.5,57.0,26.95,16.18
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,18.67,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.24,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,6.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,2.0,6.0,12.0,9.89,0.0
2016,12,5,7,45,0.0,27.0,2.0,6.5,27.0,25.36,14.2
2016,12,5,8,0,0.0,42.0,2.0,7.0,42.0,40.75,29.07
2016,12,5,8,15,3.0,58.5,2.0,7.0,59.0,59.1,45.66
2016,12,5,8,30,6.0,75.0,2.0,7.0,76.0,76.66,61.44
2016,12,5,8,45,11.5,90.0,2.0,7.5,93.0,93.52,76.37
2016,12,5,9,0,17.0,105.0,2.0,8.0,110.0,110.15,90.83
2016,12,5,9,15,21.5,118.5,1.95,8.0,125.5,124.15,102.92
2016,12,5,9,30,26.0,132.0,1.9,8.0,141.0,148.26,123.47
2016,12,5,9,45,37.0,147.0,1.9,8.5,161.0,167.66,139.63
2016,12,5,10,0,48.0,162.0,1.9,9.0,181.0,186.2,154.81
2016,12,5,10,15,149.0,174.0,1.9,9.0,238.5,264.76,221.21
2016,12,5,10,30,250.0,186.0,1.9,9.0,296.0,336.99,280.03
2016,12,5,10,45,188.0,198.0,1.9,9.0,282.5,293.36,242.63
2016,12,5,11,0,126.0,210.0,1.9,9.0,269.0,262.47,216.25
2016,12,5,11,15,202.0,209.5,1.85,9.0,307.0,289.49,237.62
2016,12,5,11,30,278.0,209.0,1.8,9.0,345.0,317.02,258.07
2016,12,5,11,45,226.0,216.0,1.8,9.0,327.0,280.39,227.08
2016,12,5,12,0,174.0,223.0,1.8,9.0,309.0,253.06,204.28
2016,12,5,12,15,182.0,221.0,1.75,9.0,310.5,241.47,193.38
2016,12,5,12,30,190.0,219.0,1.7,9.0,312.0,228.79,181.4
2016,12,5,12,45,202.0,212.5,1.7,9.0,309.5,212.67,166.46
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,195.21,150.66
2016,12,5,13,15,204.5,198.5,1.6,9.0,292.0,172.97,132.69
2016,12,5,13,30,195.0,191.0,1.5,9.0,277.0,151.53,117.18
2016,12,5,13,45,169.0,181.0,1.45,9.0,252.5,129.16,110.29
2016,12,5,14,0,143.0,171.0,1.4,9.0,228.0,120.37,102.72
2016,12,5,14,15,131.5,160.0,1.4,9.0,209.0,113.29,96.61
2016,12,5,14,30,120.0,149.0,1.4,9.0,190.0,106.02,90.27
2016,12,5,14,45,117.0,133.0,1.4,9.0,169.5,95.8,81.23
2016,12,5,15,0,114.0,117.0,1.4,9.0,149.0,85.3,71.82
2016,12,5,15,15,102.5,100.0,1.45,8.5,125.5,73.85,61.54
2016,12,5,15,30,91.0,83.0,1.5,8.0,102.0,62.12,50.81
2016,12,5,15,45,77.0,65.5,1.55,8.0,79.0,49.78,39.25
2016,12,5,16,0,63.0,48.0,1.6,8.0,56.0,37.15,27.27
2016,12,5,16,15,31.5,31.5,1.6,8.0,35.5,25.15,14.9
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,12.38,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,8.5,2.3,2.5,14.0,88.72,0.0
2016,12,6,7,30,262.0,17.0,2.3,3.0,28.0,211.0,0.0
2016,12,6,7,45,388.0,26.0,2.35,4.0,64.5,326.22,247.78
2016,12,6,8,0,514.0,35.0,2.4,5.0,101.0,411.84,343.78
2016,12,6,8,15,585.5,40.5,2.45,5.5,142.0,469.11,397.08
2016,12,6,8,30,657.0,46.0,2.5,6.0,183.0,524.12,444.98
2016,12,6,8,45,561.5,65.0,2.6,6.5,199.0,485.82,413.86
2016,12,6,9,0,466.0,84.0,2.7,7.0,215.0,433.48,370.29
2016,12,6,9,15,488.5,91.5,2.75,7.5,244.5,449.67,383.12
2016,12,6,9,30,511.0,99.0,2.8,8.0,274.0,463.57,393.08
2016,12,6,9,45,516.5,108.5,2.9,8.5,299.5,466.36,393.52
2016,12,6,10,0,522.0,118.0,3.0,9.0,325.0,466.74,391.8
2016,12,6,10,15,649.5,96.0,3.0,9.0,369.5,510.82,426.54
2016,12,6,10,30,777.0,74.0,3.0,9.0,414.0,538.96,447.35
2016,12,6,10,45,831.5,72.0,3.05,9.5,449.5,541.91,446.12
2016,12,6,11,0,886.0,70.0,3.1,10.0,485.0,537.0,438.21
2016,12,6,11,15,891.0,71.0,3.1,10.0,496.5,508.34,411.71
2016,12,6,11,30,896.0,72.0,3.1,10.0,508.0,476.84,382.4
2016,12,6,11,45,892.5,73.5,3.15,10.5,511.0,439.58,347.32
2016,12,6,12,0,889.0,75.0,3.2,11.0,514.0,400.33,310.0
2016,12,6,12,15,887.5,75.0,3.25,11.0,510.0,358.56,270.52
2016,12,6,12,30,886.0,75.0,3.3,11.0,506.0,315.04,229.14
2016,12,6,12,45,881.5,74.0,3.35,11.0,495.0,268.44,185.47
2016,12,6,13,0,877.0,73.0,3.4,11.0,484.0,216.71,138.92
2016,12,6,13,15,867.5,72.0,3.45,10.5,465.0,166.83,97.9
2016,12,6,13,30,858.0,71.0,3.5,10.0,446.0,116.84,64.3
2016,12,6,13,45,842.5,69.5,3.6,10.0,421.0,66.48,45.17
2016,12,6,14,0,827.0,68.0,3.7,10.0,396.0,57.2,46.18
2016,12,6,14,15,806.5,65.5,3.65,10.0,364.5,55.46,44.68
2016,12,6,14,30,786.0,63.0,3.6,10.0,333.0,53.74,43.19
2016,12,6,14,45,755.5,60.0,3.6,10.0,297.0,51.53,41.23
2016,12,6,15,0,725.0,57.0,3.6,10.0,261.0,49.36,39.26
2016,12,6,15,15,679.0,53.0,3.45,9.5,221.0,46.26,36.44
2016,12,6,15,30,633.0,49.0,3.3,9.0,181.0,43.2,33.56
2016,12,6,15,45,562.5,43.0,3.15,8.5,140.5,35.1,25.99
2016,12,6,16,0,492.0,37.0,3.0,8.0,100.0,30.57,21.44
2016,12,6,16,15,362.5,27.5,2.9,7.5,64.0,22.8,12.99
2016,12,6,16,30,233.0,18.0,2.8,7.0,28.0,15.0,0.0
2016,12,6,16,45,116.5,9.0,2.7,6.5,14.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,3.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,1.9,3.0,15.0,12.8,0.0
2016,12,7,7,45,49.0,30.0,1.9,3.5,36.5,80.77,57.02
2016,12,7,8,0,98.0,45.0,1.9,4.0,58.0,142.82,117.92
2016,12,7,8,15,113.0,62.0,1.95,4.0,82.0,158.81,134.51
2016,12,7,8,30,128.0,79.0,2.0,4.0,106.0,186.29,159.76
2016,12,7,8,45,137.0,95.5,2.05,4.0,129.0,207.89,179.14
2016,12,7,9,0,146.0,112.0,2.1,4.0,152.0,228.47,197.09
2016,12,7,9,15,152.5,126.5,2.05,4.5,173.5,243.68,209.53
2016,12,7,9,30,159.0,141.0,2.0,5.0,195.0,257.98,220.83
2016,12,7,9,45,186.5,153.0,2.0,5.5,222.0,281.59,240.05
2016,12,7,10,0,214.0,165.0,2.0,6.0,249.0,303.51,257.36
2016,12,7,10,15,187.5,178.0,2.0,6.0,255.0,292.29,246.65
2016,12,7,10,30,161.0,191.0,2.0,6.0,261.0,281.21,236.27
2016,12,7,10,45,169.5,199.0,2.05,6.5,275.5,284.51,237.86
2016,12,7,11,0,178.0,207.0,2.1,7.0,290.0,286.6,238.27
2016,12,7,11,15,104.0,199.5,2.2,7.0,248.5,226.38,187.53
2016,12,7,11,30,30.0,192.0,2.3,7.0,207.0,179.83,148.45
2016,12,7,11,45,15.0,117.0,2.45,7.5,124.5,103.38,83.56
2016,12,7,12,0,0.0,42.0,2.6,8.0,42.0,34.75,24.6
2016,12,7,12,15,15.0,117.0,2.7,8.0,124.5,101.53,81.8
2016,12,7,12,30,30.0,192.0,2.8,8.0,207.0,163.57,133.76
2016,12,7,12,45,15.0,148.5,2.95,8.0,156.0,123.98,100.61
2016,12,7,13,0,0.0,105.0,3.1,8.0,105.0,86.29,69.15
2016,12,7,13,15,56.5,148.0,3.15,8.0,173.0,123.0,98.13
2016,12,7,13,30,113.0,191.0,3.2,8.0,241.0,145.71,115.99
2016,12,7,13,45,56.5,147.5,3.25,8.0,172.5,111.55,90.57
2016,12,7,14,0,0.0,104.0,3.3,8.0,104.0,83.73,70.49
2016,12,7,14,15,0.0,95.5,3.3,8.0,95.5,77.15,64.68
2016,12,7,14,30,0.0,87.0,3.3,8.0,87.0,70.51,58.75
2016,12,7,14,45,0.0,77.5,3.35,8.0,77.5,63.06,52.05
2016,12,7,15,0,0.0,68.0,3.4,8.0,68.0,55.55,45.21
2016,12,7,15,15,0.0,57.5,3.3,7.5,57.5,47.23,37.62
2016,12,7,15,30,0.0,47.0,3.2,7.0,47.0,38.84,29.86
2016,12,7,15,45,0.0,36.5,3.15,7.0,36.5,30.17,21.7
2016,12,7,16,0,0.0,26.0,3.1,7.0,26.0,21.46,13.45
2016,12,7,16,15,0.0,16.5,3.05,6.5,16.5,13.59,5.51
2016,12,7,16,30,0.0,7.0,3.0,6.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,6.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,3.2,10.0,0.5,0.43,0.0
2016,12,8,7,30,0.0,1.0,3.2,10.0,1.0,0.85,0.0
2016,12,8,7,45,0.0,3.5,3.2,10.5,3.5,2.87,0.0
2016,12,8,8,0,0.0,6.0,3.2,11.0,6.0,4.92,0.0
2016,12,8,8,15,0.0,9.0,3.15,11.0,9.0,7.39,0.66
2016,12,8,8,30,0.0,12.0,3.1,11.0,12.0,9.86,2.87
2016,12,8,8,45,0.0,14.5,3.05,11.5,14.5,11.92,4.7
2016,12,8,9,0,0.0,17.0,3.0,12.0,17.0,13.99,6.5
2016,12,8,9,15,0.0,19.5,2.9,12.0,19.5,16.06,8.3
2016,12,8,9,30,0.0,22.0,2.8,12.0,22.0,18.13,10.09
2016,12,8,9,45,0.0,77.0,2.75,12.0,77.0,64.4,49.96
2016,12,8,10,0,0.0,132.0,2.7,12.0,132.0,116.12,93.84
2016,12,8,10,15,4.0,143.0,2.65,12.0,145.0,127.43,103.23
2016,12,8,10,30,8.0,154.0,2.6,12.0,158.0,138.42,112.33
2016,12,8,10,45,4.0,151.5,2.55,12.5,153.5,132.2,106.67
2016,12,8,11,0,0.0,149.0,2.5,13.0,149.0,126.61,101.64
2016,12,8,11,15,0.0,126.0,2.45,13.0,126.0,105.7,84.07
2016,12,8,11,30,0.0,103.0,2.4,13.0,103.0,85.77,67.3
2016,12,8,11,45,0.0,104.0,2.35,13.0,104.0,86.45,67.87
2016,12,8,12,0,0.0,105.0,2.3,13.0,105.0,87.12,68.43
2016,12,8,12,15,0.0,101.5,2.25,13.0,101.5,84.1,65.89
2016,12,8,12,30,0.0,98.0,2.2,13.0,98.0,81.12,63.4
2016,12,8,12,45,0.0,110.5,2.2,13.0,110.5,90.91,71.69
2016,12,8,13,0,0.0,123.0,2.2,13.0,123.0,100.24,79.57
2016,12,8,13,15,0.0,84.5,2.15,13.0,84.5,70.01,54.14
2016,12,8,13,30,0.0,46.0,2.1,13.0,46.0,38.05,27.03
2016,12,8,13,45,0.0,86.0,2.1,13.0,86.0,70.78,55.01
2016,12,8,14,0,0.0,126.0,2.1,13.0,126.0,99.12,82.75
2016,12,8,14,15,0.0,116.0,2.05,13.0,116.0,91.59,76.18
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,83.97,69.54
2016,12,8,14,45,0.0,94.0,1.95,13.0,94.0,74.86,61.51
2016,12,8,15,0,0.0,82.0,1.9,13.0,82.0,65.65,53.31
2016,12,8,15,15,0.0,69.5,1.8,12.5,69.5,55.98,44.69
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,46.22,35.85
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,35.99,26.41
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,25.63,16.77
2016,12,8,16,15,0.0,19.5,1.55,11.5,19.5,16.09,7.35
2016,12,8,16,30,0.0,8.0,1.5,11.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,11.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,95.0,7.5,1.3,10.5,11.0,6.4,0.0
2016,12,9,7,30,190.0,15.0,1.3,11.0,22.0,132.56,0.0
2016,12,9,7,45,326.0,24.0,1.35,11.5,55.5,278.23,192.24
2016,12,9,8,0,462.0,33.0,1.4,12.0,89.0,382.3,307.41
2016,12,9,8,15,535.5,39.0,1.5,12.0,128.0,431.78,354.52
2016,12,9,8,30,609.0,45.0,1.6,12.0,167.0,488.39,403.44
2016,12,9,8,45,659.0,48.5,1.7,12.5,206.0,524.22,433.15
2016,12,9,9,0,709.0,52.0,1.8,13.0,245.0,557.13,459.1
2016,12,9,9,15,386.5,94.0,1.85,13.0,201.5,384.7,319.57
2016,12,9,9,30,64.0,136.0,1.9,13.0,158.0,178.89,146.91
2016,12,9,9,45,116.5,151.0,2.0,13.5,194.5,235.22,194.39
2016,12,9,10,0,169.0,166.0,2.1,14.0,231.0,277.2,228.34
2016,12,9,10,15,119.5,174.5,2.15,14.0,222.0,248.31,203.33
2016,12,9,10,30,70.0,183.0,2.2,14.0,213.0,211.43,172.16
2016,12,9,10,45,58.5,187.0,2.3,14.5,213.0,203.45,164.9
2016,12,9,11,0,47.0,191.0,2.4,15.0,213.0,196.16,158.21
2016,12,9,11,15,75.0,202.5,2.4,15.0,238.5,215.49,173.62
2016,12,9,11,30,103.0,214.0,2.4,15.0,264.0,232.15,186.4
2016,12,9,11,45,65.5,203.0,2.4,15.0,235.0,199.89,159.9
2016,12,9,12,0,28.0,192.0,2.4,15.0,206.0,168.83,134.78
2016,12,9,12,15,45.0,199.0,2.35,15.0,221.0,178.33,142.0
2016,12,9,12,30,62.0,206.0,2.3,15.0,236.0,183.17,145.07
2016,12,9,12,45,147.0,204.0,2.25,15.0,273.0,194.77,150.9
2016,12,9,13,0,232.0,202.0,2.2,15.0,310.0,196.53,147.98
2016,12,9,13,15,229.0,194.5,2.15,14.5,298.0,174.37,130.26
2016,12,9,13,30,226.0,187.0,2.1,14.0,286.0,152.32,114.57
2016,12,9,13,45,227.5,175.5,2.05,14.0,270.0,124.22,97.24
2016,12,9,14,0,229.0,164.0,2.0,14.0,254.0,113.52,94.94
2016,12,9,14,15,223.0,151.5,1.85,14.0,233.5,106.0,88.5
2016,12,9,14,30,217.0,139.0,1.7,14.0,213.0,98.31,81.86
2016,12,9,14,45,211.5,124.0,1.55,14.0,190.0,88.88,73.62
2016,12,9,15,0,206.0,109.0,1.4,14.0,167.0,79.2,65.06
2016,12,9,15,15,388.0,79.0,1.3,13.5,167.0,58.75,46.96
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,39.3,29.55
2016,12,9,15,45,502.0,42.5,1.1,13.0,129.5,34.38,24.9
2016,12,9,16,0,434.0,36.0,1.0,13.0,92.0,29.47,20.06
2016,12,9,16,15,314.5,26.5,1.0,12.5,59.0,21.78,11.91
2016,12,9,16,30,195.0,17.0,1.0,12.0,26.0,14.02,0.0
2016,12,9,16,45,97.5,8.5,1.05,12.0,13.0,7.26,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,1.28,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.56,0.0
2016,12,10,7,45,0.0,9.0,3.6,13.0,9.0,7.39,0.0
2016,12,10,8,0,0.0,15.0,3.6,13.0,15.0,12.34,4.53
2016,12,10,8,15,0.0,22.0,3.5,13.0,22.0,18.12,9.71
2016,12,10,8,30,0.0,29.0,3.4,13.0,29.0,23.92,14.85
2016,12,10,8,45,0.0,36.0,3.3,13.0,36.0,29.72,19.96
2016,12,10,9,0,0.0,43.0,3.2,13.0,43.0,35.53,25.04
2016,12,10,9,15,0.0,49.5,3.05,13.0,49.5,40.94,29.71
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,46.35,34.35
2016,12,10,9,45,17.0,104.5,2.8,13.0,111.0,101.5,81.72
2016,12,10,10,0,34.0,153.0,2.7,13.0,166.0,168.58,138.11
2016,12,10,10,15,17.0,81.0,2.7,13.0,87.5,81.7,64.52
2016,12,10,10,30,0.0,9.0,2.7,13.0,9.0,7.42,0.73
2016,12,10,10,45,0.0,11.0,2.7,13.0,11.0,9.07,2.15
2016,12,10,11,0,0.0,13.0,2.7,13.0,13.0,10.72,3.56
2016,12,10,11,15,0.0,32.5,2.65,13.0,32.5,26.86,17.4
2016,12,10,11,30,0.0,52.0,2.6,13.0,52.0,43.06,31.21
2016,12,10,11,45,0.0,88.0,2.55,13.5,88.0,73.1,56.57
2016,12,10,12,0,0.0,124.0,2.5,14.0,124.0,102.8,81.32
2016,12,10,12,15,0.0,112.5,2.45,13.5,112.5,93.07,73.29
2016,12,10,12,30,0.0,101.0,2.4,13.0,101.0,83.54,65.45
2016,12,10,12,45,0.0,54.0,2.35,13.0,54.0,44.72,32.61
2016,12,10,13,0,0.0,7.0,2.3,13.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,6.5,2.25,13.0,6.5,5.36,0.0
2016,12,10,13,30,0.0,6.0,2.2,13.0,6.0,4.94,0.0
2016,12,10,13,45,0.0,23.5,2.15,13.0,23.5,19.39,11.07
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,33.88,24.84
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,30.97,22.31
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,28.06,19.77
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,25.16,17.16
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,22.25,14.53
2016,12,10,15,15,0.0,22.5,1.95,12.0,22.5,18.53,11.12
2016,12,10,15,30,0.0,18.0,1.9,12.0,18.0,14.81,7.7
2016,12,10,15,45,0.0,14.0,1.85,12.0,14.0,11.51,4.63
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.21,1.54
2016,12,10,16,15,0.0,6.0,1.75,11.5,6.0,4.92,0.0
2016,12,10,16,30,0.0,2.0,1.7,11.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.65,11.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
