Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,5.0,12.0,10.24,0.0
2016,12,11,7,45,40.0,27.0,1.45,5.5,31.5,68.99,42.21
2016,12,11,8,0,80.0,42.0,1.4,6.0,51.0,114.88,92.42
2016,12,11,8,15,95.5,59.0,1.35,6.0,74.0,144.03,120.05
2016,12,11,8,30,111.0,76.0,1.3,6.0,97.0,171.82,145.35
2016,12,11,8,45,119.5,92.0,1.3,6.5,120.0,192.39,163.42
2016,12,11,9,0,128.0,108.0,1.3,7.0,143.0,212.1,180.16
2016,12,11,9,15,135.0,122.5,1.3,7.0,163.5,227.9,193.42
2016,12,11,9,30,142.0,137.0,1.3,7.0,184.0,242.84,205.64
2016,12,11,9,45,145.0,150.5,1.3,7.0,203.0,253.06,213.6
2016,12,11,10,0,148.0,164.0,1.3,7.0,222.0,262.38,220.66
2016,12,11,10,15,117.5,174.0,1.35,7.5,221.5,246.96,206.39
2016,12,11,10,30,87.0,184.0,1.4,8.0,221.0,222.56,184.96
2016,12,11,10,45,200.5,186.0,1.45,8.5,276.5,288.97,239.75
2016,12,11,11,0,314.0,188.0,1.5,9.0,332.0,347.23,285.38
2016,12,11,11,15,231.5,201.5,1.5,9.5,309.5,297.17,242.71
2016,12,11,11,30,149.0,215.0,1.5,10.0,287.0,259.77,211.25
2016,12,11,11,45,230.5,208.5,1.55,10.5,320.5,276.85,223.1
2016,12,11,12,0,312.0,202.0,1.6,11.0,354.0,291.25,231.3
2016,12,11,12,15,368.5,190.0,1.65,11.0,368.0,280.81,219.33
2016,12,11,12,30,425.0,178.0,1.7,11.0,382.0,267.22,204.02
2016,12,11,12,45,293.0,192.0,1.75,11.0,331.5,220.3,168.11
2016,12,11,13,0,161.0,206.0,1.8,11.0,281.0,186.95,145.21
2016,12,11,13,15,126.5,197.0,1.85,11.0,254.5,163.18,127.17
2016,12,11,13,30,92.0,188.0,1.9,11.0,228.0,146.02,115.36
2016,12,11,13,45,49.5,164.0,2.0,11.0,185.5,121.61,97.85
2016,12,11,14,0,7.0,140.0,2.1,11.0,143.0,108.54,91.66
2016,12,11,14,15,4.5,130.0,1.95,10.5,131.5,101.05,85.32
2016,12,11,14,30,2.0,120.0,1.8,10.0,120.0,93.45,78.81
2016,12,11,14,45,1.0,107.0,1.65,10.0,107.0,83.76,70.2
2016,12,11,15,0,0.0,94.0,1.5,10.0,94.0,73.94,61.39
2016,12,11,15,15,0.0,79.5,1.45,9.5,79.5,62.99,51.55
2016,12,11,15,30,0.0,65.0,1.4,9.0,65.0,51.92,41.44
2016,12,11,15,45,0.0,50.5,1.35,8.5,50.5,40.71,31.06
2016,12,11,16,0,0.0,36.0,1.3,8.0,36.0,29.39,20.45
2016,12,11,16,15,0.0,23.0,1.35,7.5,23.0,19.0,10.01
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,8.23,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,4.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,15.36,0.0
2016,12,12,7,45,218.0,25.5,1.75,5.5,50.0,205.47,131.17
2016,12,12,8,0,436.0,33.0,1.8,6.0,82.0,363.94,298.33
2016,12,12,8,15,514.0,39.5,1.85,6.5,121.5,423.58,354.88
2016,12,12,8,30,592.0,46.0,1.9,7.0,161.0,482.47,406.32
2016,12,12,8,45,637.0,51.0,1.95,7.5,199.0,510.69,430.82
2016,12,12,9,0,682.0,56.0,2.0,8.0,237.0,542.36,456.39
2016,12,12,9,15,714.0,59.5,1.9,8.0,273.0,560.64,470.2
2016,12,12,9,30,746.0,63.0,1.8,8.0,309.0,575.59,480.56
2016,12,12,9,45,568.0,100.0,1.75,8.5,298.0,494.35,412.18
2016,12,12,10,0,390.0,137.0,1.7,9.0,287.0,405.23,337.62
2016,12,12,10,15,504.0,123.0,1.6,9.0,330.0,445.53,369.86
2016,12,12,10,30,618.0,109.0,1.5,9.0,373.0,485.98,399.93
2016,12,12,10,45,621.5,113.5,1.45,9.0,389.0,471.45,385.74
2016,12,12,11,0,625.0,118.0,1.4,9.0,405.0,454.51,369.8
2016,12,12,11,15,497.5,152.5,1.4,9.0,384.5,395.28,320.61
2016,12,12,11,30,370.0,187.0,1.4,9.0,364.0,339.6,274.72
2016,12,12,11,45,380.5,187.0,1.45,9.0,370.5,324.66,260.81
2016,12,12,12,0,391.0,187.0,1.5,9.0,377.0,307.96,244.83
2016,12,12,12,15,333.5,196.0,1.5,9.0,357.5,274.75,216.64
2016,12,12,12,30,276.0,205.0,1.5,9.0,338.0,245.23,192.1
2016,12,12,12,45,305.0,195.5,1.5,9.0,339.5,226.07,173.56
2016,12,12,13,0,334.0,186.0,1.5,9.0,341.0,204.04,152.73
2016,12,12,13,15,280.5,185.5,1.5,9.0,312.5,174.25,130.28
2016,12,12,13,30,227.0,185.0,1.5,9.0,284.0,152.16,116.22
2016,12,12,13,45,201.5,176.0,1.5,9.0,260.5,128.8,102.67
2016,12,12,14,0,176.0,167.0,1.5,9.0,237.0,118.41,101.03
2016,12,12,14,15,167.5,156.0,1.45,9.0,218.0,111.34,94.9
2016,12,12,14,30,159.0,145.0,1.4,9.0,199.0,104.08,88.55
2016,12,12,14,45,153.5,129.5,1.35,9.0,177.5,94.06,79.67
2016,12,12,15,0,148.0,114.0,1.3,9.0,156.0,83.78,70.45
2016,12,12,15,15,136.0,98.0,1.3,8.5,132.0,72.88,60.66
2016,12,12,15,30,124.0,82.0,1.3,8.0,108.0,61.72,50.44
2016,12,12,15,45,107.0,65.0,1.3,8.0,83.5,49.64,39.14
2016,12,12,16,0,90.0,48.0,1.3,8.0,59.0,37.29,27.44
2016,12,12,16,15,45.0,32.5,1.35,7.5,38.0,25.61,15.49
2016,12,12,16,30,0.0,17.0,1.4,7.0,17.0,13.89,0.0
2016,12,12,16,45,0.0,8.5,1.45,7.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.0,6.0,1.45,6.5,7.5,0.0,0.0
2016,12,13,7,30,100.0,12.0,1.5,7.0,15.0,72.78,0.0
2016,12,13,7,45,222.5,23.5,1.6,7.5,44.5,205.35,124.12
2016,12,13,8,0,345.0,35.0,1.7,8.0,74.0,306.36,248.89
2016,12,13,8,15,423.5,43.0,1.65,8.0,111.0,367.79,306.97
2016,12,13,8,30,502.0,51.0,1.6,8.0,148.0,428.62,360.17
2016,12,13,8,45,251.0,27.5,1.6,8.5,76.0,222.84,190.21
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.7,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.11,0.0
2016,12,13,9,45,0.0,6.0,1.5,9.5,6.0,4.94,0.0
2016,12,13,10,0,0.0,7.0,1.5,10.0,7.0,5.76,0.0
2016,12,13,10,15,274.0,66.5,1.5,10.0,183.0,245.62,207.78
2016,12,13,10,30,548.0,126.0,1.5,10.0,359.0,457.49,377.29
2016,12,13,10,45,657.0,105.5,1.5,10.5,397.0,483.02,393.33
2016,12,13,11,0,766.0,85.0,1.5,11.0,435.0,493.78,398.31
2016,12,13,11,15,772.0,86.0,1.45,11.0,446.5,469.12,375.54
2016,12,13,11,30,778.0,87.0,1.4,11.0,458.0,441.81,350.42
2016,12,13,11,45,403.0,138.5,1.35,11.0,331.0,297.45,236.52
2016,12,13,12,0,28.0,190.0,1.3,11.0,204.0,170.04,137.13
2016,12,13,12,15,108.5,202.0,1.25,11.0,254.5,204.33,163.61
2016,12,13,12,30,189.0,214.0,1.2,11.0,305.0,226.54,178.23
2016,12,13,12,45,119.0,203.0,1.2,11.0,260.0,188.5,148.48
2016,12,13,13,0,49.0,192.0,1.2,11.0,215.0,158.32,126.25
2016,12,13,13,15,26.5,171.0,1.2,11.0,183.5,138.11,110.62
2016,12,13,13,30,4.0,150.0,1.2,11.0,152.0,118.41,95.35
2016,12,13,13,45,2.0,82.0,1.2,11.0,83.0,67.78,52.75
2016,12,13,14,0,0.0,14.0,1.2,11.0,14.0,11.53,4.82
2016,12,13,14,15,0.0,12.5,1.2,11.0,12.5,10.29,3.72
2016,12,13,14,30,0.0,11.0,1.2,11.0,11.0,9.05,2.6
2016,12,13,14,45,0.0,10.0,1.25,11.0,10.0,8.22,1.85
2016,12,13,15,0,0.0,9.0,1.3,11.0,9.0,7.4,1.09
2016,12,13,15,15,0.0,7.5,1.25,10.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,1.2,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,1.2,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,1.3,10.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,6.83,0.0
2016,12,14,7,45,14.0,23.0,2.65,10.5,24.5,35.18,15.26
2016,12,14,8,0,28.0,38.0,2.8,11.0,41.0,63.63,47.21
2016,12,14,8,15,42.0,55.0,2.8,11.0,61.5,91.76,73.0
2016,12,14,8,30,56.0,72.0,2.8,11.0,82.0,118.48,96.95
2016,12,14,8,45,65.0,88.5,2.85,11.5,103.0,140.19,115.98
2016,12,14,9,0,74.0,105.0,2.9,12.0,124.0,161.19,133.96
2016,12,14,9,15,79.0,120.0,2.95,12.0,143.5,176.83,147.23
2016,12,14,9,30,84.0,135.0,3.0,12.0,163.0,191.92,159.77
2016,12,14,9,45,85.5,147.5,3.05,12.5,178.5,201.13,166.83
2016,12,14,10,0,87.0,160.0,3.1,13.0,194.0,209.94,173.42
2016,12,14,10,15,150.0,170.5,3.1,13.0,233.0,263.08,217.58
2016,12,14,10,30,213.0,181.0,3.1,13.0,272.0,301.74,248.86
2016,12,14,10,45,249.0,185.5,3.1,13.0,296.0,324.96,266.71
2016,12,14,11,0,285.0,190.0,3.1,13.0,320.0,335.08,273.66
2016,12,14,11,15,229.0,201.5,3.1,13.0,307.5,296.72,241.22
2016,12,14,11,30,173.0,213.0,3.1,13.0,295.0,269.41,218.1
2016,12,14,11,45,89.0,189.0,3.1,13.0,231.0,198.1,159.71
2016,12,14,12,0,5.0,165.0,3.1,13.0,167.0,138.48,111.25
2016,12,14,12,15,26.0,182.0,3.05,13.0,194.5,157.68,126.76
2016,12,14,12,30,47.0,199.0,3.0,13.0,222.0,174.31,139.65
2016,12,14,12,45,23.5,147.0,2.95,13.0,158.5,124.66,99.02
2016,12,14,13,0,0.0,95.0,2.9,13.0,95.0,78.42,61.21
2016,12,14,13,15,0.0,106.0,2.9,13.0,106.0,86.72,68.33
2016,12,14,13,30,0.0,117.0,2.9,13.0,117.0,94.44,74.92
2016,12,14,13,45,0.0,103.5,2.9,13.0,103.5,83.82,66.02
2016,12,14,14,0,0.0,90.0,2.9,13.0,90.0,73.47,60.09
2016,12,14,14,15,0.0,83.0,2.9,13.0,83.0,67.95,55.28
2016,12,14,14,30,0.0,76.0,2.9,13.0,76.0,62.38,50.38
2016,12,14,14,45,0.0,67.5,2.9,13.0,67.5,55.63,44.39
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,48.82,38.3
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,41.38,31.63
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,33.89,24.83
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,26.42,17.91
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,18.96,10.97
2016,12,14,16,15,0.0,14.5,2.85,11.5,14.5,11.93,4.12
2016,12,14,16,30,0.0,6.0,2.8,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,2.8,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,12.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.5,4.7,12.0,12.5,10.29,0.0
2016,12,15,8,0,0.0,21.0,4.6,12.0,21.0,17.32,8.48
2016,12,15,8,15,0.0,31.5,4.35,12.0,31.5,26.02,16.36
2016,12,15,8,30,0.0,42.0,4.1,12.0,42.0,34.75,24.13
2016,12,15,8,45,0.0,53.0,3.9,12.0,53.0,44.76,32.95
2016,12,15,9,0,0.0,64.0,3.7,12.0,64.0,54.67,41.61
2016,12,15,9,15,0.0,74.0,3.6,12.0,74.0,63.44,49.2
2016,12,15,9,30,0.0,84.0,3.5,12.0,84.0,72.15,56.66
2016,12,15,9,45,0.0,93.0,3.45,12.0,93.0,79.82,63.16
2016,12,15,10,0,0.0,102.0,3.4,12.0,102.0,87.44,69.56
2016,12,15,10,15,0.0,108.5,3.3,12.0,108.5,92.66,73.89
2016,12,15,10,30,0.0,115.0,3.2,12.0,115.0,97.88,78.2
2016,12,15,10,45,0.0,112.0,3.1,12.5,112.0,94.54,75.12
2016,12,15,11,0,0.0,109.0,3.0,13.0,109.0,91.47,72.3
2016,12,15,11,15,0.0,89.5,2.95,13.0,89.5,74.46,57.87
2016,12,15,11,30,0.0,70.0,2.9,13.0,70.0,58.06,43.95
2016,12,15,11,45,0.0,71.0,2.85,13.0,71.0,58.9,44.65
2016,12,15,12,0,0.0,72.0,2.8,13.0,72.0,59.73,45.35
2016,12,15,12,15,0.0,48.0,2.8,13.0,48.0,39.73,28.35
2016,12,15,12,30,0.0,24.0,2.8,13.0,24.0,19.82,11.35
2016,12,15,12,45,0.0,30.0,2.8,13.0,30.0,24.79,15.62
2016,12,15,13,0,0.0,36.0,2.8,13.0,36.0,29.76,19.89
2016,12,15,13,15,0.0,58.5,2.75,13.0,58.5,48.46,35.89
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,67.13,51.83
2016,12,15,13,45,0.0,60.5,2.7,13.0,60.5,50.11,37.38
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,33.05,24.07
2016,12,15,14,15,0.0,36.5,2.6,13.0,36.5,30.14,21.5
2016,12,15,14,30,0.0,33.0,2.5,13.0,33.0,27.23,18.92
2016,12,15,14,45,0.0,29.5,2.45,13.0,29.5,24.33,16.32
2016,12,15,15,0,0.0,26.0,2.4,13.0,26.0,21.43,13.7
2016,12,15,15,15,0.0,22.0,2.25,12.5,22.0,18.11,10.72
2016,12,15,15,30,0.0,18.0,2.1,12.0,18.0,14.81,7.7
2016,12,15,15,45,0.0,14.0,2.0,12.0,14.0,11.51,4.63
2016,12,15,16,0,0.0,10.0,1.9,12.0,10.0,8.21,1.56
2016,12,15,16,15,0.0,6.5,1.8,12.0,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.0,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,150.0,12.0,3.9,6.0,15.0,103.64,0.0
2016,12,16,7,45,307.0,22.0,4.0,6.5,48.0,254.21,129.59
2016,12,16,8,0,464.0,32.0,4.1,7.0,81.0,379.67,308.79
2016,12,16,8,15,547.0,38.5,4.2,7.0,121.5,434.72,366.68
2016,12,16,8,30,630.0,45.0,4.3,7.0,162.0,498.57,424.77
2016,12,16,8,45,680.5,49.5,4.45,7.5,202.5,536.49,458.37
2016,12,16,9,0,731.0,54.0,4.6,8.0,243.0,571.38,487.75
2016,12,16,9,15,763.5,57.0,4.6,8.0,280.0,589.41,502.48
2016,12,16,9,30,796.0,60.0,4.6,8.0,317.0,603.96,513.53
2016,12,16,9,45,821.5,61.5,4.7,8.0,349.5,608.63,516.33
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,609.59,515.68
2016,12,16,10,15,861.5,64.5,4.8,8.0,408.5,600.12,505.87
2016,12,16,10,30,876.0,66.0,4.8,8.0,435.0,583.51,490.07
2016,12,16,10,45,885.0,67.5,4.8,8.5,454.5,564.5,470.99
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,542.25,448.9
2016,12,16,11,15,899.5,70.0,4.75,9.0,486.5,514.56,422.66
2016,12,16,11,30,905.0,71.0,4.7,9.0,499.0,483.94,393.46
2016,12,16,11,45,907.0,71.5,4.7,9.5,504.0,448.55,359.17
2016,12,16,12,0,909.0,72.0,4.7,10.0,509.0,410.72,322.27
2016,12,16,12,15,908.0,71.5,4.7,10.0,507.0,368.69,281.95
2016,12,16,12,30,907.0,71.0,4.7,10.0,505.0,324.81,239.63
2016,12,16,12,45,903.5,70.5,4.75,10.0,495.0,278.66,195.6
2016,12,16,13,0,900.0,70.0,4.8,10.0,485.0,231.24,151.66
2016,12,16,13,15,891.5,69.0,4.8,10.0,467.5,181.65,109.34
2016,12,16,13,30,883.0,68.0,4.8,10.0,450.0,131.7,73.58
2016,12,16,13,45,869.5,67.0,4.85,10.0,426.0,75.58,45.74
2016,12,16,14,0,856.0,66.0,4.9,10.0,402.0,56.04,45.13
2016,12,16,14,15,836.5,63.5,4.85,9.5,371.0,54.24,43.66
2016,12,16,14,30,817.0,61.0,4.8,9.0,340.0,52.45,42.19
2016,12,16,14,45,789.0,58.0,4.8,9.0,304.5,50.19,40.17
2016,12,16,15,0,761.0,55.0,4.8,9.0,269.0,47.95,38.13
2016,12,16,15,15,717.5,51.0,4.65,8.5,229.0,44.77,35.23
2016,12,16,15,30,674.0,47.0,4.5,8.0,189.0,41.61,32.26
2016,12,16,15,45,607.0,41.5,4.4,7.5,148.0,37.02,27.85
2016,12,16,16,0,540.0,36.0,4.3,7.0,107.0,32.47,23.29
2016,12,16,16,15,270.0,34.5,4.2,6.5,70.0,28.74,18.44
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,24.5,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,105.5,5.5,1.95,0.5,7.5,0.0,0.0
2016,12,17,7,30,211.0,11.0,1.9,1.0,15.0,140.64,0.0
2016,12,17,7,45,366.5,20.0,1.85,1.5,49.5,281.41,134.57
2016,12,17,8,0,522.0,29.0,1.8,2.0,84.0,404.58,330.31
2016,12,17,8,15,601.5,35.0,1.85,2.5,125.5,467.06,393.97
2016,12,17,8,30,681.0,41.0,1.9,3.0,167.0,527.88,448.18
2016,12,17,8,45,729.5,45.0,1.95,3.5,208.0,563.63,479.24
2016,12,17,9,0,778.0,49.0,2.0,4.0,249.0,596.4,506.07
2016,12,17,9,15,809.0,52.0,2.0,4.5,287.0,613.15,518.41
2016,12,17,9,30,840.0,55.0,2.0,5.0,325.0,626.42,527.12
2016,12,17,9,45,860.5,57.5,2.0,5.5,358.0,623.74,522.79
2016,12,17,10,0,881.0,60.0,2.0,6.0,391.0,622.68,519.24
2016,12,17,10,15,895.0,61.5,2.0,6.0,417.5,612.85,509.38
2016,12,17,10,30,909.0,63.0,2.0,6.0,444.0,599.51,496.45
2016,12,17,10,45,917.5,64.0,2.0,6.5,464.0,579.02,476.71
2016,12,17,11,0,926.0,65.0,2.0,7.0,484.0,555.24,454.02
2016,12,17,11,15,931.0,65.5,2.0,7.0,496.5,525.98,427.33
2016,12,17,11,30,936.0,66.0,2.0,7.0,509.0,493.76,397.63
2016,12,17,11,45,936.5,67.0,2.0,7.5,514.0,457.31,363.18
2016,12,17,12,0,937.0,68.0,2.0,8.0,519.0,418.42,326.06
2016,12,17,12,15,936.0,68.0,2.0,8.0,516.5,375.84,285.85
2016,12,17,12,30,935.0,68.0,2.0,8.0,514.0,331.32,243.45
2016,12,17,12,45,925.5,69.0,2.0,8.0,503.0,283.87,198.87
2016,12,17,13,0,916.0,70.0,2.0,8.0,492.0,235.57,154.66
2016,12,17,13,15,907.5,69.0,1.95,8.0,474.5,185.22,111.78
2016,12,17,13,30,899.0,68.0,1.9,8.0,457.0,134.48,75.29
2016,12,17,13,45,885.0,66.5,1.85,8.0,432.0,83.0,51.35
2016,12,17,14,0,871.0,65.0,1.8,8.0,407.0,55.44,44.95
2016,12,17,14,15,851.0,63.0,1.75,8.0,376.0,54.0,43.73
2016,12,17,14,30,831.0,61.0,1.7,8.0,345.0,52.58,42.51
2016,12,17,14,45,801.5,58.5,1.65,8.0,309.0,50.71,40.84
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,48.87,39.16
2016,12,17,15,15,728.5,52.0,1.6,7.5,232.5,45.7,36.27
2016,12,17,15,30,685.0,48.0,1.6,7.0,192.0,42.55,33.3
2016,12,17,15,45,615.0,42.0,1.6,6.5,150.5,37.49,28.46
2016,12,17,16,0,545.0,36.0,1.6,6.0,109.0,32.46,23.45
2016,12,17,16,15,272.5,35.0,1.65,5.5,71.5,27.21,17.37
2016,12,17,16,30,0.0,34.0,1.7,5.0,34.0,25.15,0.0
2016,12,17,16,45,0.0,17.0,1.75,5.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,261.0,14.0,2.85,0.5,41.0,208.14,90.42
2016,12,18,8,0,522.0,28.0,2.9,1.0,82.0,403.56,331.92
2016,12,18,8,15,603.5,34.0,2.95,1.0,123.5,467.11,398.76
2016,12,18,8,30,685.0,40.0,3.0,1.0,165.0,529.22,456.05
2016,12,18,8,45,735.0,44.0,3.1,1.5,206.5,565.97,488.91
2016,12,18,9,0,785.0,48.0,3.2,2.0,248.0,599.79,517.43
2016,12,18,9,15,817.0,50.5,3.15,2.5,286.5,616.62,530.09
2016,12,18,9,30,849.0,53.0,3.1,3.0,325.0,624.68,534.9
2016,12,18,9,45,867.5,56.0,3.1,3.5,358.0,626.59,534.06
2016,12,18,10,0,886.0,59.0,3.1,4.0,391.0,624.96,529.93
2016,12,18,10,15,901.0,60.5,3.0,4.5,418.5,615.77,519.07
2016,12,18,10,30,916.0,62.0,2.9,5.0,446.0,603.0,505.06
2016,12,18,10,45,926.0,63.0,2.85,5.5,466.5,583.29,485.4
2016,12,18,11,0,936.0,64.0,2.8,6.0,487.0,560.17,462.68
2016,12,18,11,15,942.0,65.0,2.75,6.0,500.0,531.71,436.05
2016,12,18,11,30,948.0,66.0,2.7,6.0,513.0,500.17,406.31
2016,12,18,11,45,950.0,66.0,2.7,6.5,518.5,463.0,370.8
2016,12,18,12,0,952.0,66.0,2.7,7.0,524.0,423.29,332.53
2016,12,18,12,15,951.0,66.0,2.7,7.0,521.5,380.21,291.41
2016,12,18,12,30,950.0,66.0,2.7,7.0,519.0,335.14,248.05
2016,12,18,12,45,945.5,65.5,2.7,7.5,508.5,287.01,201.84
2016,12,18,13,0,941.0,65.0,2.7,8.0,498.0,237.62,155.77
2016,12,18,13,15,933.0,64.0,2.7,8.0,480.5,186.29,111.7
2016,12,18,13,30,925.0,63.0,2.7,8.0,463.0,134.47,74.02
2016,12,18,13,45,912.0,61.5,2.7,8.0,438.5,81.84,49.0
2016,12,18,14,0,899.0,60.0,2.7,8.0,414.0,58.0,47.27
2016,12,18,14,15,880.5,58.0,2.6,8.0,383.0,56.04,45.58
2016,12,18,14,30,862.0,56.0,2.5,8.0,352.0,54.02,43.8
2016,12,18,14,45,834.5,54.0,2.45,8.0,315.5,47.35,37.76
2016,12,18,15,0,807.0,52.0,2.4,8.0,279.0,45.82,36.36
2016,12,18,15,15,766.0,48.0,2.3,7.0,238.5,42.54,33.44
2016,12,18,15,30,725.0,44.0,2.2,6.0,198.0,39.26,30.43
2016,12,18,15,45,659.5,39.0,2.1,5.5,156.0,34.99,26.3
2016,12,18,16,0,594.0,34.0,2.0,5.0,114.0,30.76,22.04
2016,12,18,16,15,474.5,26.5,2.0,4.5,75.5,24.04,14.84
2016,12,18,16,30,355.0,19.0,2.0,4.0,37.0,17.37,0.0
2016,12,18,16,45,177.5,9.5,2.0,3.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,14.5,1.95,0.5,38.5,193.87,74.48
2016,12,19,8,0,465.0,29.0,1.9,1.0,77.0,366.91,299.89
2016,12,19,8,15,548.0,35.5,1.9,1.5,117.0,431.97,366.45
2016,12,19,8,30,631.0,42.0,1.9,2.0,157.0,495.62,423.35
2016,12,19,8,45,682.5,46.5,1.9,2.5,197.0,534.18,456.81
2016,12,19,9,0,734.0,51.0,1.9,3.0,237.0,569.88,486.05
2016,12,19,9,15,766.5,54.0,1.85,3.5,274.5,588.1,499.51
2016,12,19,9,30,799.0,57.0,1.8,4.0,312.0,602.92,509.35
2016,12,19,9,45,814.0,61.0,1.8,4.5,343.0,604.21,508.02
2016,12,19,10,0,829.0,65.0,1.8,5.0,374.0,602.06,503.66
2016,12,19,10,15,844.5,66.5,1.8,5.5,400.5,593.82,494.28
2016,12,19,10,30,860.0,68.0,1.8,6.0,427.0,582.05,481.84
2016,12,19,10,45,869.5,69.5,1.85,6.5,447.0,563.4,463.97
2016,12,19,11,0,879.0,71.0,1.9,7.0,467.0,541.45,443.11
2016,12,19,11,15,885.0,71.5,1.85,7.0,480.0,511.73,416.06
2016,12,19,11,30,891.0,72.0,1.8,7.0,493.0,481.57,388.02
2016,12,19,11,45,892.5,73.0,1.8,7.5,498.0,447.21,355.49
2016,12,19,12,0,894.0,74.0,1.8,8.0,503.0,410.43,320.36
2016,12,19,12,15,810.0,86.0,1.8,8.0,473.5,351.86,269.57
2016,12,19,12,30,726.0,98.0,1.8,8.0,444.0,295.88,221.22
2016,12,19,12,45,646.0,117.0,1.8,8.5,420.5,254.22,184.88
2016,12,19,13,0,566.0,136.0,1.8,9.0,397.0,215.36,152.53
2016,12,19,13,15,560.5,132.0,1.75,9.0,382.5,178.27,121.03
2016,12,19,13,30,555.0,128.0,1.7,9.0,368.0,141.12,93.47
2016,12,19,13,45,696.0,97.5,1.65,9.0,382.0,91.48,60.18
2016,12,19,14,0,837.0,67.0,1.6,9.0,396.0,56.56,45.77
2016,12,19,14,15,816.5,65.0,1.5,8.5,366.0,55.17,44.71
2016,12,19,14,30,796.0,63.0,1.4,8.0,336.0,53.81,43.62
2016,12,19,14,45,766.0,60.0,1.3,8.0,300.5,51.58,41.64
2016,12,19,15,0,736.0,57.0,1.2,8.0,265.0,49.38,39.64
2016,12,19,15,15,691.5,53.0,1.2,7.5,226.0,46.25,36.79
2016,12,19,15,30,647.0,49.0,1.2,7.0,187.0,43.16,33.88
2016,12,19,15,45,575.5,43.5,1.3,6.5,146.5,35.45,26.64
2016,12,19,16,0,504.0,38.0,1.4,6.0,106.0,31.29,22.46
2016,12,19,16,15,252.0,36.0,1.4,5.5,70.0,27.9,18.15
2016,12,19,16,30,0.0,34.0,1.4,5.0,34.0,25.32,1.34
2016,12,19,16,45,0.0,17.0,1.4,5.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.0,2.2,2.5,35.0,174.0,56.99
2016,12,20,8,0,401.0,30.0,2.2,3.0,70.0,336.2,272.36
2016,12,20,8,15,486.0,36.5,2.15,3.5,108.0,399.86,337.75
2016,12,20,8,30,571.0,43.0,2.1,4.0,146.0,456.98,389.5
2016,12,20,8,45,624.0,47.5,2.05,5.0,185.0,496.66,423.12
2016,12,20,9,0,677.0,52.0,2.0,6.0,224.0,533.6,452.49
2016,12,20,9,15,711.0,55.5,1.95,6.5,260.0,553.85,467.69
2016,12,20,9,30,745.0,59.0,1.9,7.0,296.0,570.85,479.4
2016,12,20,9,45,775.0,60.0,1.85,7.5,328.0,578.83,483.36
2016,12,20,10,0,805.0,61.0,1.8,8.0,360.0,583.16,483.99
2016,12,20,10,15,820.5,62.5,1.75,8.5,386.0,575.56,474.92
2016,12,20,10,30,836.0,64.0,1.7,9.0,412.0,564.53,462.97
2016,12,20,10,45,846.0,65.0,1.65,9.5,432.0,543.35,442.95
2016,12,20,11,0,856.0,66.0,1.6,10.0,452.0,522.7,422.96
2016,12,20,11,15,862.5,67.0,1.5,10.0,464.5,497.18,399.27
2016,12,20,11,30,869.0,68.0,1.4,10.0,477.0,468.76,372.78
2016,12,20,11,45,870.5,68.5,1.35,10.5,482.5,434.94,341.1
2016,12,20,12,0,872.0,69.0,1.3,11.0,488.0,398.79,306.99
2016,12,20,12,15,871.5,69.0,1.25,11.0,486.0,359.32,270.2
2016,12,20,12,30,871.0,69.0,1.2,11.0,484.0,318.0,231.38
2016,12,20,12,45,860.0,70.5,1.2,11.0,473.5,273.7,190.51
2016,12,20,13,0,849.0,72.0,1.2,11.0,463.0,225.06,146.95
2016,12,20,13,15,841.0,71.0,1.2,11.0,447.0,177.45,106.63
2016,12,20,13,30,833.0,70.0,1.2,11.0,431.0,129.54,71.73
2016,12,20,13,45,819.5,68.5,1.25,11.0,408.0,80.93,47.56
2016,12,20,14,0,806.0,67.0,1.3,11.0,385.0,56.19,45.09
2016,12,20,14,15,787.0,65.0,1.25,11.0,356.0,54.83,43.96
2016,12,20,14,30,768.0,63.0,1.2,11.0,327.0,53.51,42.83
2016,12,20,14,45,742.0,59.5,1.15,11.0,293.0,50.93,40.55
2016,12,20,15,0,716.0,56.0,1.1,11.0,259.0,48.36,38.23
2016,12,20,15,15,674.0,52.0,1.05,10.0,221.5,45.24,35.51
2016,12,20,15,30,632.0,48.0,1.0,9.0,184.0,42.15,32.71
2016,12,20,15,45,569.5,42.0,1.0,8.5,145.0,37.18,28.0
2016,12,20,16,0,507.0,36.0,1.0,8.0,106.0,29.57,20.76
2016,12,20,16,15,391.5,27.5,1.05,7.5,70.0,22.66,13.64
2016,12,20,16,30,276.0,19.0,1.1,7.0,34.0,15.73,0.0
2016,12,20,16,45,138.0,9.5,1.15,7.0,17.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
